Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,7.08,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,13.71,5.61
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,24.83,16.8
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,35.51,27.06
2016,1,1,8,45,0.0,62.5,4.4,3.5,62.5,46.77,37.7
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,57.92,48.08
2016,1,1,9,15,0.0,93.5,4.5,4.0,93.5,68.96,58.3
2016,1,1,9,30,0.0,109.0,4.5,4.0,109.0,79.88,68.27
2016,1,1,9,45,9.5,133.5,4.55,4.5,137.5,96.48,83.18
2016,1,1,10,0,19.0,158.0,4.6,5.0,166.0,112.73,97.57
2016,1,1,10,15,81.0,186.5,4.5,5.0,224.5,126.73,109.96
2016,1,1,10,30,143.0,215.0,4.4,5.0,283.0,139.74,121.37
2016,1,1,10,45,88.0,214.0,4.35,5.0,257.0,143.48,124.45
2016,1,1,11,0,33.0,213.0,4.3,5.0,231.0,142.64,123.47
2016,1,1,11,15,56.5,233.5,4.25,5.0,265.0,161.63,132.15
2016,1,1,11,30,80.0,254.0,4.2,5.0,299.0,184.61,149.67
2016,1,1,11,45,139.0,264.5,4.2,5.0,345.0,210.0,168.21
2016,1,1,12,0,198.0,275.0,4.2,5.0,391.0,245.17,195.99
2016,1,1,12,15,212.0,276.5,4.15,5.0,402.0,267.61,215.64
2016,1,1,12,30,226.0,278.0,4.1,5.0,413.0,291.05,236.47
2016,1,1,12,45,116.0,234.5,4.05,5.5,304.0,232.65,191.05
2016,1,1,13,0,6.0,191.0,4.0,6.0,195.0,150.07,123.12
2016,1,1,13,15,36.5,223.0,3.95,6.0,244.5,197.81,163.62
2016,1,1,13,30,67.0,255.0,3.9,6.0,294.0,246.52,204.74
2016,1,1,13,45,42.0,228.5,3.85,6.0,252.5,216.07,179.5
2016,1,1,14,0,17.0,202.0,3.8,6.0,211.0,172.67,143.04
2016,1,1,14,15,8.5,140.5,3.7,6.0,145.0,116.51,95.45
2016,1,1,14,30,0.0,79.0,3.6,6.0,79.0,60.71,47.36
2016,1,1,14,45,0.0,64.5,3.5,6.0,64.5,49.47,37.71
2016,1,1,15,0,0.0,50.0,3.4,6.0,50.0,38.27,28.0
2016,1,1,15,15,0.0,45.5,3.2,5.5,45.5,34.79,25.08
2016,1,1,15,30,0.0,41.0,3.0,5.0,41.0,31.32,22.13
2016,1,1,15,45,0.0,36.0,2.8,5.0,36.0,27.47,18.77
2016,1,1,16,0,0.0,31.0,2.6,5.0,31.0,23.63,15.38
2016,1,1,16,15,0.0,25.5,2.35,4.5,25.5,19.41,11.64
2016,1,1,16,30,0.0,20.0,2.1,4.0,20.0,15.2,7.87
2016,1,1,16,45,0.0,15.0,1.85,4.0,15.0,11.39,4.37
2016,1,1,17,0,0.0,10.0,1.6,4.0,10.0,7.58,0.87
2016,1,1,17,15,0.0,5.5,1.55,4.0,5.5,4.16,0.0
2016,1,1,17,30,0.0,1.0,1.5,4.0,1.0,0.79,0.0
2016,1,1,17,45,0.0,0.5,1.5,4.0,0.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,0.8,4.5,2.5,1.97,0.0
2016,1,2,8,0,0.0,5.0,0.8,5.0,5.0,3.78,0.0
2016,1,2,8,15,0.0,8.5,0.8,5.0,8.5,6.44,0.15
2016,1,2,8,30,0.0,12.0,0.8,5.0,12.0,9.1,2.72
2016,1,2,8,45,0.0,16.5,0.85,5.0,16.5,12.53,5.99
2016,1,2,9,0,0.0,21.0,0.9,5.0,21.0,15.97,9.23
2016,1,2,9,15,0.0,25.0,0.85,5.0,25.0,19.04,12.09
2016,1,2,9,30,0.0,29.0,0.8,5.0,29.0,22.11,14.93
2016,1,2,9,45,0.0,81.0,0.8,5.5,81.0,61.69,51.25
2016,1,2,10,0,0.0,133.0,0.8,6.0,133.0,96.95,82.83
2016,1,2,10,15,23.0,166.0,0.8,6.0,177.0,118.75,102.01
2016,1,2,10,30,46.0,199.0,0.8,6.0,221.0,133.79,115.02
2016,1,2,10,45,28.0,192.5,0.8,6.0,206.0,130.87,112.16
2016,1,2,11,0,10.0,186.0,0.8,6.0,191.0,133.14,113.97
2016,1,2,11,15,7.5,184.5,0.8,6.0,188.5,134.37,109.54
2016,1,2,11,30,5.0,183.0,0.8,6.0,186.0,135.13,110.05
2016,1,2,11,45,2.5,163.5,0.8,6.5,165.0,122.81,99.51
2016,1,2,12,0,0.0,144.0,0.8,7.0,144.0,109.17,87.93
2016,1,2,12,15,0.0,143.5,0.85,7.0,143.5,109.3,88.06
2016,1,2,12,30,0.0,143.0,0.9,7.0,143.0,109.39,88.12
2016,1,2,12,45,0.0,139.5,0.95,7.5,139.5,107.16,86.09
2016,1,2,13,0,0.0,136.0,1.0,8.0,136.0,104.85,84.02
2016,1,2,13,15,26.5,192.5,0.95,8.0,208.0,167.8,136.66
2016,1,2,13,30,53.0,249.0,0.9,8.0,280.0,233.74,190.77
2016,1,2,13,45,60.0,244.5,0.9,8.5,278.5,240.46,196.08
2016,1,2,14,0,67.0,240.0,0.9,9.0,277.0,247.65,202.13
2016,1,2,14,15,33.5,194.5,0.8,8.5,213.0,189.81,155.16
2016,1,2,14,30,0.0,149.0,0.7,8.0,149.0,119.44,96.61
2016,1,2,14,45,2.0,151.0,0.6,8.0,152.0,124.19,101.07
2016,1,2,15,0,4.0,153.0,0.5,8.0,155.0,129.76,105.99
2016,1,2,15,15,2.0,140.5,0.4,7.5,141.5,119.01,97.2
2016,1,2,15,30,0.0,128.0,0.3,7.0,128.0,108.16,88.28
2016,1,2,15,45,0.0,112.5,0.25,7.0,112.5,95.63,77.75
2016,1,2,16,0,0.0,97.0,0.2,7.0,97.0,82.92,66.93
2016,1,2,16,15,0.0,80.5,0.2,6.5,80.5,68.86,54.88
2016,1,2,16,30,0.0,64.0,0.2,6.0,64.0,54.42,42.25
2016,1,2,16,45,0.0,48.0,0.2,6.0,48.0,40.08,29.4
2016,1,2,17,0,0.0,32.0,0.2,6.0,32.0,24.93,15.75
2016,1,2,17,15,0.0,19.0,0.25,5.5,19.0,14.49,5.25
2016,1,2,17,30,0.0,6.0,0.3,5.0,6.0,4.72,0.0
2016,1,2,17,45,0.0,3.0,0.4,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,24.0,15.0,2.65,4.5,17.0,11.8,0.0
2016,1,3,8,0,48.0,30.0,3.0,5.0,34.0,22.47,12.55
2016,1,3,8,15,74.5,49.5,3.0,5.5,60.5,36.21,26.77
2016,1,3,8,30,101.0,69.0,3.0,6.0,87.0,49.7,39.61
2016,1,3,8,45,117.0,89.0,3.05,6.5,116.0,63.14,52.18
2016,1,3,9,0,133.0,109.0,3.1,7.0,145.0,76.28,64.24
2016,1,3,9,15,146.5,127.0,3.1,7.5,173.0,87.98,74.76
2016,1,3,9,30,160.0,145.0,3.1,8.0,201.0,99.4,84.82
2016,1,3,9,45,120.5,162.0,3.15,9.0,207.0,109.14,93.05
2016,1,3,10,0,81.0,179.0,3.2,10.0,213.0,121.39,103.34
2016,1,3,10,15,112.0,197.0,3.15,10.5,248.5,129.23,109.81
2016,1,3,10,30,143.0,215.0,3.1,11.0,284.0,139.76,118.57
2016,1,3,10,45,101.0,221.5,3.05,11.5,271.5,147.6,124.91
2016,1,3,11,0,59.0,228.0,3.0,12.0,259.0,150.97,127.35
2016,1,3,11,15,177.0,239.0,2.95,12.0,337.5,168.67,130.71
2016,1,3,11,30,295.0,250.0,2.9,12.0,416.0,203.78,151.99
2016,1,3,11,45,601.5,170.0,2.9,12.5,519.5,234.64,163.18
2016,1,3,12,0,908.0,90.0,2.9,13.0,623.0,295.03,202.97
2016,1,3,12,15,911.0,90.5,2.9,13.0,630.0,347.5,251.32
2016,1,3,12,30,914.0,91.0,2.9,13.0,637.0,398.71,298.78
2016,1,3,12,45,916.5,89.5,2.9,13.5,635.5,446.61,342.36
2016,1,3,13,0,919.0,88.0,2.9,14.0,634.0,492.67,383.42
2016,1,3,13,15,916.5,87.5,2.9,14.0,624.0,535.19,421.41
2016,1,3,13,30,914.0,87.0,2.9,14.0,614.0,575.14,456.49
2016,1,3,13,45,910.5,85.0,2.95,14.5,596.5,610.36,486.48
2016,1,3,14,0,907.0,83.0,3.0,15.0,579.0,642.58,513.5
2016,1,3,14,15,897.0,81.5,3.0,14.5,553.0,668.08,536.68
2016,1,3,14,30,887.0,80.0,3.0,14.0,527.0,695.67,560.99
2016,1,3,14,45,875.0,77.0,3.0,14.0,494.0,711.56,575.38
2016,1,3,15,0,863.0,74.0,3.0,14.0,461.0,723.62,586.03
2016,1,3,15,15,841.5,71.5,2.75,13.5,421.5,725.49,588.39
2016,1,3,15,30,820.0,69.0,2.5,13.0,382.0,723.33,587.62
2016,1,3,15,45,794.0,64.0,2.3,13.0,338.5,710.86,578.05
2016,1,3,16,0,768.0,59.0,2.1,13.0,295.0,694.57,565.11
2016,1,3,16,15,721.0,54.5,1.9,12.0,247.0,658.94,538.6
2016,1,3,16,30,674.0,50.0,1.7,11.0,199.0,619.74,507.64
2016,1,3,16,45,602.5,42.5,1.5,10.0,151.5,555.18,454.49
2016,1,3,17,0,531.0,35.0,1.3,9.0,104.0,488.28,395.14
2016,1,3,17,15,387.0,24.5,1.3,8.5,63.0,362.51,264.53
2016,1,3,17,30,243.0,14.0,1.3,8.0,22.0,191.94,0.0
2016,1,3,17,45,121.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,230.5,12.5,2.65,1.5,31.5,9.83,0.0
2016,1,4,8,0,461.0,25.0,3.0,2.0,63.0,23.05,13.16
2016,1,4,8,15,562.5,32.5,2.95,2.5,110.5,30.13,21.62
2016,1,4,8,30,664.0,40.0,2.9,3.0,158.0,37.35,28.76
2016,1,4,8,45,722.0,44.5,2.9,4.0,208.0,41.78,33.04
2016,1,4,9,0,780.0,49.0,2.9,5.0,258.0,46.27,37.2
2016,1,4,9,15,816.5,52.5,2.9,5.5,305.5,49.75,40.36
2016,1,4,9,30,853.0,56.0,2.9,6.0,353.0,58.09,47.87
2016,1,4,9,45,877.5,58.5,2.95,7.0,396.0,61.25,50.46
2016,1,4,10,0,902.0,61.0,3.0,8.0,439.0,64.3,52.9
2016,1,4,10,15,919.0,63.0,2.95,8.5,476.5,66.75,54.88
2016,1,4,10,30,936.0,65.0,2.9,9.0,514.0,69.11,56.76
2016,1,4,10,45,946.5,67.0,2.9,9.5,544.0,71.23,58.42
2016,1,4,11,0,957.0,69.0,2.9,10.0,574.0,73.25,59.99
2016,1,4,11,15,964.5,70.0,2.85,10.0,597.0,123.34,70.08
2016,1,4,11,30,972.0,71.0,2.8,10.0,620.0,182.49,106.31
2016,1,4,11,45,973.0,73.0,2.75,10.5,634.0,241.02,153.38
2016,1,4,12,0,974.0,75.0,2.7,11.0,648.0,298.51,204.5
2016,1,4,12,15,975.5,75.5,2.65,11.0,654.5,353.67,255.74
2016,1,4,12,30,977.0,76.0,2.6,11.0,661.0,407.32,305.77
2016,1,4,12,45,974.5,76.0,2.6,11.5,658.0,457.23,351.57
2016,1,4,13,0,972.0,76.0,2.6,12.0,655.0,504.81,394.28
2016,1,4,13,15,968.0,75.5,2.6,12.0,644.0,548.69,433.67
2016,1,4,13,30,964.0,75.0,2.6,12.0,633.0,589.74,469.86
2016,1,4,13,45,956.5,74.5,2.6,12.0,613.5,625.84,501.41
2016,1,4,14,0,949.0,74.0,2.6,12.0,594.0,658.6,529.73
2016,1,4,14,15,938.5,73.0,2.6,12.0,567.5,685.5,553.1
2016,1,4,14,30,928.0,72.0,2.6,12.0,541.0,708.74,573.33
2016,1,4,14,45,910.5,70.5,2.6,12.0,506.5,722.87,586.38
2016,1,4,15,0,893.0,69.0,2.6,12.0,472.0,732.99,595.07
2016,1,4,15,15,871.5,66.5,2.45,11.5,431.5,742.03,603.22
2016,1,4,15,30,850.0,64.0,2.3,11.0,391.0,740.4,603.28
2016,1,4,15,45,819.0,60.5,2.15,11.0,346.0,726.32,592.73
2016,1,4,16,0,788.0,57.0,2.0,11.0,301.0,708.3,578.77
2016,1,4,16,15,740.5,52.5,1.8,10.0,252.5,672.49,552.08
2016,1,4,16,30,693.0,48.0,1.6,9.0,204.0,633.18,520.97
2016,1,4,16,45,616.0,41.5,1.45,8.0,155.5,565.55,465.69
2016,1,4,17,0,539.0,35.0,1.3,7.0,107.0,495.46,404.14
2016,1,4,17,15,395.0,25.0,1.35,6.5,65.0,370.89,277.37
2016,1,4,17,30,251.0,15.0,1.4,6.0,23.0,199.06,0.0
2016,1,4,17,45,125.5,7.5,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,156.5,14.5,2.95,1.5,27.5,11.41,0.0
2016,1,5,8,0,313.0,29.0,3.1,2.0,55.0,24.03,13.91
2016,1,5,8,15,417.5,39.5,3.1,2.5,99.0,32.67,23.9
2016,1,5,8,30,522.0,50.0,3.1,3.0,143.0,41.36,32.43
2016,1,5,8,45,584.0,57.0,3.1,3.5,190.0,46.95,37.88
2016,1,5,9,0,646.0,64.0,3.1,4.0,237.0,52.58,43.16
2016,1,5,9,15,687.0,69.5,3.0,4.0,282.5,56.83,47.13
2016,1,5,9,30,728.0,75.0,2.9,4.0,328.0,61.07,50.98
2016,1,5,9,45,754.5,79.0,2.85,4.5,369.0,69.27,58.3
2016,1,5,10,0,781.0,83.0,2.8,5.0,410.0,72.37,60.88
2016,1,5,10,15,800.5,86.0,2.75,5.0,446.5,74.58,62.74
2016,1,5,10,30,820.0,89.0,2.7,5.0,483.0,76.79,64.6
2016,1,5,10,45,835.0,90.5,2.65,5.5,512.5,77.83,65.28
2016,1,5,11,0,850.0,92.0,2.6,6.0,542.0,78.91,66.0
2016,1,5,11,15,682.0,144.5,2.6,6.5,515.5,140.43,94.5
2016,1,5,11,30,514.0,197.0,2.6,7.0,489.0,196.36,139.1
2016,1,5,11,45,440.5,223.5,2.6,8.0,478.0,236.15,174.02
2016,1,5,12,0,367.0,250.0,2.6,9.0,467.0,267.85,204.15
2016,1,5,12,15,524.0,203.0,2.6,9.5,516.0,309.61,235.42
2016,1,5,12,30,681.0,156.0,2.6,10.0,565.0,365.94,280.72
2016,1,5,12,45,470.0,216.0,2.6,10.5,497.5,366.03,288.45
2016,1,5,13,0,259.0,276.0,2.6,11.0,430.0,343.97,275.36
2016,1,5,13,15,206.0,275.0,2.6,11.0,396.5,329.52,265.89
2016,1,5,13,30,153.0,274.0,2.6,11.0,363.0,316.17,256.42
2016,1,5,13,45,192.5,263.0,2.6,11.5,371.0,341.76,277.87
2016,1,5,14,0,232.0,252.0,2.6,12.0,379.0,369.29,300.81
2016,1,5,14,15,159.0,239.0,2.55,12.0,324.5,324.78,265.37
2016,1,5,14,30,86.0,226.0,2.5,12.0,270.0,261.1,213.72
2016,1,5,14,45,43.0,142.5,2.5,12.0,164.5,153.98,125.68
2016,1,5,15,0,0.0,59.0,2.5,12.0,59.0,45.22,33.17
2016,1,5,15,15,0.0,54.0,2.35,11.5,54.0,41.34,30.06
2016,1,5,15,30,0.0,49.0,2.2,11.0,49.0,37.48,26.87
2016,1,5,15,45,0.0,42.5,2.05,11.0,42.5,32.47,22.59
2016,1,5,16,0,0.0,36.0,1.9,11.0,36.0,27.47,18.28
2016,1,5,16,15,0.0,30.0,1.8,10.5,30.0,22.86,14.3
2016,1,5,16,30,0.0,24.0,1.7,10.0,24.0,18.26,10.27
2016,1,5,16,45,0.0,18.0,1.65,9.5,18.0,13.68,6.2
2016,1,5,17,0,0.0,12.0,1.6,9.0,12.0,9.1,2.1
2016,1,5,17,15,0.0,7.0,1.75,8.5,7.0,5.3,0.0
2016,1,5,17,30,0.0,2.0,1.9,8.0,2.0,1.57,0.0
2016,1,5,17,45,0.0,1.0,2.05,8.0,1.0,0.79,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,86.5,17.0,2.35,5.5,24.0,13.38,0.0
2016,1,6,8,0,173.0,34.0,2.5,6.0,48.0,25.56,14.82
2016,1,6,8,15,271.5,49.0,2.55,6.0,89.0,36.81,27.24
2016,1,6,8,30,370.0,64.0,2.6,6.0,130.0,48.05,38.11
2016,1,6,8,45,427.0,76.0,2.65,6.5,173.5,56.84,46.45
2016,1,6,9,0,484.0,88.0,2.7,7.0,217.0,65.53,54.46
2016,1,6,9,15,530.0,96.0,2.65,7.0,260.5,74.76,62.9
2016,1,6,9,30,576.0,104.0,2.6,7.0,304.0,80.12,67.7
2016,1,6,9,45,288.0,78.0,2.6,7.5,178.0,55.64,45.24
2016,1,6,10,0,0.0,52.0,2.6,8.0,52.0,39.8,30.7
2016,1,6,10,15,0.0,55.0,2.6,8.0,55.0,42.13,32.74
2016,1,6,10,30,0.0,58.0,2.6,8.0,58.0,44.46,34.76
2016,1,6,10,45,0.0,74.5,2.65,8.5,74.5,57.23,46.1
2016,1,6,11,0,0.0,91.0,2.7,9.0,91.0,69.87,57.21
2016,1,6,11,15,0.0,88.0,2.7,9.0,88.0,67.73,52.64
2016,1,6,11,30,0.0,85.0,2.7,9.0,85.0,65.42,50.59
2016,1,6,11,45,6.5,148.0,2.7,9.5,152.0,112.61,90.08
2016,1,6,12,0,13.0,211.0,2.7,10.0,219.0,159.68,128.8
2016,1,6,12,15,6.5,169.5,2.65,10.0,173.5,130.21,104.45
2016,1,6,12,30,0.0,128.0,2.6,10.0,128.0,98.11,77.78
2016,1,6,12,45,0.0,77.0,2.55,10.5,77.0,59.25,44.9
2016,1,6,13,0,0.0,26.0,2.5,11.0,26.0,19.91,11.39
2016,1,6,13,15,0.0,62.5,2.45,11.0,62.5,48.02,35.37
2016,1,6,13,30,0.0,99.0,2.4,11.0,99.0,76.35,59.39
2016,1,6,13,45,0.0,70.0,2.35,11.0,70.0,53.79,40.32
2016,1,6,14,0,0.0,41.0,2.3,11.0,41.0,31.41,21.3
2016,1,6,14,15,0.0,43.5,2.3,11.0,43.5,33.32,22.98
2016,1,6,14,30,0.0,46.0,2.3,11.0,46.0,35.23,24.67
2016,1,6,14,45,0.0,38.0,2.3,11.0,38.0,29.06,19.43
2016,1,6,15,0,0.0,30.0,2.3,11.0,30.0,22.91,14.17
2016,1,6,15,15,0.0,17.5,2.1,11.0,17.5,13.33,5.92
2016,1,6,15,30,0.0,5.0,1.9,11.0,5.0,3.8,0.0
2016,1,6,15,45,0.0,4.5,1.75,11.0,4.5,3.42,0.0
2016,1,6,16,0,0.0,4.0,1.6,11.0,4.0,3.03,0.0
2016,1,6,16,15,0.0,3.0,1.35,10.5,3.0,2.27,0.0
2016,1,6,16,30,0.0,2.0,1.1,10.0,2.0,1.51,0.0
2016,1,6,16,45,0.0,1.5,0.85,10.0,1.5,1.13,0.0
2016,1,6,17,0,0.0,1.0,0.6,10.0,1.0,0.76,0.0
2016,1,6,17,15,0.0,0.5,0.55,9.5,0.5,0.38,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,176.0,13.5,2.2,7.5,28.5,10.62,0.0
2016,1,7,8,0,352.0,27.0,2.3,8.0,57.0,22.48,12.21
2016,1,7,8,15,458.5,36.5,2.35,8.0,101.5,30.43,21.37
2016,1,7,8,30,565.0,46.0,2.4,8.0,146.0,38.48,29.19
2016,1,7,8,45,628.0,51.5,2.5,8.5,194.0,43.11,33.65
2016,1,7,9,0,691.0,57.0,2.6,9.0,242.0,51.77,41.6
2016,1,7,9,15,730.5,61.5,2.6,9.5,288.0,55.74,45.14
2016,1,7,9,30,770.0,66.0,2.6,10.0,334.0,59.71,48.58
2016,1,7,9,45,803.0,67.0,2.65,11.0,376.5,60.91,49.36
2016,1,7,10,0,836.0,68.0,2.7,12.0,419.0,62.2,50.2
2016,1,7,10,15,854.5,70.5,2.65,13.0,456.0,64.36,51.79
2016,1,7,10,30,873.0,73.0,2.6,14.0,493.0,73.24,59.27
2016,1,7,10,45,890.5,73.0,2.6,15.0,524.0,74.07,59.63
2016,1,7,11,0,908.0,73.0,2.6,16.0,555.0,74.84,59.95
2016,1,7,11,15,917.0,74.0,2.7,16.5,578.0,119.79,67.9
2016,1,7,11,30,926.0,75.0,2.8,17.0,601.0,176.72,101.01
2016,1,7,11,45,933.0,75.0,2.95,18.0,616.5,232.61,143.99
2016,1,7,12,0,940.0,75.0,3.1,19.0,632.0,288.07,191.45
2016,1,7,12,15,943.5,75.0,3.1,19.5,639.5,341.86,239.63
2016,1,7,12,30,947.0,75.0,3.1,20.0,647.0,394.38,286.81
2016,1,7,12,45,950.5,73.5,3.15,20.5,646.0,444.11,331.12
2016,1,7,13,0,954.0,72.0,3.2,21.0,645.0,492.06,372.99
2016,1,7,13,15,951.0,72.0,3.2,21.0,635.5,536.27,411.63
2016,1,7,13,30,948.0,72.0,3.2,21.0,626.0,577.82,447.3
2016,1,7,13,45,944.0,70.5,3.2,21.0,608.0,614.5,478.53
2016,1,7,14,0,940.0,69.0,3.2,21.0,590.0,648.07,506.81
2016,1,7,14,15,930.5,67.5,3.1,20.5,564.0,674.92,530.25
2016,1,7,14,30,921.0,66.0,3.0,20.0,538.0,698.14,550.67
2016,1,7,14,45,907.0,64.5,2.95,20.0,505.0,714.59,564.65
2016,1,7,15,0,893.0,63.0,2.9,20.0,472.0,727.21,574.7
2016,1,7,15,15,873.0,61.0,2.5,19.5,433.0,731.02,577.56
2016,1,7,15,30,853.0,59.0,2.1,19.0,394.0,730.98,577.26
2016,1,7,15,45,824.0,56.0,1.75,18.5,349.5,719.04,568.11
2016,1,7,16,0,795.0,53.0,1.4,18.0,305.0,711.02,561.07
2016,1,7,16,15,751.0,49.0,1.35,17.0,257.5,678.8,539.19
2016,1,7,16,30,707.0,45.0,1.3,16.0,210.0,643.23,513.34
2016,1,7,16,45,634.0,39.5,1.3,15.0,161.5,580.13,464.75
2016,1,7,17,0,561.0,34.0,1.3,14.0,113.0,514.72,410.3
2016,1,7,17,15,426.0,25.0,1.35,13.5,71.0,397.4,300.33
2016,1,7,17,30,291.0,16.0,1.4,13.0,29.0,261.89,0.0
2016,1,7,17,45,145.5,8.0,1.5,12.5,14.5,113.7,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,155.5,14.5,2.3,7.5,27.5,11.41,0.0
2016,1,8,8,0,311.0,29.0,2.4,8.0,55.0,24.03,13.43
2016,1,8,8,15,418.5,39.5,2.3,8.5,99.5,32.68,23.31
2016,1,8,8,30,526.0,50.0,2.2,9.0,144.0,41.39,31.68
2016,1,8,8,45,585.5,57.5,2.15,9.5,191.0,47.35,37.35
2016,1,8,9,0,645.0,65.0,2.1,10.0,238.0,53.32,42.83
2016,1,8,9,15,532.5,91.5,2.35,10.5,251.0,71.31,58.97
2016,1,8,9,30,420.0,118.0,2.6,11.0,264.0,83.76,69.92
2016,1,8,9,45,612.5,98.0,2.85,12.0,340.5,75.1,61.8
2016,1,8,10,0,805.0,78.0,3.1,13.0,417.0,69.04,56.06
2016,1,8,10,15,606.0,131.0,3.25,13.5,398.5,96.08,79.63
2016,1,8,10,30,407.0,184.0,3.4,14.0,380.0,121.11,101.1
2016,1,8,10,45,277.5,215.5,3.55,15.0,352.5,138.88,115.82
2016,1,8,11,0,148.0,247.0,3.7,16.0,325.0,157.02,130.66
2016,1,8,11,15,132.5,256.5,3.7,16.5,329.0,173.27,133.89
2016,1,8,11,30,117.0,266.0,3.7,17.0,333.0,194.87,149.68
2016,1,8,11,45,99.5,269.5,3.7,17.5,327.5,206.04,158.78
2016,1,8,12,0,82.0,273.0,3.7,18.0,322.0,214.93,166.61
2016,1,8,12,15,109.5,281.0,3.6,18.0,347.0,237.82,184.49
2016,1,8,12,30,137.0,289.0,3.5,18.0,372.0,266.14,207.07
2016,1,8,12,45,72.5,244.0,3.45,18.5,288.0,217.06,169.83
2016,1,8,13,0,8.0,199.0,3.4,19.0,204.0,156.86,122.5
2016,1,8,13,15,403.0,156.5,3.25,19.0,393.0,341.75,269.02
2016,1,8,13,30,798.0,114.0,3.1,19.0,582.0,540.79,423.34
2016,1,8,13,45,851.5,99.5,3.0,19.5,585.5,594.1,464.99
2016,1,8,14,0,905.0,85.0,2.9,20.0,589.0,643.51,503.9
2016,1,8,14,15,895.0,83.5,2.7,20.0,563.0,669.55,525.04
2016,1,8,14,30,885.0,82.0,2.5,20.0,537.0,697.71,547.1
2016,1,8,14,45,867.0,80.5,2.3,20.0,503.5,711.65,558.38
2016,1,8,15,0,849.0,79.0,2.1,20.0,470.0,721.53,565.85
2016,1,8,15,15,828.0,76.5,1.75,19.5,431.0,724.05,567.31
2016,1,8,15,30,807.0,74.0,1.4,19.0,392.0,722.55,565.41
2016,1,8,15,45,783.0,68.5,1.1,18.5,349.0,711.37,556.44
2016,1,8,16,0,759.0,63.0,0.8,18.0,306.0,696.36,543.97
2016,1,8,16,15,712.0,58.0,0.75,17.0,258.0,660.28,519.59
2016,1,8,16,30,665.0,53.0,0.7,16.0,210.0,620.61,491.13
2016,1,8,16,45,595.0,45.5,0.7,15.5,162.0,557.12,442.31
2016,1,8,17,0,525.0,38.0,0.7,15.0,114.0,501.25,395.45
2016,1,8,17,15,262.5,33.5,0.7,14.5,71.5,291.17,221.01
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,43.48,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,11.41,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,172.0,14.0,6.05,4.5,28.5,11.02,0.0
2016,1,9,8,0,344.0,28.0,6.4,5.0,57.0,23.3,13.01
2016,1,9,8,15,452.0,38.0,6.55,5.0,102.5,31.63,22.67
2016,1,9,8,30,560.0,48.0,6.7,5.0,148.0,40.04,30.93
2016,1,9,8,45,630.5,53.5,6.85,5.5,197.5,44.68,35.46
2016,1,9,9,0,701.0,59.0,7.0,6.0,247.0,53.53,43.67
2016,1,9,9,15,741.5,63.5,7.0,6.0,294.0,57.48,47.33
2016,1,9,9,30,782.0,68.0,7.0,6.0,341.0,61.44,50.91
2016,1,9,9,45,813.0,70.0,7.05,6.5,384.5,63.34,52.44
2016,1,9,10,0,844.0,72.0,7.1,7.0,428.0,65.29,53.99
2016,1,9,10,15,548.0,141.5,7.1,7.0,380.5,99.1,84.44
2016,1,9,10,30,252.0,211.0,7.1,7.0,333.0,136.11,117.43
2016,1,9,10,45,143.5,214.0,7.1,7.5,284.5,140.13,120.53
2016,1,9,11,0,35.0,217.0,7.1,8.0,236.0,145.01,124.42
2016,1,9,11,15,480.0,150.5,7.05,8.0,424.5,126.83,89.46
2016,1,9,11,30,925.0,84.0,7.0,8.0,613.0,181.43,109.19
2016,1,9,11,45,929.5,85.5,6.95,8.5,628.0,238.34,155.11
2016,1,9,12,0,934.0,87.0,6.9,9.0,643.0,294.64,205.95
2016,1,9,12,15,936.0,87.0,6.85,9.0,650.0,348.22,257.11
2016,1,9,12,30,938.0,87.0,6.8,9.0,657.0,400.4,307.47
2016,1,9,12,45,937.0,87.5,6.75,9.5,655.5,450.23,354.79
2016,1,9,13,0,936.0,88.0,6.7,10.0,654.0,498.0,399.33
2016,1,9,13,15,599.0,179.5,6.65,10.0,539.5,461.16,376.19
2016,1,9,13,30,262.0,271.0,6.6,10.0,425.0,379.39,312.09
2016,1,9,13,45,286.0,258.0,6.55,10.0,422.0,400.12,330.97
2016,1,9,14,0,310.0,245.0,6.5,10.0,419.0,421.09,349.93
2016,1,9,14,15,315.0,232.0,6.45,9.5,402.0,429.95,359.49
2016,1,9,14,30,320.0,219.0,6.4,9.0,385.0,437.45,367.97
2016,1,9,14,45,284.5,209.5,6.4,9.0,350.5,418.99,353.72
2016,1,9,15,0,249.0,200.0,6.4,9.0,316.0,397.49,336.69
2016,1,9,15,15,230.5,184.0,6.25,8.5,284.5,378.63,322.48
2016,1,9,15,30,212.0,168.0,6.1,8.0,253.0,341.1,292.5
2016,1,9,15,45,200.0,151.5,6.0,8.0,224.0,322.49,277.51
2016,1,9,16,0,188.0,135.0,5.9,8.0,195.0,302.63,261.07
2016,1,9,16,15,176.5,115.0,5.55,7.5,164.5,277.05,239.66
2016,1,9,16,30,165.0,95.0,5.2,7.0,134.0,266.18,229.88
2016,1,9,16,45,143.0,75.0,4.9,6.5,103.5,229.04,196.57
2016,1,9,17,0,121.0,55.0,4.6,6.0,73.0,190.29,160.69
2016,1,9,17,15,60.5,37.0,4.35,5.5,46.0,108.86,85.09
2016,1,9,17,30,0.0,19.0,4.1,5.0,19.0,17.66,0.0
2016,1,9,17,45,0.0,9.5,3.9,4.5,9.5,7.47,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,185.5,14.0,2.7,-0.5,29.5,11.02,0.0
2016,1,10,8,0,371.0,28.0,3.0,0.0,59.0,23.4,13.47
2016,1,10,8,15,478.0,38.0,3.1,0.5,106.0,31.77,23.29
2016,1,10,8,30,585.0,48.0,3.2,1.0,153.0,40.23,31.66
2016,1,10,8,45,649.5,54.5,3.3,1.5,202.5,45.63,36.96
2016,1,10,9,0,714.0,61.0,3.4,2.0,252.0,55.33,46.06
2016,1,10,9,15,754.0,65.5,3.35,2.5,300.0,59.25,49.64
2016,1,10,9,30,794.0,70.0,3.3,3.0,348.0,63.18,53.12
2016,1,10,9,45,822.5,73.0,3.25,3.5,392.0,65.77,55.3
2016,1,10,10,0,851.0,76.0,3.2,4.0,436.0,68.37,57.44
2016,1,10,10,15,870.0,78.5,3.05,4.5,474.0,70.42,59.05
2016,1,10,10,30,889.0,81.0,2.9,5.0,512.0,72.45,60.65
2016,1,10,10,45,902.5,83.0,2.8,5.5,543.0,74.0,61.8
2016,1,10,11,0,916.0,85.0,2.7,6.0,574.0,82.78,69.46
2016,1,10,11,15,924.5,86.0,2.55,6.0,598.0,125.98,76.71
2016,1,10,11,30,933.0,87.0,2.4,6.0,622.0,183.85,111.13
2016,1,10,11,45,935.5,89.0,2.3,6.5,637.0,241.37,157.05
2016,1,10,12,0,938.0,91.0,2.2,7.0,652.0,298.08,207.49
2016,1,10,12,15,940.0,91.5,2.1,7.0,659.0,352.47,258.17
2016,1,10,12,30,942.0,92.0,2.0,7.0,666.0,405.5,307.73
2016,1,10,12,45,941.0,92.0,1.9,7.5,664.0,455.36,353.3
2016,1,10,13,0,940.0,92.0,1.8,8.0,662.0,503.12,395.81
2016,1,10,13,15,936.0,91.0,1.7,8.0,651.5,546.27,434.09
2016,1,10,13,30,932.0,90.0,1.6,8.0,641.0,586.65,469.03
2016,1,10,13,45,923.0,90.0,1.55,8.5,622.0,622.25,498.68
2016,1,10,14,0,914.0,90.0,1.5,9.0,603.0,658.91,528.08
2016,1,10,14,15,903.0,88.0,1.5,8.5,576.5,685.22,551.53
2016,1,10,14,30,892.0,86.0,1.5,8.0,550.0,707.76,571.93
2016,1,10,14,45,878.5,83.5,1.5,8.0,517.0,724.22,586.58
2016,1,10,15,0,865.0,81.0,1.5,8.0,484.0,736.75,597.48
2016,1,10,15,15,843.0,78.0,1.45,7.5,444.0,738.51,600.52
2016,1,10,15,30,821.0,75.0,1.4,7.0,404.0,736.11,600.59
2016,1,10,15,45,789.0,71.5,1.4,7.0,359.0,721.39,590.81
2016,1,10,16,0,757.0,68.0,1.4,7.0,314.0,702.58,577.65
2016,1,10,16,15,710.5,62.5,1.25,6.5,265.5,666.26,549.95
2016,1,10,16,30,664.0,57.0,1.1,6.0,217.0,633.95,523.95
2016,1,10,16,45,588.0,50.0,1.0,5.5,168.0,567.42,469.78
2016,1,10,17,0,512.0,43.0,0.9,5.0,119.0,498.9,410.79
2016,1,10,17,15,256.0,38.0,0.95,4.5,76.0,294.3,235.84
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,52.78,3.36
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,12.98,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,61.5,15.0,1.1,0.5,20.0,11.8,0.0
2016,1,11,8,0,123.0,30.0,1.2,1.0,40.0,22.56,12.79
2016,1,11,8,15,167.0,49.0,1.25,1.5,73.0,36.21,27.26
2016,1,11,8,30,211.0,68.0,1.3,2.0,106.0,49.6,40.19
2016,1,11,8,45,237.0,86.5,1.4,3.0,141.0,62.25,52.1
2016,1,11,9,0,263.0,105.0,1.5,4.0,176.0,74.59,63.42
2016,1,11,9,15,288.5,119.0,1.5,4.5,209.5,83.93,71.87
2016,1,11,9,30,314.0,133.0,1.5,5.0,243.0,93.06,79.94
2016,1,11,9,45,384.0,139.0,1.55,6.0,290.0,95.83,81.98
2016,1,11,10,0,454.0,145.0,1.6,7.0,337.0,100.06,85.27
2016,1,11,10,15,648.0,117.0,1.55,7.0,417.5,86.98,73.33
2016,1,11,10,30,842.0,89.0,1.5,7.0,498.0,77.17,64.39
2016,1,11,10,45,854.0,91.5,1.5,7.5,528.0,78.87,65.66
2016,1,11,11,0,866.0,94.0,1.5,8.0,558.0,80.55,66.91
2016,1,11,11,15,697.0,145.0,1.45,8.5,529.0,137.31,92.0
2016,1,11,11,30,528.0,196.0,1.4,9.0,500.0,194.07,135.32
2016,1,11,11,45,370.0,239.5,1.4,9.5,455.0,231.83,171.68
2016,1,11,12,0,212.0,283.0,1.4,10.0,410.0,250.66,194.22
2016,1,11,12,15,208.0,288.5,1.4,10.0,414.5,271.6,212.58
2016,1,11,12,30,204.0,294.0,1.4,10.0,419.0,291.95,230.5
2016,1,11,12,45,275.0,280.0,1.45,10.5,448.0,331.2,261.76
2016,1,11,13,0,346.0,266.0,1.5,11.0,477.0,372.9,295.4
2016,1,11,13,15,612.5,185.0,1.5,11.0,551.0,472.02,373.68
2016,1,11,13,30,879.0,104.0,1.5,11.0,625.0,574.64,454.85
2016,1,11,13,45,564.0,181.0,1.5,11.0,511.5,500.84,400.6
2016,1,11,14,0,249.0,258.0,1.5,11.0,398.0,384.24,310.4
2016,1,11,14,15,224.5,248.0,1.45,11.0,370.5,374.39,304.33
2016,1,11,14,30,200.0,238.0,1.4,11.0,343.0,361.96,295.29
2016,1,11,14,45,514.0,162.0,1.4,11.0,408.5,546.65,445.41
2016,1,11,15,0,828.0,86.0,1.4,11.0,474.0,716.35,577.0
2016,1,11,15,15,805.5,83.0,1.3,11.0,434.5,717.12,575.91
2016,1,11,15,30,783.0,80.0,1.2,11.0,395.0,713.81,573.67
2016,1,11,15,45,753.0,75.5,1.1,11.0,351.5,699.07,562.91
2016,1,11,16,0,723.0,71.0,1.0,11.0,308.0,686.16,553.24
