Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,30,869.0,88.0,4.2,19.0,551.0,76.53,60.67
2016,2,1,10,45,883.0,89.5,4.5,19.5,584.5,77.58,61.32
2016,2,1,11,0,897.0,91.0,4.8,20.0,618.0,86.63,68.8
2016,2,1,11,15,905.5,92.5,5.05,20.0,643.5,132.82,77.05
2016,2,1,11,30,914.0,94.0,5.3,20.0,669.0,191.94,111.96
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.0,250.6,157.8
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,308.46,207.98
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,364.16,258.53
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,418.65,308.31
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,470.07,354.6
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,519.45,398.26
2016,2,1,13,15,916.0,101.0,6.75,22.0,712.0,565.41,438.95
2016,2,1,13,30,913.0,101.0,6.9,22.0,703.0,608.81,476.82
2016,2,1,13,45,905.5,100.5,7.05,22.0,685.5,646.34,509.53
2016,2,1,14,0,898.0,100.0,7.2,22.0,668.0,680.63,539.2
2016,2,1,14,15,888.0,98.5,7.2,22.0,642.5,714.78,567.84
2016,2,1,14,30,878.0,97.0,7.2,22.0,617.0,740.19,589.65
2016,2,1,14,45,859.5,96.5,7.2,22.0,583.5,756.65,603.99
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,768.9,614.46
2016,2,1,15,15,821.0,93.0,6.9,21.5,510.0,773.09,619.29
2016,2,1,15,30,801.0,90.0,6.6,21.0,470.0,773.09,621.05
2016,2,1,15,45,763.0,89.0,6.3,21.0,423.5,761.56,612.9
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,741.86,598.47
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,710.66,575.22
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,675.93,548.51
2016,2,1,16,45,577.5,70.5,4.4,19.5,228.0,614.94,500.6
2016,2,1,17,0,511.0,64.0,3.9,19.0,177.0,551.15,449.1
2016,2,1,17,15,418.0,53.0,3.75,18.5,129.0,458.63,373.11
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,365.56,291.87
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,195.18,116.63
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,16.5,3.15,8.0,43.5,13.49,1.41
2016,2,2,8,0,476.0,33.0,3.5,9.0,87.0,27.78,18.5
2016,2,2,8,15,573.0,41.0,3.75,10.0,139.5,37.58,27.96
2016,2,2,8,30,670.0,49.0,4.0,11.0,192.0,45.06,34.98
2016,2,2,8,45,725.0,54.5,4.3,12.0,245.5,50.12,39.58
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,55.2,44.01
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.0,58.46,46.77
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,61.72,49.46
2016,2,2,9,45,875.0,70.5,5.7,14.5,449.5,64.74,51.89
2016,2,2,10,0,898.0,74.0,6.1,15.0,496.0,74.2,59.95
2016,2,2,10,15,915.5,76.5,6.05,15.5,537.5,76.85,61.98
2016,2,2,10,30,933.0,79.0,6.0,16.0,579.0,79.39,63.91
2016,2,2,10,45,943.5,81.5,5.95,16.5,613.0,81.65,65.59
2016,2,2,11,0,954.0,84.0,5.9,17.0,647.0,83.8,67.18
2016,2,2,11,15,962.0,85.0,5.85,17.0,673.5,133.27,76.3
2016,2,2,11,30,970.0,86.0,5.8,17.0,700.0,195.24,113.51
2016,2,2,11,45,973.5,88.0,5.8,17.0,718.0,257.11,162.8
2016,2,2,12,0,977.0,90.0,5.8,17.0,736.0,318.33,216.93
2016,2,2,12,15,979.0,90.5,5.7,17.0,745.0,377.07,270.92
2016,2,2,12,30,981.0,91.0,5.6,17.0,754.0,434.45,323.79
2016,2,2,12,45,980.5,91.0,5.55,17.5,754.0,488.8,372.81
2016,2,2,13,0,980.0,91.0,5.5,18.0,754.0,541.04,418.85
2016,2,2,13,15,977.0,90.5,5.4,18.0,745.5,589.27,461.22
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,634.75,500.33
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,675.32,534.92
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,712.6,566.27
2016,2,2,14,15,954.5,87.0,5.05,18.0,675.0,744.43,592.51
2016,2,2,14,30,946.0,86.0,4.9,18.0,649.0,772.56,615.43
2016,2,2,14,45,934.0,84.0,4.8,18.0,615.5,793.27,631.22
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,809.95,644.17
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,817.74,650.38
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,829.69,660.31
2016,2,2,15,45,863.0,74.0,3.7,17.0,454.5,823.54,656.01
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,813.18,648.59
2016,2,2,16,15,803.0,67.0,2.95,16.0,357.0,787.49,631.1
2016,2,2,16,30,767.0,63.0,2.5,15.0,306.0,757.87,609.83
2016,2,2,16,45,710.5,57.5,2.1,14.0,252.0,705.54,570.46
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,649.97,526.38
2016,2,2,17,15,560.0,44.5,1.7,12.0,146.0,568.44,461.84
2016,2,2,17,30,466.0,37.0,1.7,11.0,94.0,478.31,384.45
2016,2,2,17,45,284.0,24.0,1.75,10.5,53.5,305.06,198.9
2016,2,2,18,0,102.0,11.0,1.8,10.0,13.0,88.53,0.0
2016,2,2,18,15,51.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.0,4.85,2.5,45.0,13.11,2.07
2016,2,3,8,0,501.0,32.0,5.2,3.0,90.0,29.41,20.52
2016,2,3,8,15,593.0,40.0,5.35,3.5,143.0,36.84,28.07
2016,2,3,8,30,685.0,48.0,5.5,4.0,196.0,44.35,35.33
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.0,48.3,39.1
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,52.36,42.81
2016,2,3,9,15,839.0,59.5,5.7,5.5,357.5,55.74,45.77
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,64.62,53.69
2016,2,3,9,45,897.0,65.5,5.55,6.5,456.5,67.73,56.25
2016,2,3,10,0,921.0,68.0,5.5,7.0,504.0,70.72,58.68
2016,2,3,10,15,936.5,70.0,5.45,7.5,545.0,73.08,60.53
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,75.33,62.28
2016,2,3,10,45,963.0,73.5,5.4,8.5,620.0,77.05,63.54
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,78.67,64.73
2016,2,3,11,15,981.0,76.5,5.35,9.5,680.5,130.36,75.01
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,193.52,114.14
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.0,255.94,165.07
2016,2,3,12,0,991.0,82.0,5.3,11.0,741.0,317.46,220.54
2016,2,3,12,15,993.0,82.5,5.2,11.0,750.5,376.85,276.27
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,434.85,330.78
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,489.78,381.39
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,542.51,428.86
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,591.43,472.72
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,637.6,513.28
2016,2,3,13,45,981.0,83.0,4.95,12.0,724.5,679.23,549.33
2016,2,3,14,0,975.0,83.0,4.9,12.0,707.0,717.54,582.02
2016,2,3,14,15,967.5,81.5,4.85,12.0,681.5,749.87,609.56
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,778.47,633.43
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,799.4,650.27
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,816.24,664.22
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,825.9,673.61
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,831.47,680.09
2016,2,3,15,45,877.0,71.5,4.5,11.0,460.5,834.41,683.4
2016,2,3,16,0,853.0,69.0,4.4,11.0,414.0,824.8,677.19
2016,2,3,16,15,819.5,65.0,3.95,10.0,363.0,801.26,660.69
2016,2,3,16,30,786.0,61.0,3.5,9.0,312.0,773.81,641.1
2016,2,3,16,45,733.5,56.0,3.05,8.5,258.5,725.43,602.85
2016,2,3,17,0,681.0,51.0,2.6,8.0,205.0,673.77,559.95
2016,2,3,17,15,594.5,43.0,2.45,7.0,152.5,587.74,489.34
2016,2,3,17,30,508.0,35.0,2.3,6.0,100.0,500.18,411.71
2016,2,3,17,45,339.0,23.5,2.2,5.5,58.0,351.87,244.99
2016,2,3,18,0,170.0,12.0,2.1,5.0,16.0,143.03,0.0
2016,2,3,18,15,85.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.0,16.0,1.2,2.0,47.0,14.3,3.5
2016,2,4,8,0,524.0,32.0,1.3,3.0,94.0,29.52,20.76
2016,2,4,8,15,612.5,39.5,1.3,4.0,147.5,36.54,27.84
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,43.65,34.64
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.0,48.8,39.39
2016,2,4,9,0,804.0,58.0,1.4,7.0,309.0,53.94,43.96
2016,2,4,9,15,838.0,61.5,1.45,7.5,361.0,57.26,46.83
2016,2,4,9,30,872.0,65.0,1.5,8.0,413.0,60.58,49.62
2016,2,4,9,45,895.0,68.0,1.6,8.5,460.5,69.46,57.37
2016,2,4,10,0,918.0,71.0,1.7,9.0,508.0,72.74,60.01
2016,2,4,10,15,934.0,73.0,1.8,9.5,549.5,75.08,61.81
2016,2,4,10,30,950.0,75.0,1.9,10.0,591.0,77.31,63.5
2016,2,4,10,45,962.0,76.5,2.0,10.5,625.5,79.01,64.73
2016,2,4,11,0,974.0,78.0,2.1,11.0,660.0,80.63,65.89
2016,2,4,11,15,982.0,79.0,2.1,11.0,687.0,133.39,76.39
2016,2,4,11,30,990.0,80.0,2.1,11.0,714.0,196.58,115.39
2016,2,4,11,45,986.0,85.5,2.15,11.5,730.5,260.67,167.19
2016,2,4,12,0,982.0,91.0,2.2,12.0,747.0,323.37,222.66
2016,2,4,12,15,984.5,91.0,2.15,12.0,756.5,382.39,276.6
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,440.06,329.14
2016,2,4,12,45,990.0,90.0,2.1,12.5,767.5,495.55,378.31
2016,2,4,13,0,993.0,89.0,2.1,13.0,769.0,549.21,424.58
2016,2,4,13,15,991.0,88.5,2.0,13.0,760.0,598.68,466.63
2016,2,4,13,30,989.0,88.0,1.9,13.0,751.0,645.45,505.28
2016,2,4,13,45,985.5,86.0,1.85,13.0,734.0,687.01,539.27
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,725.3,570.02
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,758.15,596.11
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,787.24,618.55
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,805.59,631.92
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,819.57,642.41
2016,2,4,15,15,907.0,82.5,1.45,12.5,553.0,836.05,654.81
2016,2,4,15,30,890.0,80.0,1.3,12.0,512.0,840.57,658.69
2016,2,4,15,45,866.5,77.0,1.2,12.0,465.0,834.9,655.0
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,824.98,648.36
2016,2,4,16,15,808.5,69.5,1.0,11.5,367.0,799.86,631.91
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,770.78,612.12
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,721.54,577.29
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,668.95,537.93
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,591.68,479.27
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,505.45,407.54
2016,2,4,17,45,329.5,25.5,1.15,7.0,59.5,349.57,248.56
2016,2,4,18,0,165.0,13.0,1.3,6.0,17.0,140.34,0.0
2016,2,4,18,15,82.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.0,18.5,2.25,3.0,45.5,15.06,4.54
2016,2,5,8,0,450.0,37.0,2.6,4.0,91.0,30.9,21.93
2016,2,5,8,15,541.0,45.5,2.6,4.5,142.5,37.95,29.06
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,45.09,35.94
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.0,50.71,41.13
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,60.94,50.33
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.5,64.7,53.46
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,68.44,56.49
2016,2,5,9,45,828.0,81.5,4.05,10.0,447.5,71.88,59.19
2016,2,5,10,0,850.0,86.0,4.5,11.0,494.0,75.25,61.78
2016,2,5,10,15,868.0,88.5,4.45,11.0,534.5,77.05,63.2
2016,2,5,10,30,886.0,91.0,4.4,11.0,575.0,78.83,64.61
2016,2,5,10,45,897.5,93.5,4.4,11.5,609.0,80.44,65.75
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,82.02,66.88
2016,2,5,11,15,710.0,164.0,4.35,12.5,602.0,154.65,101.66
2016,2,5,11,30,511.0,232.0,4.3,13.0,561.0,217.97,152.91
2016,2,5,11,45,548.5,225.0,4.25,13.5,587.0,259.38,184.36
2016,2,5,12,0,586.0,218.0,4.2,14.0,613.0,304.16,221.56
2016,2,5,12,15,582.5,223.0,4.15,14.0,620.0,347.52,260.62
2016,2,5,12,30,579.0,228.0,4.1,14.0,627.0,389.83,298.68
2016,2,5,12,45,579.5,228.0,4.05,14.0,627.5,428.91,333.61
2016,2,5,13,0,580.0,228.0,4.0,14.0,628.0,466.79,366.95
2016,2,5,13,15,600.0,218.0,3.95,14.0,627.5,505.36,400.19
2016,2,5,13,30,620.0,208.0,3.9,14.0,627.0,548.1,436.07
2016,2,5,13,45,769.5,155.5,3.9,14.0,662.5,628.25,501.2
2016,2,5,14,0,919.0,103.0,3.9,14.0,698.0,705.19,563.68
2016,2,5,14,15,910.5,101.5,3.85,14.0,672.5,741.7,593.2
2016,2,5,14,30,902.0,100.0,3.8,14.0,647.0,769.22,615.97
2016,2,5,14,45,877.5,102.0,3.75,14.0,612.0,784.72,628.66
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,795.61,637.69
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,801.43,643.87
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,803.0,647.04
2016,2,5,15,45,789.0,94.0,3.3,13.0,450.0,792.26,640.24
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,783.75,635.14
2016,2,5,16,15,724.5,84.5,2.75,12.0,354.0,755.08,615.0
2016,2,5,16,30,687.0,79.0,2.3,11.0,304.0,722.73,591.3
2016,2,5,16,45,629.5,72.0,1.9,10.5,251.5,668.17,548.64
2016,2,5,17,0,572.0,65.0,1.5,10.0,199.0,610.76,501.88
2016,2,5,17,15,484.0,54.5,1.5,9.0,148.0,521.57,431.07
2016,2,5,17,30,396.0,44.0,1.5,8.0,97.0,431.61,354.52
2016,2,5,17,45,249.0,28.5,1.5,7.5,56.5,290.12,213.59
2016,2,5,18,0,102.0,13.0,1.5,7.0,16.0,90.94,0.0
2016,2,5,18,15,51.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,11.0,5.5,4.0,13.0,8.65,0.0
2016,2,6,7,45,302.5,23.5,5.65,4.5,54.0,19.47,8.1
2016,2,6,8,0,475.0,36.0,5.8,5.0,95.0,30.18,21.22
2016,2,6,8,15,566.0,44.5,6.2,5.5,147.5,37.32,28.35
2016,2,6,8,30,657.0,53.0,6.6,6.0,200.0,48.29,38.7
2016,2,6,8,45,712.5,58.5,7.0,7.0,254.5,53.23,43.23
2016,2,6,9,0,768.0,64.0,7.4,8.0,309.0,58.2,47.61
2016,2,6,9,15,803.5,68.0,7.5,8.5,360.5,61.72,50.64
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,65.24,53.58
2016,2,6,9,45,867.5,74.0,7.75,9.5,460.5,67.14,55.03
2016,2,6,10,0,896.0,76.0,7.9,10.0,509.0,75.72,62.44
2016,2,6,10,15,913.0,78.0,7.85,10.5,550.5,78.0,64.17
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,80.16,65.8
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,81.24,66.47
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,82.24,67.08
2016,2,6,11,15,968.5,82.5,7.6,12.0,689.0,137.47,79.17
2016,2,6,11,30,977.0,84.0,7.5,12.0,716.0,200.54,119.38
2016,2,6,11,45,981.0,85.0,7.45,12.0,734.5,262.53,170.6
2016,2,6,12,0,985.0,86.0,7.4,12.0,753.0,323.87,226.5
2016,2,6,12,15,988.0,86.5,7.25,12.0,762.5,383.63,282.83
2016,2,6,12,30,991.0,87.0,7.1,12.0,772.0,442.12,338.04
2016,2,6,12,45,992.0,86.5,7.0,12.5,773.0,497.44,389.17
2016,2,6,13,0,993.0,86.0,6.9,13.0,774.0,550.76,437.32
2016,2,6,13,15,990.5,86.0,6.75,13.0,765.5,600.48,482.04
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,647.48,523.45
2016,2,6,13,45,984.0,84.5,6.45,13.0,739.5,689.24,559.79
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,727.72,592.76
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.5,760.91,620.97
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,790.37,645.05
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,810.17,660.58
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,825.7,672.99
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,834.89,681.49
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,848.49,693.41
2016,2,6,15,45,874.0,75.5,5.0,12.0,473.0,844.31,690.84
2016,2,6,16,0,853.0,72.0,4.8,12.0,427.0,835.92,685.13
2016,2,6,16,15,820.0,68.0,4.2,11.0,375.5,812.64,667.76
2016,2,6,16,30,787.0,64.0,3.6,10.0,324.0,785.41,647.86
2016,2,6,16,45,740.5,58.0,3.05,9.5,270.5,740.54,612.33
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,692.46,572.29
2016,2,6,17,15,612.0,44.5,2.25,8.0,163.5,609.97,505.16
2016,2,6,17,30,530.0,37.0,2.0,7.0,110.0,525.68,431.67
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.5,395.35,297.37
2016,2,6,18,0,227.0,14.0,1.6,5.0,21.0,191.28,0.0
2016,2,6,18,15,113.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,11.02,0.0
2016,2,7,7,45,216.5,27.5,3.05,2.5,55.0,21.0,9.95
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,34.08,25.0
2016,2,7,8,15,524.5,50.5,3.15,4.0,148.0,41.79,32.69
2016,2,7,8,30,616.0,60.0,3.2,5.0,200.0,49.57,40.07
2016,2,7,8,45,682.0,64.5,3.3,6.0,255.0,53.3,43.5
2016,2,7,9,0,748.0,69.0,3.4,7.0,310.0,61.9,51.19
2016,2,7,9,15,783.5,73.5,3.55,7.5,361.5,65.65,54.4
2016,2,7,9,30,819.0,78.0,3.7,8.0,413.0,69.37,57.52
2016,2,7,9,45,848.0,80.0,3.9,9.0,461.0,71.12,58.7
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,72.9,59.89
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,74.79,61.28
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,84.17,69.29
2016,2,7,10,45,924.0,88.5,4.6,12.0,625.5,85.74,70.23
2016,2,7,11,0,937.0,90.0,4.8,13.0,660.0,87.22,71.12
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.0,142.84,83.25
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,204.78,122.5
2016,2,7,11,45,954.5,95.5,5.1,14.5,731.0,266.21,172.51
2016,2,7,12,0,956.0,98.0,5.2,15.0,748.0,326.81,226.47
2016,2,7,12,15,958.5,98.5,5.2,15.5,757.5,385.21,279.88
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,442.34,331.92
2016,2,7,12,45,964.0,97.5,5.2,16.5,768.0,496.59,380.63
2016,2,7,13,0,967.0,96.0,5.2,17.0,769.0,549.04,426.63
2016,2,7,13,15,964.0,95.5,5.1,17.0,760.5,597.19,468.68
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,642.61,507.47
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,684.04,541.43
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,722.35,572.18
2016,2,7,14,15,948.0,89.5,4.75,18.0,692.0,754.13,598.01
2016,2,7,14,30,940.0,88.0,4.6,18.0,666.0,782.19,620.05
2016,2,7,14,45,927.5,86.5,4.45,18.5,632.5,803.1,634.26
2016,2,7,15,0,915.0,85.0,4.3,19.0,599.0,819.98,645.63
2016,2,7,15,15,898.0,82.5,3.95,18.5,558.0,828.13,652.65
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,840.75,662.9
2016,2,7,15,45,859.5,76.5,3.25,17.5,471.0,835.94,660.41
2016,2,7,16,0,838.0,73.0,2.9,17.0,425.0,826.94,654.8
2016,2,7,16,15,804.5,69.0,2.65,16.0,374.0,803.06,639.93
2016,2,7,16,30,771.0,65.0,2.4,15.0,323.0,775.27,621.59
2016,2,7,16,45,720.0,59.5,2.2,14.0,269.0,727.01,587.26
2016,2,7,17,0,669.0,54.0,2.0,13.0,215.0,675.52,548.51
2016,2,7,17,15,586.5,46.5,2.0,12.0,162.0,601.67,490.79
2016,2,7,17,30,504.0,39.0,2.0,11.0,109.0,519.52,421.62
2016,2,7,17,45,349.0,27.0,2.0,10.5,65.5,373.99,282.59
2016,2,7,18,0,194.0,15.0,2.0,10.0,22.0,166.39,0.0
2016,2,7,18,15,97.0,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,7.0,4.15,3.5,7.0,0.0,0.0
2016,2,8,7,30,0.0,14.0,4.3,4.0,14.0,11.02,0.0
2016,2,8,7,45,191.5,27.0,4.45,5.0,51.5,20.57,10.0
2016,2,8,8,0,383.0,40.0,4.6,6.0,89.0,32.92,23.7
2016,2,8,8,15,456.5,49.5,4.9,6.5,135.0,40.42,31.12
2016,2,8,8,30,530.0,59.0,5.2,7.0,181.0,47.91,38.24
2016,2,8,8,45,571.0,67.0,5.55,8.0,227.5,53.84,43.63
2016,2,8,9,0,612.0,75.0,5.9,9.0,274.0,59.66,48.75
2016,2,8,9,15,614.5,89.0,5.9,9.5,316.0,69.06,57.05
2016,2,8,9,30,617.0,103.0,5.9,10.0,358.0,78.01,64.82
2016,2,8,9,45,553.0,135.0,5.95,10.5,382.0,95.25,79.89
2016,2,8,10,0,489.0,167.0,6.0,11.0,406.0,112.46,94.72
2016,2,8,10,15,452.5,192.5,5.95,11.0,428.0,125.5,105.93
2016,2,8,10,30,416.0,218.0,5.9,11.0,450.0,137.88,116.5
2016,2,8,10,45,520.0,197.5,5.9,11.5,504.5,127.51,106.96
2016,2,8,11,0,624.0,177.0,5.9,12.0,559.0,117.96,98.24
2016,2,8,11,15,806.0,127.0,5.95,12.5,641.5,149.08,92.81
2016,2,8,11,30,988.0,77.0,6.0,13.0,724.0,200.64,118.06
2016,2,8,11,45,987.5,80.5,6.1,13.5,741.5,264.14,170.5
2016,2,8,12,0,987.0,84.0,6.2,14.0,759.0,326.59,226.79
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.0,386.42,282.66
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,444.93,337.32
2016,2,8,12,45,995.0,84.0,6.25,14.5,780.0,500.86,388.36
2016,2,8,13,0,998.0,83.0,6.3,15.0,781.0,554.94,436.64
2016,2,8,13,15,996.0,82.5,6.25,15.0,772.5,604.78,481.02
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,651.88,522.17
2016,2,8,13,45,992.0,80.0,6.2,15.0,747.5,694.63,559.2
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,734.2,593.09
2016,2,8,14,15,983.0,76.5,6.15,15.0,705.0,767.5,621.44
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,797.03,645.25
2016,2,8,14,45,968.5,72.5,6.1,15.0,646.0,821.23,664.63
2016,2,8,15,0,961.0,70.0,6.1,15.0,613.0,841.46,681.2
2016,2,8,15,15,946.5,68.0,5.95,14.5,572.5,852.66,691.76
2016,2,8,15,30,932.0,66.0,5.8,14.0,532.0,859.66,699.34
2016,2,8,15,45,913.5,63.0,5.7,14.0,485.5,857.94,699.37
2016,2,8,16,0,895.0,60.0,5.6,14.0,439.0,852.13,696.35
2016,2,8,16,15,865.5,57.0,5.1,13.0,387.5,833.02,683.49
2016,2,8,16,30,836.0,54.0,4.6,12.0,336.0,810.28,667.15
2016,2,8,16,45,792.0,49.5,4.1,11.5,281.5,778.37,641.43
2016,2,8,17,0,748.0,45.0,3.6,11.0,227.0,734.3,605.58
2016,2,8,17,15,672.5,39.0,3.3,10.0,173.0,658.86,544.37
2016,2,8,17,30,597.0,33.0,3.0,9.0,119.0,582.05,477.22
2016,2,8,17,45,449.0,24.0,2.7,8.0,72.5,442.49,341.77
2016,2,8,18,0,301.0,15.0,2.4,7.0,26.0,252.49,0.0
2016,2,8,18,15,150.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,14.16,0.0
2016,2,9,7,45,274.0,25.5,3.55,5.0,61.5,20.97,10.77
2016,2,9,8,0,548.0,33.0,3.8,6.0,105.0,30.49,21.61
2016,2,9,8,15,629.0,39.5,3.7,7.0,158.5,36.66,27.69
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,42.93,33.6
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,46.9,37.18
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,50.92,40.66
2016,2,9,9,15,838.5,57.5,3.6,11.0,371.0,59.63,48.25
2016,2,9,9,30,870.0,61.0,3.8,12.0,422.0,63.66,51.51
2016,2,9,9,45,891.0,63.5,4.05,13.0,469.0,66.68,53.83
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,69.59,56.01
2016,2,9,10,15,927.0,68.0,4.4,14.5,557.0,71.92,57.78
2016,2,9,10,30,942.0,70.0,4.5,15.0,598.0,74.13,59.44
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.0,75.79,60.62
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,77.35,61.73
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,137.0,75.66
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,200.0,115.95
2016,2,9,11,45,970.0,82.0,4.85,17.5,735.0,263.5,167.83
2016,2,9,12,0,964.0,88.0,4.9,18.0,751.0,325.42,222.72
2016,2,9,12,15,966.5,88.0,4.9,18.0,760.5,383.77,276.07
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,440.81,328.15
2016,2,9,12,45,970.5,87.5,4.9,18.5,770.5,495.47,376.73
2016,2,9,13,0,972.0,87.0,4.9,19.0,771.0,548.21,422.47
2016,2,9,13,15,969.5,86.5,4.85,19.0,762.5,596.72,464.41
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,642.52,503.18
2016,2,9,13,45,963.5,84.5,4.75,19.0,737.0,683.87,537.7
2016,2,9,14,0,960.0,83.0,4.7,19.0,720.0,722.03,569.1
2016,2,9,14,15,952.0,82.0,4.6,19.0,694.5,754.26,595.25
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,782.79,617.19
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,803.56,633.01
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,820.26,646.03
2016,2,9,15,15,900.0,77.5,4.05,18.5,560.5,829.02,653.38
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,833.65,657.91
2016,2,9,15,45,864.0,71.5,3.4,18.0,474.5,838.6,661.65
2016,2,9,16,0,844.0,68.0,3.1,18.0,429.0,830.78,656.03
2016,2,9,16,15,812.5,64.5,2.7,17.0,378.0,809.12,641.98
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,783.63,624.46
2016,2,9,16,45,736.0,56.0,1.9,15.0,274.0,741.02,593.13
2016,2,9,17,0,691.0,51.0,1.5,14.0,221.0,695.29,557.53
2016,2,9,17,15,613.5,44.0,1.5,13.0,168.5,616.77,497.84
2016,2,9,17,30,536.0,37.0,1.5,12.0,116.0,536.68,432.11
2016,2,9,17,45,393.5,26.5,1.5,11.5,71.0,411.61,315.59
2016,2,9,18,0,251.0,16.0,1.5,11.0,26.0,253.6,0.0
2016,2,9,18,15,125.5,8.0,1.45,11.0,13.0,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,14.95,0.0
2016,2,10,7,45,257.5,27.0,1.75,6.0,62.0,22.14,12.06
2016,2,10,8,0,515.0,35.0,2.0,7.0,105.0,32.06,22.99
2016,2,10,8,15,598.0,42.5,2.1,7.5,158.0,38.97,29.79
2016,2,10,8,30,681.0,50.0,2.2,8.0,211.0,45.96,36.38
2016,2,10,8,45,730.5,55.0,2.3,9.0,265.0,50.57,40.54
2016,2,10,9,0,780.0,60.0,2.4,10.0,319.0,55.2,44.54
2016,2,10,9,15,813.0,63.5,2.65,11.0,370.5,58.43,47.17
2016,2,10,9,30,846.0,67.0,2.9,12.0,422.0,61.65,49.71
2016,2,10,9,45,868.0,70.0,3.2,13.0,469.0,70.73,57.4
2016,2,10,10,0,890.0,73.0,3.5,14.0,516.0,73.88,59.76
2016,2,10,10,15,906.5,75.0,3.45,14.5,557.0,76.14,61.44
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,78.28,63.02
2016,2,10,10,45,933.5,79.0,3.4,15.5,632.5,80.18,64.4
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,81.98,65.69
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,142.58,80.11
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,204.96,120.22
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,266.28,169.42
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,326.99,222.01
2016,2,10,12,15,970.5,86.5,3.2,19.0,765.5,385.97,275.13
2016,2,10,12,30,973.0,87.0,3.2,19.0,775.0,443.66,326.85
2016,2,10,12,45,972.0,87.5,3.2,19.5,775.0,498.32,374.53
2016,2,10,13,0,971.0,88.0,3.2,20.0,775.0,550.87,419.15
2016,2,10,13,15,969.0,87.5,3.15,20.0,767.0,599.7,460.33
2016,2,10,13,30,967.0,87.0,3.1,20.0,759.0,645.86,498.38
2016,2,10,13,45,961.0,86.5,3.1,20.5,741.5,686.7,530.75
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,724.22,559.88
2016,2,10,14,15,948.0,85.0,3.1,21.0,698.5,757.1,586.16
2016,2,10,14,30,941.0,84.0,3.1,21.0,673.0,786.36,608.47
2016,2,10,14,45,928.5,83.0,3.1,21.5,639.5,807.74,623.35
2016,2,10,15,0,916.0,82.0,3.1,22.0,606.0,825.11,635.53
2016,2,10,15,15,900.5,79.5,2.85,21.5,566.0,834.33,643.05
2016,2,10,15,30,885.0,77.0,2.6,21.0,526.0,839.45,647.72
2016,2,10,15,45,859.5,75.0,2.4,21.0,479.0,841.75,649.54
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,831.07,642.2
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,808.23,630.68
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,781.52,615.84
2016,2,10,16,45,717.0,60.5,1.95,17.0,277.0,732.37,582.85
2016,2,10,17,0,664.0,56.0,1.9,16.0,223.0,679.92,545.47
2016,2,10,17,15,586.0,48.5,2.05,15.5,170.0,609.16,491.45
2016,2,10,17,30,508.0,41.0,2.2,15.0,117.0,529.95,426.18
2016,2,10,17,45,365.0,29.0,2.4,14.5,72.0,392.33,303.09
2016,2,10,18,0,222.0,17.0,2.6,14.0,27.0,233.68,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.5,93.99,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,16.52,0.0
2016,2,11,7,45,269.5,28.5,4.15,11.0,66.0,23.41,13.07
2016,2,11,8,0,539.0,36.0,4.3,12.0,111.0,33.08,23.4
2016,2,11,8,15,620.5,43.5,4.15,12.5,165.0,40.01,30.08
2016,2,11,8,30,702.0,51.0,4.0,13.0,219.0,47.0,36.56
2016,2,11,8,45,751.5,55.5,3.85,14.0,274.0,51.24,40.3
2016,2,11,9,0,801.0,60.0,3.7,15.0,329.0,55.51,43.9
2016,2,11,9,15,833.0,63.5,3.85,16.0,381.0,58.76,46.5
2016,2,11,9,30,865.0,67.0,4.0,17.0,433.0,61.99,49.0
2016,2,11,9,45,887.0,70.0,4.2,18.5,480.5,71.17,56.52
2016,2,11,10,0,909.0,73.0,4.4,20.0,528.0,74.35,58.73
2016,2,11,10,15,925.0,75.0,4.55,20.5,569.5,76.62,60.38
2016,2,11,10,30,941.0,77.0,4.7,21.0,611.0,78.77,61.93
2016,2,11,10,45,951.5,78.5,4.85,22.0,645.5,80.37,62.89
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,82.11,63.97
2016,2,11,11,15,969.5,81.0,4.9,23.5,706.5,144.93,78.76
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,208.01,118.79
2016,2,11,11,45,973.5,86.5,4.7,24.5,749.5,271.27,169.29
2016,2,11,12,0,970.0,91.0,4.6,25.0,766.0,333.19,222.6
2016,2,11,12,15,972.0,91.5,4.5,25.0,775.5,392.36,274.96
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,450.17,325.84
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,504.86,373.45
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,557.31,418.13
2016,2,11,13,15,966.0,93.5,4.2,25.0,775.0,605.76,458.54
2016,2,11,13,30,963.0,93.0,4.1,25.0,766.0,651.46,495.8
2016,2,11,13,45,955.0,93.0,4.05,25.5,747.5,691.6,527.17
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,728.29,555.23
2016,2,11,14,15,938.5,92.0,3.85,25.5,703.0,760.1,581.08
2016,2,11,14,30,930.0,91.0,3.7,25.0,677.0,788.2,603.09
2016,2,11,14,45,917.0,89.5,3.6,25.0,643.0,808.57,617.89
2016,2,11,15,0,904.0,88.0,3.5,25.0,609.0,824.9,630.0
2016,2,11,15,15,887.5,85.5,3.25,24.5,568.5,841.82,643.08
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,846.39,647.54
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,839.16,643.83
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,827.67,637.13
2016,2,11,16,15,787.0,74.0,2.35,22.0,383.0,803.8,623.44
2016,2,11,16,30,754.0,70.0,2.2,21.0,332.0,776.0,606.48
2016,2,11,16,45,703.0,64.5,2.1,20.0,278.0,727.1,573.63
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,683.34,542.73
2016,2,11,17,15,573.5,51.0,2.1,18.0,171.5,603.57,483.24
2016,2,11,17,30,495.0,43.0,2.2,17.0,119.0,522.94,418.35
2016,2,11,17,45,355.5,30.5,2.3,16.5,73.5,387.21,299.26
2016,2,11,18,0,216.0,18.0,2.4,16.0,28.0,232.26,0.0
2016,2,11,18,15,108.0,9.0,2.45,15.5,14.0,92.3,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
