Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,14.0,12.5,3.1,12.0,13.5,9.83,0.0
2016,2,22,7,30,28.0,25.0,3.2,12.0,27.0,18.83,7.04
2016,2,22,7,45,75.0,47.0,3.35,12.5,59.0,34.43,24.25
2016,2,22,8,0,122.0,69.0,3.5,13.0,91.0,49.82,38.58
2016,2,22,8,15,160.5,89.0,3.45,13.5,128.0,63.13,50.79
2016,2,22,8,30,199.0,109.0,3.4,14.0,165.0,76.42,62.68
2016,2,22,8,45,99.5,66.0,3.35,14.5,94.0,47.91,37.22
2016,2,22,9,0,0.0,23.0,3.3,15.0,23.0,17.52,10.02
2016,2,22,9,15,0.0,55.5,3.1,15.5,55.5,42.5,32.13
2016,2,22,9,30,0.0,88.0,2.9,16.0,88.0,67.33,53.73
2016,2,22,9,45,0.0,106.5,2.75,17.0,106.5,80.66,64.87
2016,2,22,10,0,0.0,125.0,2.6,18.0,125.0,93.78,75.67
2016,2,22,10,15,0.0,130.0,2.4,18.0,130.0,97.57,78.67
2016,2,22,10,30,0.0,135.0,2.2,18.0,135.0,101.3,81.63
2016,2,22,10,45,4.0,171.0,2.05,18.5,174.0,125.9,102.04
2016,2,22,11,0,8.0,207.0,1.9,19.0,213.0,150.34,116.46
2016,2,22,11,15,24.5,256.0,1.75,19.0,274.0,185.89,143.48
2016,2,22,11,30,41.0,305.0,1.6,19.0,335.0,214.84,164.93
2016,2,22,11,45,48.5,320.5,1.45,19.5,356.5,234.05,179.01
2016,2,22,12,0,56.0,336.0,1.3,20.0,378.0,254.73,194.31
2016,2,22,12,15,123.0,357.5,1.1,20.0,451.0,300.53,227.64
2016,2,22,12,30,190.0,379.0,0.9,20.0,524.0,357.89,269.77
2016,2,22,12,45,186.0,379.5,0.75,20.5,521.5,375.94,283.0
2016,2,22,13,0,182.0,380.0,0.6,21.0,519.0,393.14,295.39
2016,2,22,13,15,170.0,376.0,0.55,21.0,504.0,401.52,302.1
2016,2,22,13,30,158.0,372.0,0.5,21.0,489.0,408.07,307.33
2016,2,22,13,45,216.0,357.0,0.45,21.5,513.5,449.36,337.73
2016,2,22,14,0,274.0,342.0,0.4,22.0,538.0,506.74,378.71
2016,2,22,14,15,540.0,239.0,0.45,22.0,608.5,641.85,478.17
2016,2,22,14,30,806.0,136.0,0.5,22.0,679.0,776.66,574.13
2016,2,22,14,45,782.0,138.0,0.6,22.0,644.0,794.69,587.03
2016,2,22,15,0,758.0,140.0,0.7,22.0,609.0,804.23,595.94
2016,2,22,15,15,739.5,136.0,0.8,21.5,569.0,807.7,602.24
2016,2,22,15,30,721.0,132.0,0.9,21.0,529.0,807.09,606.02
2016,2,22,15,45,694.5,127.0,1.05,21.0,483.5,794.35,601.24
2016,2,22,16,0,668.0,122.0,1.2,21.0,438.0,777.55,593.59
2016,2,22,16,15,633.0,115.5,1.2,20.5,388.5,747.6,575.86
2016,2,22,16,30,598.0,109.0,1.2,20.0,339.0,713.92,555.14
2016,2,22,16,45,551.5,99.5,1.3,20.0,287.5,663.25,521.32
2016,2,22,17,0,505.0,90.0,1.4,20.0,236.0,604.51,479.96
2016,2,22,17,15,434.5,78.0,1.45,19.0,185.0,527.26,423.57
2016,2,22,17,30,364.0,66.0,1.5,18.0,134.0,450.22,363.62
2016,2,22,17,45,263.0,48.5,1.6,17.5,89.0,339.83,272.25
2016,2,22,18,0,162.0,31.0,1.7,17.0,44.0,230.68,162.16
2016,2,22,18,15,81.0,15.5,2.0,16.5,22.0,78.36,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,122.5,13.0,5.45,12.0,22.0,10.23,0.0
2016,2,23,7,30,245.0,26.0,5.6,12.0,44.0,21.38,9.66
2016,2,23,7,45,387.5,36.0,5.75,12.5,93.0,29.65,20.16
2016,2,23,8,0,530.0,46.0,5.9,13.0,142.0,38.19,28.31
2016,2,23,8,15,265.0,52.0,6.2,13.0,100.0,38.9,29.27
2016,2,23,8,30,0.0,58.0,6.5,13.0,58.0,44.44,34.35
2016,2,23,8,45,0.0,40.5,6.8,13.5,40.5,30.93,22.15
2016,2,23,9,0,0.0,23.0,7.1,14.0,23.0,17.52,10.05
2016,2,23,9,15,0.0,66.5,7.3,14.0,66.5,51.0,39.84
2016,2,23,9,30,0.0,110.0,7.5,14.0,110.0,82.68,67.69
2016,2,23,9,45,0.0,121.0,7.7,14.0,121.0,90.67,74.47
2016,2,23,10,0,0.0,132.0,7.9,14.0,132.0,98.59,81.16
2016,2,23,10,15,21.5,196.0,8.1,14.0,209.5,141.18,117.95
2016,2,23,10,30,43.0,260.0,8.3,14.0,287.0,170.02,142.51
2016,2,23,10,45,26.5,238.0,8.55,14.0,255.0,158.93,132.67
2016,2,23,11,0,10.0,216.0,8.8,14.0,223.0,156.32,124.27
2016,2,23,11,15,59.5,282.5,8.9,14.0,325.0,196.57,154.81
2016,2,23,11,30,109.0,349.0,9.0,14.0,427.0,251.93,197.19
2016,2,23,11,45,346.0,304.0,9.15,14.0,560.0,285.92,215.78
2016,2,23,12,0,583.0,259.0,9.3,14.0,693.0,355.02,266.88
2016,2,23,12,15,345.0,317.0,9.3,14.0,575.0,352.22,274.85
2016,2,23,12,30,107.0,375.0,9.3,14.0,457.0,321.31,255.95
2016,2,23,12,45,244.0,359.5,9.35,14.0,545.5,389.48,310.84
2016,2,23,13,0,381.0,344.0,9.4,14.0,634.0,474.76,380.54
2016,2,23,13,15,196.0,288.0,9.4,13.5,437.5,347.55,281.01
2016,2,23,13,30,11.0,232.0,9.4,13.0,241.0,187.78,150.29
2016,2,23,13,45,82.5,294.0,9.4,13.0,354.0,297.23,241.29
2016,2,23,14,0,154.0,356.0,9.4,13.0,467.0,423.5,344.85
2016,2,23,14,15,88.5,307.5,9.35,12.5,371.0,330.68,269.96
2016,2,23,14,30,23.0,259.0,9.3,12.0,275.0,228.68,185.85
2016,2,23,14,45,11.5,211.5,9.3,12.0,220.0,180.58,146.2
2016,2,23,15,0,0.0,164.0,9.3,12.0,165.0,131.26,105.03
2016,2,23,15,15,2.0,170.0,9.2,11.5,171.5,139.58,112.57
2016,2,23,15,30,4.0,176.0,9.1,11.0,178.0,148.84,120.97
2016,2,23,15,45,3.5,166.5,9.05,11.0,168.5,142.0,115.53
2016,2,23,16,0,3.0,157.0,9.0,11.0,159.0,135.35,110.25
2016,2,23,16,15,1.5,140.5,8.8,10.5,141.5,120.81,98.35
2016,2,23,16,30,0.0,124.0,8.6,10.0,124.0,106.14,86.18
2016,2,23,16,45,0.0,105.5,8.45,9.5,105.5,90.5,73.04
2016,2,23,17,0,0.0,87.0,8.3,9.0,87.0,74.55,59.41
2016,2,23,17,15,0.0,68.5,8.05,8.5,68.5,58.18,45.15
2016,2,23,17,30,0.0,50.0,7.8,8.0,50.0,41.2,30.14
2016,2,23,17,45,0.0,34.0,7.6,8.0,34.0,26.52,16.95
2016,2,23,18,0,0.0,18.0,7.4,8.0,18.0,13.71,4.8
2016,2,23,18,15,0.0,9.0,7.4,8.0,9.0,7.08,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,202.5,12.5,5.1,4.5,28.0,9.83,0.0
2016,2,24,7,30,405.0,25.0,5.3,5.0,56.0,22.89,11.95
2016,2,24,7,45,519.5,34.5,5.5,6.0,109.0,31.66,22.63
2016,2,24,8,0,634.0,44.0,5.7,7.0,162.0,40.56,31.22
2016,2,24,8,15,699.5,50.0,5.9,7.5,219.5,46.15,36.59
2016,2,24,8,30,765.0,56.0,6.1,8.0,277.0,51.8,41.79
2016,2,24,8,45,814.5,58.5,6.35,8.5,335.5,54.55,44.17
2016,2,24,9,0,864.0,61.0,6.6,9.0,394.0,62.81,51.46
2016,2,24,9,15,891.0,63.5,6.55,9.5,448.0,66.13,54.18
2016,2,24,9,30,918.0,66.0,6.5,10.0,502.0,69.32,56.75
2016,2,24,9,45,943.5,65.5,6.5,10.5,551.5,70.35,57.37
2016,2,24,10,0,969.0,65.0,6.5,11.0,601.0,71.32,57.94
2016,2,24,10,15,982.5,66.5,6.4,11.5,643.5,73.28,59.39
2016,2,24,10,30,996.0,68.0,6.3,12.0,686.0,75.13,60.75
2016,2,24,10,45,1008.0,67.0,6.25,12.5,721.5,75.24,60.59
2016,2,24,11,0,1020.0,66.0,6.2,13.0,757.0,105.17,61.31
2016,2,24,11,15,1026.5,67.0,6.15,13.5,784.5,172.12,95.16
2016,2,24,11,30,1033.0,68.0,6.1,14.0,812.0,239.18,145.99
2016,2,24,11,45,1029.5,74.0,6.05,14.5,830.5,307.3,205.61
2016,2,24,12,0,1026.0,80.0,6.0,15.0,849.0,374.04,266.53
2016,2,24,12,15,1028.0,80.5,5.9,15.0,859.0,436.94,324.78
2016,2,24,12,30,1030.0,81.0,5.8,15.0,869.0,498.38,380.93
2016,2,24,12,45,1031.5,80.0,5.75,15.5,869.5,556.61,432.5
2016,2,24,13,0,1033.0,79.0,5.7,16.0,870.0,612.74,480.82
2016,2,24,13,15,1031.5,78.5,5.6,16.0,861.0,665.24,525.71
2016,2,24,13,30,1030.0,78.0,5.5,16.0,852.0,714.91,567.21
2016,2,24,13,45,1027.0,77.0,5.4,16.0,834.0,760.06,604.31
2016,2,24,14,0,1024.0,76.0,5.3,16.0,816.0,801.83,638.06
2016,2,24,14,15,1018.0,75.0,5.2,16.0,789.5,837.85,665.07
2016,2,24,14,30,1012.0,74.0,5.1,16.0,763.0,869.99,688.88
2016,2,24,14,45,1004.0,72.0,5.05,16.0,728.0,895.45,708.16
2016,2,24,15,0,996.0,70.0,5.0,16.0,693.0,916.71,724.55
2016,2,24,15,15,983.5,68.5,4.85,16.0,651.0,930.51,735.0
2016,2,24,15,30,971.0,67.0,4.7,16.0,609.0,939.96,742.48
2016,2,24,15,45,954.5,64.5,4.6,16.0,561.0,940.34,743.97
2016,2,24,16,0,938.0,62.0,4.5,16.0,513.0,936.43,742.54
2016,2,24,16,15,913.5,59.5,3.95,15.0,459.0,921.17,732.9
2016,2,24,16,30,889.0,57.0,3.4,14.0,405.0,902.04,720.57
2016,2,24,16,45,852.5,53.0,2.85,13.5,348.0,866.27,693.83
2016,2,24,17,0,816.0,49.0,2.3,13.0,291.0,827.47,663.41
2016,2,24,17,15,757.5,44.5,2.05,12.0,233.0,774.39,623.85
2016,2,24,17,30,699.0,40.0,1.8,11.0,175.0,709.71,572.12
2016,2,24,17,45,592.5,32.0,1.6,10.0,120.5,597.52,479.65
2016,2,24,18,0,486.0,24.0,1.4,9.0,66.0,487.27,360.56
2016,2,24,18,15,243.0,12.0,1.4,8.5,33.0,209.15,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,202.5,12.5,2.7,6.0,29.5,9.83,0.0
2016,2,25,7,30,405.0,25.0,3.0,7.0,59.0,22.86,12.44
2016,2,25,7,45,518.0,34.5,3.3,8.0,111.5,31.63,22.51
2016,2,25,8,0,631.0,44.0,3.6,9.0,164.0,40.52,30.99
2016,2,25,8,15,695.0,50.5,3.6,9.5,221.5,46.51,36.66
2016,2,25,8,30,759.0,57.0,3.6,10.0,279.0,52.53,42.14
2016,2,25,8,45,798.0,61.5,3.6,11.0,335.5,56.64,45.63
2016,2,25,9,0,837.0,66.0,3.6,12.0,392.0,60.72,48.98
2016,2,25,9,15,864.0,69.5,3.6,12.5,445.5,63.81,51.48
2016,2,25,9,30,891.0,73.0,3.6,13.0,499.0,73.56,59.81
2016,2,25,9,45,909.0,76.0,3.6,14.0,547.0,76.63,62.07
2016,2,25,10,0,927.0,79.0,3.6,15.0,595.0,79.56,64.17
2016,2,25,10,15,940.5,81.0,3.55,15.5,637.0,81.61,65.64
2016,2,25,10,30,954.0,83.0,3.5,16.0,679.0,83.54,67.0
2016,2,25,10,45,962.5,85.0,3.45,16.5,713.5,85.22,68.16
2016,2,25,11,0,971.0,87.0,3.4,17.0,748.0,118.26,70.59
2016,2,25,11,15,977.0,88.0,3.35,17.0,775.0,182.73,103.68
2016,2,25,11,30,983.0,89.0,3.3,17.0,802.0,247.27,152.17
2016,2,25,11,45,985.5,90.5,3.25,17.5,819.5,311.14,206.68
2016,2,25,12,0,988.0,92.0,3.2,18.0,837.0,374.2,262.61
2016,2,25,12,15,989.5,92.0,3.2,18.0,846.0,434.74,317.08
2016,2,25,12,30,991.0,92.0,3.2,18.0,855.0,493.79,369.41
2016,2,25,12,45,989.0,93.0,3.25,18.0,854.0,550.27,418.56
2016,2,25,13,0,987.0,94.0,3.3,18.0,853.0,604.5,464.61
2016,2,25,13,15,984.5,93.5,3.3,18.0,843.5,654.67,506.26
2016,2,25,13,30,982.0,93.0,3.3,18.0,834.0,702.03,544.74
2016,2,25,13,45,975.5,93.0,3.35,18.0,815.5,744.22,578.77
2016,2,25,14,0,969.0,93.0,3.4,18.0,797.0,782.95,609.65
2016,2,25,14,15,961.0,91.5,3.45,18.0,770.0,815.5,634.55
2016,2,25,14,30,953.0,90.0,3.5,18.0,743.0,844.2,655.98
2016,2,25,14,45,935.0,91.5,3.55,18.0,706.5,864.09,671.34
2016,2,25,15,0,917.0,93.0,3.6,18.0,670.0,879.68,683.89
2016,2,25,15,15,901.5,90.5,3.65,17.5,628.5,888.73,693.36
2016,2,25,15,30,886.0,88.0,3.7,17.0,587.0,903.47,707.18
2016,2,25,15,45,865.0,85.0,3.8,17.0,539.0,898.9,706.36
2016,2,25,16,0,844.0,82.0,3.9,17.0,491.0,890.05,702.71
2016,2,25,16,15,815.0,78.0,3.75,16.0,438.0,868.57,691.17
2016,2,25,16,30,786.0,74.0,3.6,15.0,385.0,843.12,676.47
2016,2,25,16,45,744.5,69.0,3.45,14.5,329.5,801.32,647.74
2016,2,25,17,0,703.0,64.0,3.3,14.0,274.0,756.15,615.3
2016,2,25,17,15,637.5,57.0,3.15,13.0,218.0,692.74,567.95
2016,2,25,17,30,572.0,50.0,3.0,12.0,162.0,620.64,510.4
2016,2,25,17,45,462.0,39.0,2.9,11.0,111.0,504.16,413.28
2016,2,25,18,0,352.0,28.0,2.8,10.0,60.0,391.31,299.04
2016,2,25,18,15,176.0,14.0,2.9,9.5,30.0,156.08,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,167.5,14.0,1.45,3.5,28.5,11.02,0.0
2016,2,26,7,30,335.0,28.0,1.5,4.0,57.0,23.23,13.45
2016,2,26,7,45,450.5,39.0,1.55,5.0,108.5,32.35,23.56
2016,2,26,8,0,566.0,50.0,1.6,6.0,160.0,41.56,32.4
2016,2,26,8,15,632.5,57.5,1.85,7.0,216.5,47.64,38.11
2016,2,26,8,30,699.0,65.0,2.1,8.0,273.0,53.75,43.6
2016,2,26,8,45,742.0,70.0,2.35,9.0,329.0,62.43,51.24
2016,2,26,9,0,785.0,75.0,2.6,10.0,385.0,66.63,54.67
2016,2,26,9,15,814.5,79.0,2.5,10.5,438.0,69.82,57.23
2016,2,26,9,30,844.0,83.0,2.4,11.0,491.0,72.96,59.71
2016,2,26,9,45,864.0,86.5,2.35,11.5,538.5,75.48,61.63
2016,2,26,10,0,884.0,90.0,2.3,12.0,586.0,77.94,63.47
2016,2,26,10,15,898.5,92.5,2.15,12.5,628.0,87.65,71.64
2016,2,26,10,30,913.0,95.0,2.0,13.0,670.0,89.7,73.09
2016,2,26,10,45,923.0,97.0,1.85,13.5,704.5,91.23,74.09
2016,2,26,11,0,933.0,99.0,1.7,14.0,739.0,125.78,77.03
2016,2,26,11,15,940.0,100.5,1.6,14.0,766.0,188.69,110.44
2016,2,26,11,30,947.0,102.0,1.5,14.0,793.0,251.84,158.23
2016,2,26,11,45,952.0,102.5,1.4,14.5,811.0,313.85,210.89
2016,2,26,12,0,957.0,103.0,1.3,15.0,829.0,375.35,264.73
2016,2,26,12,15,959.0,103.5,1.25,15.0,838.0,434.99,317.4
2016,2,26,12,30,961.0,104.0,1.2,15.0,847.0,493.3,367.77
2016,2,26,12,45,962.0,103.5,1.15,15.5,847.5,548.77,413.66
2016,2,26,13,0,963.0,103.0,1.1,16.0,848.0,602.27,456.31
2016,2,26,13,15,960.5,102.5,1.1,16.0,839.0,651.56,495.67
2016,2,26,13,30,958.0,102.0,1.1,16.0,830.0,698.11,531.94
2016,2,26,13,45,954.5,100.5,1.15,16.5,812.0,740.16,563.68
2016,2,26,14,0,951.0,99.0,1.2,17.0,794.0,778.96,592.45
2016,2,26,14,15,943.5,98.0,1.2,17.0,767.5,811.9,616.17
2016,2,26,14,30,936.0,97.0,1.2,17.0,741.0,841.09,636.55
2016,2,26,14,45,925.5,94.5,1.3,17.0,706.5,862.48,653.16
2016,2,26,15,0,915.0,92.0,1.4,17.0,672.0,879.77,667.27
2016,2,26,15,15,900.5,90.0,1.4,17.0,630.5,890.09,675.58
2016,2,26,15,30,886.0,88.0,1.4,17.0,589.0,906.24,688.11
2016,2,26,15,45,865.5,85.0,1.45,17.0,541.0,902.03,687.69
2016,2,26,16,0,845.0,82.0,1.5,17.0,493.0,893.55,684.71
2016,2,26,16,15,816.5,78.0,1.35,16.5,440.5,872.43,671.67
2016,2,26,16,30,788.0,74.0,1.2,16.0,388.0,847.34,655.71
2016,2,26,16,45,745.5,69.0,1.1,15.5,332.5,804.47,627.5
2016,2,26,17,0,703.0,64.0,1.0,15.0,277.0,758.27,595.86
2016,2,26,17,15,638.5,57.0,1.05,14.0,221.0,695.38,553.04
2016,2,26,17,30,574.0,50.0,1.1,13.0,165.0,623.98,500.13
2016,2,26,17,45,463.5,39.5,1.15,12.0,113.5,507.32,407.65
2016,2,26,18,0,353.0,29.0,1.2,11.0,62.0,394.09,299.78
2016,2,26,18,15,176.5,14.5,1.25,10.5,31.0,157.3,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,153.0,15.0,2.5,7.5,29.0,11.8,0.0
2016,2,27,7,30,306.0,30.0,2.7,8.0,58.0,24.76,14.8
2016,2,27,7,45,412.5,42.5,2.9,9.0,108.0,34.94,25.47
2016,2,27,8,0,519.0,55.0,3.1,10.0,158.0,45.09,35.04
2016,2,27,8,15,586.0,63.0,3.3,11.0,213.0,51.32,40.8
2016,2,27,8,30,653.0,71.0,3.5,12.0,268.0,57.57,46.32
2016,2,27,8,45,693.5,78.0,3.75,13.5,322.5,62.68,50.53
2016,2,27,9,0,734.0,85.0,4.0,15.0,377.0,67.7,54.53
2016,2,27,9,15,764.5,89.5,4.05,15.5,429.0,76.58,62.03
2016,2,27,9,30,795.0,94.0,4.1,16.0,481.0,79.76,64.47
2016,2,27,9,45,813.5,98.5,4.2,16.5,528.0,82.62,66.61
2016,2,27,10,0,832.0,103.0,4.3,17.0,575.0,85.38,68.65
2016,2,27,10,15,848.0,106.0,4.35,17.5,616.0,87.0,69.71
2016,2,27,10,30,864.0,109.0,4.4,18.0,657.0,88.59,70.75
2016,2,27,10,45,873.0,112.5,4.45,18.5,690.5,90.25,71.88
2016,2,27,11,0,882.0,116.0,4.5,19.0,724.0,127.01,76.67
2016,2,27,11,15,889.5,117.5,4.5,19.0,750.5,188.37,110.33
2016,2,27,11,30,897.0,119.0,4.5,19.0,777.0,255.71,161.79
2016,2,27,11,45,900.5,121.0,4.55,19.5,794.5,315.77,213.05
2016,2,27,12,0,904.0,123.0,4.6,20.0,812.0,375.28,265.69
2016,2,27,12,15,906.0,123.5,4.6,20.0,821.0,432.44,316.96
2016,2,27,12,30,908.0,124.0,4.6,20.0,830.0,488.36,366.42
2016,2,27,12,45,906.5,124.5,4.65,20.5,829.5,541.15,411.67
2016,2,27,13,0,905.0,125.0,4.7,21.0,829.0,591.89,454.01
2016,2,27,13,15,902.0,124.5,4.65,21.0,820.0,638.72,492.84
2016,2,27,13,30,899.0,124.0,4.6,21.0,811.0,682.92,528.72
2016,2,27,13,45,892.0,124.0,4.6,21.0,792.5,728.53,564.82
2016,2,27,14,0,885.0,124.0,4.6,21.0,774.0,765.5,594.1
2016,2,27,14,15,876.5,122.0,4.55,21.0,748.0,795.91,618.03
2016,2,27,14,30,868.0,120.0,4.5,21.0,722.0,822.54,637.77
2016,2,27,14,45,855.0,118.5,4.5,21.0,687.5,842.18,652.77
2016,2,27,15,0,842.0,117.0,4.5,21.0,653.0,857.71,665.04
2016,2,27,15,15,825.5,114.0,4.45,20.5,612.0,864.52,672.3
2016,2,27,15,30,809.0,111.0,4.4,20.0,571.0,867.06,676.77
2016,2,27,15,45,784.5,107.5,4.35,20.0,524.0,857.69,671.64
2016,2,27,16,0,760.0,104.0,4.3,20.0,477.0,851.0,668.68
2016,2,27,16,15,728.0,99.0,3.95,19.5,425.5,825.62,652.07
2016,2,27,16,30,696.0,94.0,3.6,19.0,374.0,796.51,632.52
2016,2,27,16,45,651.0,87.0,3.3,18.5,320.0,749.56,599.46
2016,2,27,17,0,606.0,80.0,3.0,18.0,266.0,699.64,563.07
2016,2,27,17,15,538.5,71.0,2.75,17.0,211.5,624.42,506.83
2016,2,27,17,30,471.0,62.0,2.5,16.0,157.0,547.53,446.11
2016,2,27,17,45,364.5,48.0,2.3,15.0,108.0,430.99,350.36
2016,2,27,18,0,258.0,34.0,2.1,14.0,59.0,319.13,246.11
2016,2,27,18,15,129.0,17.0,2.2,14.0,29.5,158.45,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,106.0,18.5,3.9,11.5,28.5,14.02,0.0
2016,2,28,7,30,212.0,37.0,4.2,12.0,57.0,27.89,17.4
2016,2,28,7,45,326.0,51.0,4.5,13.0,105.5,38.61,28.29
2016,2,28,8,0,440.0,65.0,4.8,14.0,154.0,52.4,40.95
2016,2,28,8,15,220.0,58.0,5.2,14.5,102.5,42.45,32.32
2016,2,28,8,30,0.0,51.0,5.6,15.0,51.0,39.02,29.24
2016,2,28,8,45,0.0,60.0,6.05,16.0,60.0,45.96,35.23
2016,2,28,9,0,0.0,69.0,6.5,17.0,69.0,52.93,41.11
2016,2,28,9,15,0.0,102.5,6.55,17.5,102.5,77.29,62.16
2016,2,28,9,30,0.0,136.0,6.6,18.0,136.0,100.41,81.84
2016,2,28,9,45,0.0,149.5,6.7,19.0,150.0,109.97,89.44
2016,2,28,10,0,0.0,163.0,6.8,20.0,164.0,119.43,96.87
2016,2,28,10,15,30.0,223.0,6.7,20.5,242.5,150.12,122.3
2016,2,28,10,30,60.0,283.0,6.6,21.0,321.0,182.53,148.8
2016,2,28,10,45,44.5,280.5,6.5,21.5,309.5,181.82,147.56
2016,2,28,11,0,29.0,278.0,6.4,22.0,298.0,185.09,142.35
2016,2,28,11,15,44.0,307.0,6.2,22.0,339.0,210.19,160.79
2016,2,28,11,30,59.0,336.0,6.0,22.0,380.0,238.24,181.79
2016,2,28,11,45,110.0,360.5,5.85,22.5,444.5,275.78,208.82
2016,2,28,12,0,161.0,385.0,5.7,23.0,509.0,316.66,239.07
2016,2,28,12,15,147.0,388.5,5.5,23.0,503.0,332.63,252.67
2016,2,28,12,30,133.0,392.0,5.3,23.0,497.0,346.83,264.63
2016,2,28,12,45,310.5,349.5,5.1,23.5,593.0,421.36,320.77
2016,2,28,13,0,488.0,307.0,4.9,24.0,689.0,515.31,392.01
2016,2,28,13,15,344.5,345.5,4.7,24.0,614.0,490.01,374.16
2016,2,28,13,30,201.0,384.0,4.5,24.0,539.0,448.36,342.85
2016,2,28,13,45,130.5,360.5,4.35,24.0,460.5,399.06,305.99
2016,2,28,14,0,60.0,337.0,4.2,24.0,382.0,328.82,252.43
2016,2,28,14,15,448.0,234.0,4.1,24.0,547.5,579.06,448.38
2016,2,28,14,30,836.0,131.0,4.0,24.0,713.0,811.11,621.36
2016,2,28,14,45,815.5,132.0,3.9,24.0,677.5,826.28,631.16
2016,2,28,15,0,795.0,133.0,3.8,24.0,642.0,837.03,639.42
2016,2,28,15,15,777.5,129.0,3.7,24.0,601.5,847.36,647.57
2016,2,28,15,30,760.0,125.0,3.6,24.0,561.0,847.85,648.99
2016,2,28,15,45,738.0,120.0,3.5,24.0,514.5,839.1,644.15
2016,2,28,16,0,716.0,115.0,3.4,24.0,468.0,826.34,636.63
2016,2,28,16,15,683.0,109.0,3.05,23.0,417.5,798.47,619.46
2016,2,28,16,30,650.0,103.0,2.7,22.0,367.0,766.9,599.28
2016,2,28,16,45,607.0,95.0,2.35,21.5,314.0,720.39,566.46
2016,2,28,17,0,564.0,87.0,2.0,21.0,261.0,670.88,530.39
2016,2,28,17,15,495.5,76.5,1.95,20.0,207.5,592.9,474.08
2016,2,28,17,30,427.0,66.0,1.9,19.0,154.0,510.79,411.27
2016,2,28,17,45,325.5,51.0,1.85,18.5,106.0,400.17,321.43
2016,2,28,18,0,224.0,36.0,1.8,18.0,58.0,293.84,224.72
2016,2,28,18,15,112.0,18.0,1.85,17.5,29.0,147.55,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,63.0,20.5,1.7,14.5,27.0,15.39,0.0
2016,2,29,7,30,126.0,41.0,1.9,15.0,54.0,30.21,19.63
2016,2,29,7,45,226.5,61.0,2.1,16.0,101.0,44.81,33.47
2016,2,29,8,0,327.0,81.0,2.3,17.0,148.0,59.31,46.58
2016,2,29,8,15,396.0,95.0,2.35,17.5,200.5,69.19,55.43
2016,2,29,8,30,465.0,109.0,2.4,18.0,253.0,78.93,63.87
2016,2,29,8,45,232.5,105.5,2.45,18.5,177.5,75.22,60.4
2016,2,29,9,0,0.0,102.0,2.5,19.0,102.0,76.47,61.19
2016,2,29,9,15,0.0,116.5,2.6,19.5,116.5,86.91,69.85
2016,2,29,9,30,0.0,131.0,2.7,20.0,131.0,97.25,78.29
2016,2,29,9,45,12.5,178.5,2.8,20.5,186.0,128.96,104.7
2016,2,29,10,0,25.0,226.0,2.9,21.0,241.0,159.19,129.4
2016,2,29,10,15,27.5,241.5,2.95,21.5,258.5,169.64,137.41
2016,2,29,10,30,30.0,257.0,3.0,22.0,276.0,169.0,136.28
2016,2,29,10,45,97.0,299.5,3.15,22.5,366.5,192.85,155.27
2016,2,29,11,0,164.0,342.0,3.3,23.0,457.0,218.06,162.92
2016,2,29,11,15,91.5,306.0,3.3,23.0,371.0,216.99,162.54
2016,2,29,11,30,19.0,270.0,3.3,23.0,285.0,199.72,151.99
2016,2,29,11,45,153.0,321.0,3.35,23.5,439.5,259.74,193.15
2016,2,29,12,0,287.0,372.0,3.4,24.0,594.0,347.12,256.3
2016,2,29,12,15,551.5,270.0,3.45,24.0,701.5,406.39,298.3
2016,2,29,12,30,816.0,168.0,3.5,24.0,809.0,490.34,362.14
2016,2,29,12,45,822.5,164.5,3.55,24.0,810.5,541.57,404.94
2016,2,29,13,0,829.0,161.0,3.6,24.0,812.0,591.59,445.95
2016,2,29,13,15,825.5,160.0,3.65,24.0,802.5,636.25,482.1
2016,2,29,13,30,822.0,159.0,3.7,24.0,793.0,678.31,515.57
2016,2,29,13,45,595.0,246.5,3.75,24.0,700.5,641.12,488.57
2016,2,29,14,0,368.0,334.0,3.8,24.0,608.0,574.86,439.04
2016,2,29,14,15,581.5,242.0,3.8,24.0,657.5,690.86,528.75
2016,2,29,14,30,795.0,150.0,3.8,24.0,707.0,807.44,616.78
2016,2,29,14,45,746.5,163.5,3.85,24.0,667.0,812.18,620.69
2016,2,29,15,0,698.0,177.0,3.9,24.0,627.0,810.9,620.99
2016,2,29,15,15,678.0,172.0,3.9,24.0,586.5,810.67,622.56
2016,2,29,15,30,658.0,167.0,3.9,24.0,546.0,806.26,621.03
2016,2,29,15,45,628.5,161.5,3.9,24.0,500.0,788.63,610.24
2016,2,29,16,0,599.0,156.0,3.9,24.0,454.0,759.58,591.33
2016,2,29,16,15,563.0,147.5,3.65,23.5,404.0,726.32,569.38
2016,2,29,16,30,527.0,139.0,3.4,23.0,354.0,690.08,544.88
2016,2,29,16,45,480.0,127.0,3.15,22.5,302.0,636.86,507.13
2016,2,29,17,0,433.0,115.0,2.9,22.0,250.0,581.69,466.79
2016,2,29,17,15,366.0,100.0,2.65,21.0,198.5,503.16,407.12
2016,2,29,17,30,299.0,85.0,2.4,20.0,147.0,424.66,344.63
2016,2,29,17,45,217.0,63.5,2.2,19.5,101.0,307.95,248.69
2016,2,29,18,0,135.0,42.0,2.0,19.0,55.0,210.24,161.96
2016,2,29,18,15,67.5,21.0,2.0,18.5,27.5,105.18,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,110.5,20.0,3.5,16.5,31.5,15.16,0.0
2016,3,1,7,30,221.0,40.0,3.7,17.0,63.0,30.11,19.54
2016,3,1,7,45,342.0,53.0,3.95,17.5,113.0,40.17,29.27
2016,3,1,8,0,463.0,66.0,4.2,18.0,163.0,53.09,40.99
2016,3,1,8,15,531.0,75.0,4.4,18.5,218.0,59.68,46.92
2016,3,1,8,30,599.0,84.0,4.6,19.0,273.0,66.27,52.6
2016,3,1,8,45,510.0,113.0,4.8,20.0,294.0,81.74,65.71
2016,3,1,9,0,421.0,142.0,5.0,21.0,315.0,97.78,79.02
2016,3,1,9,15,604.0,120.0,5.1,21.5,403.0,88.0,70.24
2016,3,1,9,30,787.0,98.0,5.2,22.0,491.0,82.14,64.88
2016,3,1,9,45,642.0,151.0,5.3,22.5,491.5,105.84,84.58
2016,3,1,10,0,497.0,204.0,5.4,23.0,492.0,130.7,104.99
2016,3,1,10,15,692.0,152.5,5.5,23.0,583.5,103.95,82.33
2016,3,1,10,30,887.0,101.0,5.6,23.0,675.0,92.52,72.58
2016,3,1,10,45,904.5,100.0,5.75,23.0,711.5,92.4,72.33
2016,3,1,11,0,922.0,99.0,5.9,23.0,748.0,138.54,79.29
2016,3,1,11,15,930.0,100.5,6.0,23.0,774.5,201.14,116.06
2016,3,1,11,30,938.0,102.0,6.1,23.0,801.0,264.13,165.08
2016,3,1,11,45,946.5,100.5,6.25,23.0,820.0,325.39,218.05
2016,3,1,12,0,955.0,99.0,6.4,23.0,839.0,386.44,272.66
2016,3,1,12,15,957.0,99.5,6.45,23.0,848.0,446.01,326.18
2016,3,1,12,30,959.0,100.0,6.5,23.0,857.0,504.23,377.74
2016,3,1,12,45,961.5,98.5,6.55,23.0,857.5,559.54,425.93
2016,3,1,13,0,964.0,97.0,6.6,23.0,858.0,612.95,471.51
2016,3,1,13,15,961.5,96.5,6.55,23.0,849.0,662.13,512.61
2016,3,1,13,30,959.0,96.0,6.5,23.0,840.0,708.54,550.66
2016,3,1,13,45,956.5,94.5,6.5,23.0,822.0,751.07,585.22
2016,3,1,14,0,954.0,93.0,6.5,23.0,804.0,790.42,616.81
2016,3,1,14,15,947.0,92.0,6.45,23.0,778.0,823.49,641.41
2016,3,1,14,30,940.0,91.0,6.4,23.0,752.0,852.83,663.35
2016,3,1,14,45,919.0,94.5,6.35,23.0,715.5,871.55,677.73
2016,3,1,15,0,898.0,98.0,6.3,23.0,679.0,885.92,689.18
2016,3,1,15,15,883.5,95.5,6.2,22.5,638.0,895.14,698.26
2016,3,1,15,30,869.0,93.0,6.1,22.0,597.0,910.68,712.14
2016,3,1,15,45,854.0,88.0,6.05,22.0,550.0,908.45,712.19
2016,3,1,16,0,839.0,83.0,6.0,22.0,503.0,902.02,709.43
2016,3,1,16,15,812.0,79.5,5.7,21.5,451.0,882.28,697.1
2016,3,1,16,30,785.0,76.0,5.4,21.0,399.0,858.62,681.73
2016,3,1,16,45,753.0,69.5,5.1,20.5,344.5,822.91,657.0
2016,3,1,17,0,721.0,63.0,4.8,20.0,290.0,783.89,628.9
2016,3,1,17,15,661.0,56.5,4.35,19.0,233.5,716.25,578.0
2016,3,1,17,30,601.0,50.0,3.9,18.0,177.0,655.71,530.29
2016,3,1,17,45,505.0,40.0,3.45,17.0,125.0,550.36,444.05
2016,3,1,18,0,409.0,30.0,3.0,16.0,73.0,447.66,350.0
2016,3,1,18,15,204.5,15.0,2.9,15.5,36.5,228.01,22.09
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,198.0,16.5,2.15,8.5,37.5,13.42,0.0
2016,3,2,7,30,396.0,33.0,2.3,9.0,75.0,27.4,18.13
2016,3,2,7,45,492.5,43.0,2.5,10.0,127.5,35.64,26.27
2016,3,2,8,0,589.0,53.0,2.7,11.0,180.0,43.92,34.01
2016,3,2,8,15,649.5,60.0,3.1,12.0,236.5,49.57,39.12
2016,3,2,8,30,710.0,67.0,3.5,13.0,293.0,59.77,48.09
2016,3,2,8,45,744.0,73.0,3.9,14.0,348.0,64.59,52.08
2016,3,2,9,0,778.0,79.0,4.3,15.0,403.0,69.31,55.86
2016,3,2,9,15,805.0,83.0,4.3,15.5,455.0,72.32,58.19
2016,3,2,9,30,832.0,87.0,4.3,16.0,507.0,75.27,60.45
2016,3,2,9,45,844.5,92.5,4.3,16.5,553.0,78.84,63.22
2016,3,2,10,0,857.0,98.0,4.3,17.0,599.0,82.23,65.82
2016,3,2,10,15,870.5,101.0,4.3,17.5,639.5,83.87,66.91
2016,3,2,10,30,884.0,104.0,4.3,18.0,680.0,85.46,67.97
2016,3,2,10,45,887.0,109.0,4.35,18.5,712.0,87.9,69.76
2016,3,2,11,0,890.0,114.0,4.4,19.0,744.0,147.42,87.54
2016,3,2,11,15,896.5,115.5,4.45,19.5,769.5,208.22,124.18
2016,3,2,11,30,903.0,117.0,4.5,20.0,795.0,269.24,172.03
2016,3,2,11,45,899.5,122.0,4.55,20.5,810.0,329.82,224.48
2016,3,2,12,0,896.0,127.0,4.6,21.0,825.0,389.12,277.04
2016,3,2,12,15,897.5,127.5,4.6,21.5,833.5,445.86,326.94
2016,3,2,12,30,899.0,128.0,4.6,22.0,842.0,501.31,374.68
2016,3,2,12,45,887.0,134.5,4.7,22.5,839.0,555.31,420.14
2016,3,2,13,0,875.0,141.0,4.8,23.0,836.0,605.97,461.67
2016,3,2,13,15,871.5,140.5,4.8,23.0,826.0,652.8,499.92
2016,3,2,13,30,868.0,140.0,4.8,23.0,816.0,696.95,535.31
2016,3,2,13,45,853.0,143.5,4.85,23.5,795.5,733.91,563.74
2016,3,2,14,0,838.0,147.0,4.9,24.0,775.0,767.04,588.81
2016,3,2,14,15,828.5,145.0,4.95,24.0,748.0,795.38,611.4
2016,3,2,14,30,819.0,143.0,5.0,24.0,721.0,819.95,630.52
2016,3,2,14,45,814.0,136.0,5.05,24.0,688.5,839.55,645.72
2016,3,2,15,0,809.0,129.0,5.1,24.0,656.0,855.29,658.39
2016,3,2,15,15,791.5,126.0,5.05,24.0,615.0,860.29,663.07
2016,3,2,15,30,774.0,123.0,5.0,24.0,574.0,867.7,669.72
2016,3,2,15,45,741.5,122.0,5.0,24.0,526.0,853.82,661.66
2016,3,2,16,0,709.0,121.0,5.0,24.0,478.0,835.67,650.72
2016,3,2,16,15,676.5,115.0,4.8,23.5,427.0,807.73,632.82
2016,3,2,16,30,644.0,109.0,4.6,23.0,376.0,776.07,611.99
2016,3,2,16,45,594.5,101.5,4.4,22.5,322.0,723.38,575.1
2016,3,2,17,0,545.0,94.0,4.2,22.0,268.0,667.63,535.14
2016,3,2,17,15,479.0,83.5,4.0,21.0,214.5,586.05,474.58
2016,3,2,17,30,413.0,73.0,3.8,20.0,161.0,512.05,416.81
2016,3,2,17,45,311.5,57.0,3.65,19.5,112.5,399.24,324.16
2016,3,2,18,0,210.0,41.0,3.5,19.0,64.0,290.37,227.76
2016,3,2,18,15,105.0,20.5,3.65,19.0,32.0,151.49,31.01
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.5,22.5,3.25,16.5,33.5,16.97,2.36
2016,3,3,7,30,199.0,45.0,3.5,17.0,67.0,33.57,22.77
2016,3,3,7,45,352.0,54.5,3.8,17.5,121.0,41.32,30.38
2016,3,3,8,0,505.0,64.0,4.1,18.0,175.0,51.7,39.83
2016,3,3,8,15,572.0,72.5,4.35,18.5,231.0,58.06,45.51
2016,3,3,8,30,639.0,81.0,4.6,19.0,287.0,64.41,50.97
2016,3,3,8,45,714.5,79.0,4.9,20.0,347.5,63.43,49.79
2016,3,3,9,0,790.0,77.0,5.2,21.0,408.0,68.0,53.38
