Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,15,818.5,80.5,5.55,21.5,461.5,70.75,55.44
2016,3,3,9,30,847.0,84.0,5.9,22.0,515.0,73.47,57.46
2016,3,3,9,45,874.5,84.0,6.3,22.5,565.0,81.44,63.92
2016,3,3,10,0,902.0,84.0,6.7,23.0,615.0,82.5,64.49
2016,3,3,10,15,916.0,86.5,6.8,23.0,657.0,84.68,66.15
2016,3,3,10,30,930.0,89.0,6.9,23.0,699.0,86.73,67.7
2016,3,3,10,45,942.0,89.5,7.0,23.5,734.5,87.44,68.01
2016,3,3,11,0,954.0,90.0,7.1,24.0,770.0,141.46,78.36
2016,3,3,11,15,961.5,91.0,7.05,24.0,797.0,205.55,117.41
2016,3,3,11,30,969.0,92.0,7.0,24.0,824.0,269.91,168.21
2016,3,3,11,45,976.5,91.5,7.0,24.5,843.0,333.27,222.78
2016,3,3,12,0,984.0,91.0,7.0,25.0,862.0,396.3,278.42
2016,3,3,12,15,986.5,91.5,6.9,25.0,871.0,457.57,332.96
2016,3,3,12,30,989.0,92.0,6.8,25.0,880.0,517.49,385.39
2016,3,3,12,45,992.0,90.0,6.75,25.0,881.0,574.04,434.07
2016,3,3,13,0,995.0,88.0,6.7,25.0,882.0,628.64,480.01
2016,3,3,13,15,993.5,87.5,6.6,25.0,873.0,679.64,521.97
2016,3,3,13,30,992.0,87.0,6.5,25.0,864.0,727.87,560.84
2016,3,3,13,45,990.5,85.0,6.45,25.0,846.0,771.72,595.84
2016,3,3,14,0,989.0,83.0,6.4,25.0,828.0,812.31,627.08
2016,3,3,14,15,983.0,82.0,6.3,25.0,801.5,847.04,652.3
2016,3,3,14,30,977.0,81.0,6.2,25.0,775.0,877.96,674.81
2016,3,3,14,45,963.0,82.0,6.1,25.0,739.5,900.51,691.43
2016,3,3,15,0,949.0,83.0,6.0,25.0,704.0,918.83,705.19
2016,3,3,15,15,936.0,81.0,5.85,24.5,662.0,930.39,715.5
2016,3,3,15,30,923.0,79.0,5.7,24.0,620.0,937.7,723.02
2016,3,3,15,45,906.0,76.0,5.55,23.5,572.0,935.96,724.32
2016,3,3,16,0,889.0,73.0,5.4,23.0,524.0,930.03,722.81
2016,3,3,16,15,864.0,70.0,5.0,22.5,470.5,912.65,711.52
2016,3,3,16,30,839.0,67.0,4.6,22.0,417.0,902.05,704.87
2016,3,3,16,45,802.0,63.0,4.25,21.5,360.5,864.51,679.2
2016,3,3,17,0,765.0,59.0,3.9,21.0,304.0,823.65,650.77
2016,3,3,17,15,707.5,53.0,3.5,19.5,246.5,758.31,604.78
2016,3,3,17,30,650.0,47.0,3.1,18.0,189.0,690.99,554.13
2016,3,3,17,45,549.0,39.0,2.75,17.0,134.5,581.11,466.08
2016,3,3,18,0,448.0,31.0,2.4,16.0,80.0,484.55,379.29
2016,3,3,18,15,224.0,15.5,2.4,15.5,40.0,248.7,80.14
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,223.5,17.0,1.2,9.0,43.0,13.85,2.5
2016,3,4,7,30,447.0,34.0,1.2,10.0,86.0,28.41,19.2
2016,3,4,7,45,549.0,42.5,1.3,11.0,141.5,35.6,26.25
2016,3,4,8,0,651.0,51.0,1.4,12.0,197.0,46.52,36.27
2016,3,4,8,15,709.0,57.0,1.6,13.0,255.5,51.94,41.11
2016,3,4,8,30,767.0,63.0,1.8,14.0,314.0,57.37,45.76
2016,3,4,8,45,802.5,67.5,2.0,15.0,371.0,61.29,48.92
2016,3,4,9,0,838.0,72.0,2.2,16.0,428.0,65.16,51.96
2016,3,4,9,15,863.5,75.5,2.3,16.5,481.5,68.07,54.2
2016,3,4,9,30,889.0,79.0,2.4,17.0,535.0,78.11,62.61
2016,3,4,9,45,904.0,82.5,2.55,18.0,583.0,81.25,64.84
2016,3,4,10,0,919.0,86.0,2.7,19.0,631.0,84.21,66.91
2016,3,4,10,15,931.5,88.5,2.6,19.0,672.5,86.34,68.52
2016,3,4,10,30,944.0,91.0,2.5,19.0,714.0,88.32,70.04
2016,3,4,10,45,949.5,94.0,2.4,19.5,747.5,90.27,71.39
2016,3,4,11,0,955.0,97.0,2.3,20.0,781.0,148.72,84.07
2016,3,4,11,15,961.0,98.5,2.25,20.5,807.5,213.18,123.95
2016,3,4,11,30,967.0,100.0,2.2,21.0,834.0,277.74,174.6
2016,3,4,11,45,965.5,103.0,2.2,21.5,850.0,341.13,228.81
2016,3,4,12,0,964.0,106.0,2.2,22.0,866.0,403.31,282.81
2016,3,4,12,15,965.5,106.5,2.2,22.0,874.5,463.46,335.02
2016,3,4,12,30,967.0,107.0,2.2,22.0,883.0,522.18,384.88
2016,3,4,12,45,965.5,107.5,2.2,22.5,882.0,577.74,430.15
2016,3,4,13,0,964.0,108.0,2.2,23.0,881.0,631.1,472.22
2016,3,4,13,15,961.5,107.5,2.2,23.0,871.0,680.61,511.14
2016,3,4,13,30,959.0,107.0,2.2,23.0,861.0,727.35,547.06
2016,3,4,13,45,953.5,106.5,2.25,23.0,842.5,769.04,578.99
2016,3,4,14,0,948.0,106.0,2.3,23.0,824.0,807.36,607.96
2016,3,4,14,15,940.5,104.5,2.35,23.0,796.5,839.67,630.83
2016,3,4,14,30,933.0,103.0,2.4,23.0,769.0,868.17,651.25
2016,3,4,14,45,921.5,101.5,2.45,23.0,733.5,889.46,666.95
2016,3,4,15,0,910.0,100.0,2.5,23.0,698.0,906.63,680.12
2016,3,4,15,15,895.5,97.5,2.5,23.0,656.0,915.96,687.81
2016,3,4,15,30,881.0,95.0,2.5,23.0,614.0,931.8,700.17
2016,3,4,15,45,689.5,133.5,2.5,23.0,520.0,823.61,627.94
2016,3,4,16,0,498.0,172.0,2.5,23.0,426.0,691.02,535.93
2016,3,4,16,15,647.5,118.0,2.2,22.0,412.5,788.0,609.25
2016,3,4,16,30,797.0,64.0,1.9,21.0,399.0,860.72,660.9
2016,3,4,16,45,730.5,69.0,1.65,20.5,344.0,807.37,623.58
2016,3,4,17,0,664.0,74.0,1.4,20.0,289.0,758.07,589.25
2016,3,4,17,15,601.0,67.0,1.45,18.5,233.5,687.85,543.14
2016,3,4,17,30,538.0,60.0,1.5,17.0,178.0,616.09,492.25
2016,3,4,17,45,445.0,48.0,1.55,16.0,126.5,510.78,410.29
2016,3,4,18,0,352.0,36.0,1.6,15.0,75.0,407.57,321.84
2016,3,4,18,15,176.0,18.0,1.65,14.5,37.5,214.26,86.32
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,102.0,21.0,1.15,11.5,33.5,15.9,4.78
2016,3,5,7,30,204.0,42.0,1.2,12.0,67.0,31.49,21.79
2016,3,5,7,45,263.0,61.5,1.3,13.0,110.5,45.51,34.83
2016,3,5,8,0,322.0,81.0,1.4,14.0,154.0,59.18,47.22
2016,3,5,8,15,375.0,93.0,1.45,15.0,201.0,67.49,54.54
2016,3,5,8,30,428.0,105.0,1.5,16.0,248.0,75.65,61.45
2016,3,5,8,45,541.5,101.0,1.6,17.0,312.5,76.1,61.45
2016,3,5,9,0,655.0,97.0,1.7,18.0,377.0,73.97,59.16
2016,3,5,9,15,734.0,96.0,1.7,18.5,446.5,73.92,58.79
2016,3,5,9,30,813.0,95.0,1.7,19.0,516.0,80.27,63.9
2016,3,5,9,45,832.0,99.0,1.7,19.5,563.5,82.73,65.66
2016,3,5,10,0,851.0,103.0,1.7,20.0,611.0,85.11,67.34
2016,3,5,10,15,866.0,105.5,1.8,20.5,652.0,86.35,68.06
2016,3,5,10,30,881.0,108.0,1.9,21.0,693.0,87.54,68.77
2016,3,5,10,45,890.5,110.5,2.0,21.5,727.0,97.73,77.01
2016,3,5,11,0,900.0,113.0,2.1,22.0,761.0,156.07,90.01
2016,3,5,11,15,907.0,114.0,2.25,22.5,787.0,217.36,128.3
2016,3,5,11,30,914.0,115.0,2.4,23.0,813.0,278.88,176.53
2016,3,5,11,45,917.0,117.0,2.55,23.5,830.5,339.97,228.44
2016,3,5,12,0,920.0,119.0,2.7,24.0,848.0,400.41,280.67
2016,3,5,12,15,922.0,119.5,2.8,24.0,856.5,458.56,331.14
2016,3,5,12,30,924.0,120.0,2.9,24.0,865.0,515.43,379.57
2016,3,5,12,45,921.5,121.0,3.05,24.5,864.0,568.89,423.6
2016,3,5,13,0,919.0,122.0,3.2,25.0,863.0,620.18,464.71
2016,3,5,13,15,916.0,121.5,3.25,25.0,853.0,667.59,502.53
2016,3,5,13,30,913.0,121.0,3.3,25.0,843.0,712.3,537.53
2016,3,5,13,45,903.5,122.5,3.4,25.0,823.5,751.34,567.99
2016,3,5,14,0,894.0,124.0,3.5,25.0,804.0,786.93,595.54
2016,3,5,14,15,885.5,122.0,3.5,25.0,777.0,825.48,623.36
2016,3,5,14,30,877.0,120.0,3.5,25.0,750.0,852.1,642.41
2016,3,5,14,45,845.5,127.0,3.55,25.0,711.0,864.79,652.34
2016,3,5,15,0,814.0,134.0,3.6,25.0,672.0,872.35,659.04
2016,3,5,15,15,797.0,130.5,3.55,24.5,630.5,877.22,664.87
2016,3,5,15,30,780.0,127.0,3.5,24.0,589.0,884.9,672.86
2016,3,5,15,45,754.5,123.0,3.5,24.0,541.5,873.72,666.94
2016,3,5,16,0,729.0,119.0,3.5,24.0,494.0,858.39,658.36
2016,3,5,16,15,697.5,113.0,3.15,23.0,442.0,831.15,641.94
2016,3,5,16,30,666.0,107.0,2.8,22.0,390.0,800.17,622.55
2016,3,5,16,45,618.0,100.0,2.5,21.5,335.0,749.03,587.23
2016,3,5,17,0,570.0,93.0,2.2,21.0,280.0,694.84,548.73
2016,3,5,17,15,505.5,82.5,2.05,20.0,225.0,618.97,494.34
2016,3,5,17,30,441.0,72.0,1.9,19.0,170.0,538.41,433.46
2016,3,5,17,45,341.5,57.0,1.8,18.0,120.0,427.15,345.13
2016,3,5,18,0,242.0,42.0,1.7,17.0,70.0,319.59,253.35
2016,3,5,18,15,121.0,21.0,1.7,16.5,35.0,169.35,77.94
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,9.0,22.0,3.2,13.5,23.0,16.86,6.2
2016,3,6,7,30,18.0,44.0,3.3,14.0,46.0,32.49,22.51
2016,3,6,7,45,34.5,68.0,3.45,14.5,75.0,49.05,37.73
2016,3,6,8,0,51.0,92.0,3.6,15.0,104.0,65.32,52.46
2016,3,6,8,15,71.0,114.5,3.9,15.5,136.0,80.54,65.95
2016,3,6,8,30,91.0,137.0,4.2,16.0,168.0,95.53,78.94
2016,3,6,8,45,316.0,140.0,4.5,16.5,272.5,97.5,80.31
2016,3,6,9,0,541.0,143.0,4.8,17.0,377.0,100.16,82.21
2016,3,6,9,15,283.0,172.0,4.95,17.5,295.5,115.3,94.83
2016,3,6,9,30,25.0,201.0,5.1,18.0,214.0,142.5,117.59
2016,3,6,9,45,12.5,145.5,5.25,18.5,152.0,108.19,87.75
2016,3,6,10,0,0.0,90.0,5.4,19.0,90.0,69.34,54.17
2016,3,6,10,15,0.0,96.5,5.5,19.0,96.5,74.28,58.26
2016,3,6,10,30,0.0,103.0,5.6,19.0,103.0,79.07,62.2
2016,3,6,10,45,0.0,113.5,5.75,19.5,113.5,86.71,68.42
2016,3,6,11,0,0.0,124.0,5.9,20.0,124.0,94.46,71.32
2016,3,6,11,15,0.0,128.5,6.0,20.5,128.5,97.96,73.88
2016,3,6,11,30,0.0,133.0,6.1,21.0,133.0,101.49,76.47
2016,3,6,11,45,0.0,108.5,6.25,21.5,108.5,83.54,61.87
2016,3,6,12,0,0.0,84.0,6.4,22.0,84.0,64.98,46.81
2016,3,6,12,15,0.0,85.0,6.45,22.0,85.0,65.77,47.43
2016,3,6,12,30,0.0,86.0,6.5,22.0,86.0,66.56,48.05
2016,3,6,12,45,0.0,86.5,6.55,22.5,86.5,66.96,48.26
2016,3,6,13,0,0.0,87.0,6.6,23.0,87.0,67.34,48.47
2016,3,6,13,15,0.0,116.0,6.55,23.0,116.0,89.83,66.44
2016,3,6,13,30,0.0,145.0,6.5,23.0,145.0,112.6,84.58
2016,3,6,13,45,0.0,142.0,6.45,23.5,142.0,110.49,82.79
2016,3,6,14,0,0.0,139.0,6.4,24.0,139.0,108.34,81.01
2016,3,6,14,15,0.0,143.0,6.3,24.0,143.0,111.8,83.86
2016,3,6,14,30,0.0,147.0,6.2,24.0,147.0,115.37,86.82
2016,3,6,14,45,104.0,232.5,6.1,24.0,301.5,307.96,241.52
2016,3,6,15,0,208.0,318.0,6.0,24.0,456.0,494.55,386.8
2016,3,6,15,15,467.0,229.0,5.8,23.5,514.5,685.71,537.84
2016,3,6,15,30,726.0,140.0,5.6,23.0,573.0,852.72,665.24
2016,3,6,15,45,613.5,157.0,5.45,23.0,503.0,782.58,614.44
2016,3,6,16,0,501.0,174.0,5.3,23.0,433.0,699.02,553.18
2016,3,6,16,15,468.0,165.0,5.1,22.5,387.5,666.83,531.4
2016,3,6,16,30,435.0,156.0,4.9,22.0,342.0,632.01,507.0
2016,3,6,16,45,411.0,137.5,4.75,22.0,294.0,592.15,477.92
2016,3,6,17,0,387.0,119.0,4.6,22.0,246.0,549.98,446.31
2016,3,6,17,15,341.5,101.5,4.45,21.5,198.5,487.27,397.86
2016,3,6,17,30,296.0,84.0,4.3,21.0,151.0,423.88,346.8
2016,3,6,17,45,223.0,64.5,4.2,20.5,107.0,313.11,255.42
2016,3,6,18,0,150.0,45.0,4.1,20.0,63.0,224.68,177.96
2016,3,6,18,15,75.0,22.5,4.25,19.5,31.5,116.49,57.96
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,17.0,1.0,0.75,0.0
2016,3,7,7,30,0.0,2.0,4.7,17.0,2.0,1.51,0.0
2016,3,7,7,45,0.0,3.5,4.9,17.5,3.5,2.65,0.0
2016,3,7,8,0,0.0,5.0,5.1,18.0,5.0,3.79,0.0
2016,3,7,8,15,0.0,7.0,5.45,18.5,7.0,5.31,0.0
2016,3,7,8,30,0.0,9.0,5.8,19.0,9.0,6.84,0.37
2016,3,7,8,45,13.0,88.5,6.2,19.5,94.0,67.24,53.18
2016,3,7,9,0,26.0,168.0,6.6,20.0,179.0,119.75,98.13
2016,3,7,9,15,19.0,176.5,6.7,20.0,185.0,126.32,103.37
2016,3,7,9,30,12.0,185.0,6.8,20.0,191.0,132.7,108.45
2016,3,7,9,45,7.0,179.5,6.95,20.5,183.5,130.2,105.78
2016,3,7,10,0,2.0,174.0,7.1,21.0,176.0,127.3,102.83
2016,3,7,10,15,3.5,182.0,7.0,21.0,185.0,133.11,107.44
2016,3,7,10,30,5.0,190.0,6.9,21.0,194.0,138.85,111.99
2016,3,7,10,45,6.5,202.0,6.8,21.0,207.0,147.15,118.68
2016,3,7,11,0,8.0,214.0,6.7,21.0,220.0,157.08,120.86
2016,3,7,11,15,13.5,247.0,6.6,21.0,257.5,181.85,140.01
2016,3,7,11,30,19.0,280.0,6.5,21.0,295.0,207.78,160.08
2016,3,7,11,45,36.5,322.5,6.4,21.5,352.0,237.33,182.25
2016,3,7,12,0,54.0,365.0,6.3,22.0,409.0,278.24,213.38
2016,3,7,12,15,57.5,372.0,6.25,22.0,419.0,293.92,225.75
2016,3,7,12,30,61.0,379.0,6.2,22.0,429.0,310.18,238.64
2016,3,7,12,45,32.5,274.0,6.2,22.0,300.5,227.75,175.31
2016,3,7,13,0,4.0,169.0,6.2,22.0,172.0,132.8,100.79
2016,3,7,13,15,6.0,188.5,6.2,22.0,193.5,149.85,114.45
2016,3,7,13,30,8.0,208.0,6.2,22.0,215.0,167.47,128.49
2016,3,7,13,45,4.0,174.5,6.2,22.0,178.0,139.1,106.08
2016,3,7,14,0,0.0,141.0,6.2,22.0,141.0,109.94,82.9
2016,3,7,14,15,0.0,81.5,6.3,22.0,81.5,62.94,45.32
2016,3,7,14,30,0.0,22.0,6.4,22.0,22.0,16.9,8.1
2016,3,7,14,45,0.0,36.5,6.5,22.0,36.5,28.05,17.21
2016,3,7,15,0,0.0,51.0,6.6,22.0,51.0,39.21,26.34
2016,3,7,15,15,0.0,52.0,6.5,22.0,52.0,39.95,27.01
2016,3,7,15,30,0.0,53.0,6.4,22.0,53.0,40.69,27.7
2016,3,7,15,45,47.5,142.0,6.3,22.0,166.5,170.43,135.19
2016,3,7,16,0,95.0,231.0,6.2,22.0,280.0,319.5,255.9
2016,3,7,16,15,52.0,191.0,5.95,21.5,217.5,239.23,191.46
2016,3,7,16,30,9.0,151.0,5.7,21.0,155.0,140.26,110.5
2016,3,7,16,45,4.5,130.0,5.5,20.5,132.0,118.2,92.82
2016,3,7,17,0,0.0,109.0,5.3,20.0,109.0,95.8,74.47
2016,3,7,17,15,0.0,87.0,5.2,19.5,87.0,75.99,58.16
2016,3,7,17,30,0.0,65.0,5.1,19.0,65.0,55.45,40.93
2016,3,7,17,45,0.0,46.5,5.0,19.0,46.5,38.4,26.32
2016,3,7,18,0,0.0,28.0,4.9,19.0,28.0,21.38,11.69
2016,3,7,18,15,0.0,14.0,4.9,19.0,14.0,10.65,0.5
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,18.5,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.79,0.0
2016,3,8,7,15,0.0,6.5,4.45,19.0,6.5,4.92,0.0
2016,3,8,7,30,0.0,12.0,4.5,19.0,12.0,9.1,2.14
2016,3,8,7,45,0.0,20.0,4.6,19.5,20.0,15.2,7.61
2016,3,8,8,0,0.0,28.0,4.7,20.0,28.0,21.32,13.07
2016,3,8,8,15,0.0,36.5,4.8,20.0,36.5,27.85,18.83
2016,3,8,8,30,0.0,45.0,4.9,20.0,45.0,34.39,24.54
2016,3,8,8,45,259.0,90.5,5.05,20.5,205.0,62.96,49.23
2016,3,8,9,0,518.0,136.0,5.2,21.0,365.0,95.28,76.73
2016,3,8,9,15,451.0,172.5,5.3,21.5,389.0,114.86,92.94
2016,3,8,9,30,384.0,209.0,5.4,22.0,413.0,137.55,111.55
2016,3,8,9,45,405.0,225.0,5.5,22.5,457.0,146.14,118.16
2016,3,8,10,0,426.0,241.0,5.6,23.0,501.0,147.78,118.95
2016,3,8,10,15,440.5,254.0,5.45,23.5,538.0,152.9,122.63
2016,3,8,10,30,455.0,267.0,5.3,24.0,575.0,157.82,126.12
2016,3,8,10,45,506.5,262.0,5.2,24.5,620.5,158.27,125.96
2016,3,8,11,0,558.0,257.0,5.1,25.0,666.0,201.3,133.93
2016,3,8,11,15,718.0,188.0,4.9,25.0,733.5,228.34,143.67
2016,3,8,11,30,878.0,119.0,4.7,25.0,801.0,282.07,180.65
2016,3,8,11,45,873.5,125.5,4.55,25.0,816.5,341.77,232.3
2016,3,8,12,0,869.0,132.0,4.4,25.0,832.0,400.15,283.39
2016,3,8,12,15,570.0,269.0,4.15,25.0,730.0,428.25,315.01
2016,3,8,12,30,271.0,406.0,3.9,25.0,628.0,426.43,319.12
2016,3,8,12,45,568.0,272.5,3.7,25.0,737.0,512.35,384.1
2016,3,8,13,0,865.0,139.0,3.5,25.0,846.0,615.75,462.96
2016,3,8,13,15,862.0,138.5,3.3,25.0,836.5,662.28,498.82
2016,3,8,13,30,859.0,138.0,3.1,25.0,827.0,706.17,531.98
2016,3,8,13,45,853.0,137.5,2.95,25.0,809.0,745.12,560.95
2016,3,8,14,0,847.0,137.0,2.8,25.0,791.0,780.82,586.96
2016,3,8,14,15,838.5,135.0,2.7,25.0,764.5,809.76,607.71
2016,3,8,14,30,830.0,133.0,2.6,25.0,738.0,834.97,624.94
2016,3,8,14,45,798.5,140.0,2.55,25.0,700.0,845.82,632.83
2016,3,8,15,0,767.0,147.0,2.5,25.0,662.0,858.66,642.34
2016,3,8,15,15,749.5,143.5,2.45,25.0,621.5,862.69,646.03
2016,3,8,15,30,732.0,140.0,2.4,25.0,581.0,862.61,647.2
2016,3,8,15,45,708.5,135.0,2.4,25.0,534.5,851.27,641.31
2016,3,8,16,0,685.0,130.0,2.4,25.0,488.0,835.91,632.85
2016,3,8,16,15,653.0,124.0,2.2,24.5,437.0,807.53,615.1
2016,3,8,16,30,621.0,118.0,2.0,24.0,386.0,775.45,594.61
2016,3,8,16,45,578.0,109.0,1.85,24.0,333.0,726.21,560.84
2016,3,8,17,0,535.0,100.0,1.7,24.0,280.0,674.0,524.18
2016,3,8,17,15,471.0,89.5,1.6,23.0,226.5,593.2,467.42
2016,3,8,17,30,407.0,79.0,1.5,22.0,173.0,519.87,413.32
2016,3,8,17,45,318.0,63.0,1.45,21.0,124.0,416.77,333.04
2016,3,8,18,0,229.0,47.0,1.4,20.0,75.0,316.86,249.41
2016,3,8,18,15,114.5,23.5,1.55,19.5,37.5,172.91,101.79
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.79,0.0
2016,3,9,7,15,0.0,5.5,4.2,18.0,5.5,4.16,0.0
2016,3,9,7,30,0.0,10.0,4.2,18.0,10.0,7.58,0.88
2016,3,9,7,45,0.0,16.0,4.25,18.5,16.0,12.15,5.0
2016,3,9,8,0,0.0,22.0,4.3,19.0,22.0,16.73,9.1
2016,3,9,8,15,0.0,28.0,4.3,19.0,28.0,21.33,13.19
2016,3,9,8,30,0.0,34.0,4.3,19.0,34.0,25.94,17.22
2016,3,9,8,45,0.0,46.0,4.35,19.5,46.0,35.17,25.2
2016,3,9,9,0,0.0,58.0,4.4,20.0,58.0,44.44,33.1
2016,3,9,9,15,0.0,40.5,4.35,20.0,40.5,30.99,21.31
2016,3,9,9,30,0.0,23.0,4.3,20.0,23.0,17.58,9.61
2016,3,9,9,45,0.0,30.0,4.25,20.5,30.0,22.97,14.19
2016,3,9,10,0,0.0,37.0,4.2,21.0,37.0,28.37,18.73
2016,3,9,10,15,0.0,40.5,4.0,21.0,40.5,31.1,21.0
2016,3,9,10,30,0.0,44.0,3.8,21.0,44.0,33.82,23.27
2016,3,9,10,45,0.0,39.5,3.65,21.5,39.5,30.38,20.23
2016,3,9,11,0,0.0,35.0,3.5,22.0,35.0,26.93,16.26
2016,3,9,11,15,0.0,59.5,3.55,21.5,59.5,45.89,31.64
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,64.94,47.04
2016,3,9,11,45,0.0,97.5,3.65,21.0,97.5,75.3,55.31
2016,3,9,12,0,0.0,111.0,3.7,21.0,111.0,85.53,63.46
2016,3,9,12,15,8.0,194.0,3.85,21.0,201.0,150.95,115.29
2016,3,9,12,30,16.0,277.0,4.0,21.0,291.0,217.32,167.18
2016,3,9,12,45,20.0,296.5,4.15,21.0,313.0,236.63,182.2
2016,3,9,13,0,24.0,316.0,4.3,21.0,335.0,256.92,198.11
2016,3,9,13,15,12.0,207.0,4.3,21.0,216.5,168.04,128.91
2016,3,9,13,30,0.0,98.0,4.3,21.0,98.0,75.9,55.69
2016,3,9,13,45,0.0,104.0,4.3,21.0,104.0,80.6,59.57
2016,3,9,14,0,0.0,110.0,4.3,21.0,110.0,85.34,63.45
2016,3,9,14,15,1.0,137.0,4.2,21.0,138.0,107.76,81.54
2016,3,9,14,30,2.0,164.0,4.1,21.0,166.0,130.99,100.23
2016,3,9,14,45,1.0,101.0,4.1,21.0,102.0,79.05,58.68
2016,3,9,15,0,0.0,38.0,4.1,21.0,38.0,29.19,18.26
2016,3,9,15,15,0.0,61.0,3.95,21.0,61.0,46.91,32.83
2016,3,9,15,30,0.0,84.0,3.8,21.0,84.0,64.68,47.44
2016,3,9,15,45,0.0,62.5,3.65,21.0,62.5,48.0,33.91
2016,3,9,16,0,0.0,41.0,3.5,21.0,41.0,31.39,20.35
2016,3,9,16,15,0.0,24.5,3.3,20.5,24.5,18.71,9.94
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,6.09,0.0
2016,3,9,16,45,0.0,7.0,2.9,19.5,7.0,5.32,0.0
2016,3,9,17,0,0.0,6.0,2.7,19.0,6.0,4.56,0.0
2016,3,9,17,15,0.0,4.5,2.6,18.5,4.5,3.41,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.27,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.51,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.75,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.38,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,4.25,12.5,1.5,0.0,0.0
2016,3,10,7,0,0.0,3.0,4.1,13.0,3.0,2.36,0.0
2016,3,10,7,15,0.0,10.5,4.05,13.0,10.5,7.96,0.83
2016,3,10,7,30,0.0,18.0,4.0,13.0,18.0,13.68,6.39
2016,3,10,7,45,0.0,28.0,4.0,13.5,28.0,21.33,13.41
2016,3,10,8,0,0.0,38.0,4.0,14.0,38.0,29.0,20.39
2016,3,10,8,15,0.0,48.0,4.05,14.5,48.0,36.7,27.26
2016,3,10,8,30,0.0,58.0,4.1,15.0,58.0,44.42,34.02
2016,3,10,8,45,0.0,32.5,4.2,15.5,32.5,24.81,16.44
2016,3,10,9,0,0.0,7.0,4.3,16.0,7.0,5.33,0.0
2016,3,10,9,15,0.0,50.0,4.45,16.0,50.0,38.3,28.14
2016,3,10,9,30,0.0,93.0,4.6,16.0,93.0,71.38,56.91
2016,3,10,9,45,0.0,96.5,4.75,16.5,96.5,74.09,58.93
2016,3,10,10,0,0.0,100.0,4.9,17.0,100.0,76.76,60.94
2016,3,10,10,15,1.0,133.5,5.1,17.0,134.0,100.64,81.25
2016,3,10,10,30,2.0,167.0,5.3,17.0,168.0,123.78,100.75
2016,3,10,10,45,1.0,128.5,5.5,17.0,129.0,97.51,74.67
2016,3,10,11,0,0.0,90.0,5.7,17.0,90.0,69.54,51.7
2016,3,10,11,15,0.0,93.0,5.8,17.0,93.0,71.89,53.55
2016,3,10,11,30,0.0,96.0,5.9,17.0,96.0,74.15,55.33
2016,3,10,11,45,4.5,154.0,6.05,17.5,158.0,118.56,91.08
2016,3,10,12,0,9.0,212.0,6.2,18.0,220.0,163.19,126.6
2016,3,10,12,15,4.5,160.0,6.15,18.0,164.0,124.34,95.48
2016,3,10,12,30,0.0,108.0,6.1,18.0,108.0,83.45,62.49
2016,3,10,12,45,0.0,103.5,6.05,18.0,103.5,80.07,59.76
2016,3,10,13,0,0.0,99.0,6.0,18.0,99.0,76.65,56.99
2016,3,10,13,15,0.5,124.0,5.95,18.0,124.5,96.39,73.03
2016,3,10,13,30,1.0,149.0,5.9,18.0,150.0,116.46,89.3
2016,3,10,13,45,14.0,228.0,5.85,18.0,239.0,189.16,148.04
2016,3,10,14,0,27.0,307.0,5.8,18.0,328.0,279.25,219.84
2016,3,10,14,15,16.5,250.0,5.7,18.0,262.5,213.18,167.48
2016,3,10,14,30,6.0,193.0,5.6,18.0,197.0,158.42,123.68
2016,3,10,14,45,3.0,156.5,5.6,18.0,158.5,126.21,97.85
2016,3,10,15,0,0.0,120.0,5.6,18.0,120.0,93.72,71.5
2016,3,10,15,15,0.0,128.0,5.5,17.5,128.0,100.65,77.52
2016,3,10,15,30,0.0,136.0,5.4,17.0,136.0,108.04,83.95
2016,3,10,15,45,0.0,107.5,5.3,17.0,107.5,84.01,64.36
2016,3,10,16,0,0.0,79.0,5.2,17.0,79.0,60.73,45.23
2016,3,10,16,15,0.0,65.5,4.95,16.5,65.5,50.25,36.71
2016,3,10,16,30,0.0,52.0,4.7,16.0,52.0,39.81,28.12
2016,3,10,16,45,0.0,45.0,4.45,16.0,45.0,34.4,23.64
2016,3,10,17,0,0.0,38.0,4.2,16.0,38.0,29.01,19.12
2016,3,10,17,15,0.0,31.0,4.05,16.0,31.0,23.63,14.55
2016,3,10,17,30,0.0,24.0,3.9,16.0,24.0,18.26,9.93
2016,3,10,17,45,0.0,17.0,3.75,16.0,17.0,12.91,5.26
2016,3,10,18,0,0.0,10.0,3.6,16.0,10.0,7.58,0.6
2016,3,10,18,15,0.0,5.0,3.6,15.5,5.0,3.78,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,14.0,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.27,0.0
2016,3,11,7,15,0.0,12.0,1.95,14.0,12.0,9.11,1.87
2016,3,11,7,30,0.0,21.0,1.9,14.0,21.0,15.98,8.41
2016,3,11,7,45,0.0,32.5,1.85,14.5,32.5,24.79,16.46
2016,3,11,8,0,0.0,44.0,1.8,15.0,44.0,33.63,24.45
2016,3,11,8,15,0.0,56.5,1.85,15.0,56.5,43.26,33.07
2016,3,11,8,30,0.0,69.0,1.9,15.0,69.0,52.93,41.59
2016,3,11,8,45,0.0,38.0,1.95,15.5,38.0,29.03,20.2
2016,3,11,9,0,0.0,7.0,2.0,16.0,7.0,5.33,0.0
2016,3,11,9,15,0.0,23.0,2.15,16.0,23.0,17.57,9.89
2016,3,11,9,30,0.0,39.0,2.3,16.0,39.0,29.87,20.65
2016,3,11,9,45,0.0,98.5,2.5,16.5,98.5,75.54,60.19
2016,3,11,10,0,0.0,158.0,2.7,17.0,158.0,117.0,95.3
2016,3,11,10,15,1.0,162.5,2.85,17.5,163.0,120.44,97.73
2016,3,11,10,30,2.0,167.0,3.0,18.0,168.0,123.82,100.17
2016,3,11,10,45,1.0,93.5,3.2,18.5,94.0,72.27,53.63
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,15.37,6.99
2016,3,11,11,15,0.0,58.5,3.4,19.0,58.5,45.13,31.35
2016,3,11,11,30,0.0,97.0,3.4,19.0,97.0,74.9,55.48
2016,3,11,11,45,0.0,115.5,3.4,19.5,115.5,88.81,66.49
2016,3,11,12,0,0.0,134.0,3.4,20.0,134.0,102.8,77.5
2016,3,11,12,15,0.0,94.5,3.3,20.0,94.5,73.1,53.63
2016,3,11,12,30,0.0,55.0,3.2,20.0,55.0,42.51,28.94
2016,3,11,12,45,14.5,195.5,3.1,20.0,207.5,157.92,121.32
2016,3,11,13,0,29.0,336.0,3.0,20.0,360.0,279.69,216.0
2016,3,11,13,15,243.5,334.5,2.9,20.0,533.0,434.13,335.62
2016,3,11,13,30,458.0,333.0,2.8,20.0,706.0,607.1,465.4
2016,3,11,13,45,229.0,219.0,2.7,20.5,405.5,363.74,283.5
2016,3,11,14,0,0.0,105.0,2.6,21.0,105.0,81.41,59.96
2016,3,11,14,15,124.0,231.5,2.6,20.5,323.0,308.38,242.36
2016,3,11,14,30,248.0,358.0,2.6,20.0,541.0,540.91,419.22
2016,3,11,14,45,136.0,309.5,2.6,20.0,409.5,413.03,321.6
2016,3,11,15,0,24.0,261.0,2.6,20.0,278.0,238.05,185.49
2016,3,11,15,15,12.5,214.0,2.55,20.0,223.0,187.65,146.39
2016,3,11,15,30,1.0,167.0,2.5,20.0,168.0,136.35,105.5
2016,3,11,15,45,1.5,166.0,2.45,20.0,167.0,137.64,106.96
2016,3,11,16,0,2.0,165.0,2.4,20.0,166.0,139.54,108.86
2016,3,11,16,15,312.5,136.5,2.15,19.5,274.5,490.13,395.62
2016,3,11,16,30,623.0,108.0,1.9,19.0,383.0,770.9,604.83
2016,3,11,16,45,567.5,105.5,1.65,19.0,330.5,716.93,563.12
2016,3,11,17,0,512.0,103.0,1.4,19.0,278.0,652.1,515.88
2016,3,11,17,15,463.5,89.5,1.2,18.5,226.5,588.88,469.72
2016,3,11,17,30,415.0,76.0,1.0,18.0,175.0,524.87,420.73
2016,3,11,17,45,326.0,61.5,0.85,17.5,126.5,422.65,339.99
2016,3,11,18,0,237.0,47.0,0.7,17.0,78.0,323.68,257.18
2016,3,11,18,15,118.5,28.0,0.7,16.5,43.5,190.18,127.43
2016,3,11,18,30,0.0,9.0,0.7,16.0,9.0,7.08,0.0
2016,3,11,18,45,0.0,4.5,0.7,16.0,4.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,3.54,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,6.83,0.0
2016,3,12,7,15,0.0,28.0,1.35,13.5,28.0,21.22,12.14
2016,3,12,7,30,0.0,47.0,1.4,14.0,47.0,35.05,25.21
2016,3,12,7,45,6.5,70.5,1.45,14.5,72.5,51.71,40.38
2016,3,12,8,0,13.0,94.0,1.5,15.0,98.0,68.2,55.13
2016,3,12,8,15,21.5,116.5,1.65,15.5,124.0,83.97,68.92
2016,3,12,8,30,30.0,139.0,1.8,16.0,150.0,96.82,79.87
2016,3,12,8,45,60.0,168.5,2.0,16.5,195.0,115.42,95.58
2016,3,12,9,0,90.0,198.0,2.2,17.0,240.0,133.57,110.62
2016,3,12,9,15,189.5,217.5,2.25,17.5,317.5,142.91,117.94
2016,3,12,9,30,289.0,237.0,2.3,18.0,395.0,149.95,123.24
2016,3,12,9,45,213.5,266.5,2.4,18.5,389.0,169.44,138.96
2016,3,12,10,0,138.0,296.0,2.5,19.0,383.0,181.87,148.61
2016,3,12,10,15,174.0,315.5,2.4,19.0,432.5,192.14,156.65
2016,3,12,10,30,210.0,335.0,2.3,19.0,482.0,202.11,164.43
2016,3,12,10,45,174.0,353.0,2.25,19.5,478.5,214.94,164.01
2016,3,12,11,0,138.0,371.0,2.2,20.0,475.0,240.04,180.06
2016,3,12,11,15,207.5,378.5,2.15,20.0,540.5,274.48,202.58
2016,3,12,11,30,277.0,386.0,2.1,20.0,606.0,309.8,227.34
2016,3,12,11,45,286.0,393.0,2.05,20.5,624.0,344.68,254.73
2016,3,12,12,0,295.0,400.0,2.0,21.0,642.0,380.75,283.09
2016,3,12,12,15,390.0,368.0,2.0,21.0,691.5,428.2,319.28
2016,3,12,12,30,485.0,336.0,2.0,21.0,741.0,484.35,362.56
2016,3,12,12,45,703.0,226.0,2.05,21.5,812.0,557.85,418.46
2016,3,12,13,0,921.0,116.0,2.1,22.0,883.0,637.19,479.33
2016,3,12,13,15,918.5,115.5,2.1,22.0,873.0,684.64,516.08
2016,3,12,13,30,916.0,115.0,2.1,22.0,863.0,729.41,550.22
2016,3,12,13,45,911.0,114.0,2.15,22.0,844.0,769.07,580.44
2016,3,12,14,0,906.0,113.0,2.2,22.0,825.0,805.47,607.22
2016,3,12,14,15,899.0,111.5,2.15,22.0,798.5,836.4,628.37
2016,3,12,14,30,892.0,110.0,2.1,22.0,772.0,863.67,647.05
2016,3,12,14,45,882.5,108.0,2.1,22.0,737.5,884.55,661.98
2016,3,12,15,0,873.0,106.0,2.1,22.0,703.0,901.51,674.48
2016,3,12,15,15,859.5,103.5,2.1,22.0,662.0,921.55,689.27
2016,3,12,15,30,846.0,101.0,2.1,22.0,621.0,926.64,694.22
2016,3,12,15,45,531.5,170.0,2.1,22.0,488.0,720.28,553.62
2016,3,12,16,0,217.0,239.0,2.1,22.0,355.0,466.78,365.25
2016,3,12,16,15,491.0,161.5,1.95,21.5,389.0,692.31,541.02
2016,3,12,16,30,765.0,84.0,1.8,21.0,423.0,872.34,667.88
2016,3,12,16,45,733.0,77.5,1.7,20.5,368.5,835.23,642.57
2016,3,12,17,0,701.0,71.0,1.6,20.0,314.0,801.88,621.45
2016,3,12,17,15,645.5,64.5,1.5,19.0,257.5,737.5,578.08
2016,3,12,17,30,590.0,58.0,1.4,18.0,201.0,671.64,531.14
2016,3,12,17,45,504.0,48.0,1.3,17.5,147.5,572.39,454.77
2016,3,12,18,0,418.0,38.0,1.2,17.0,94.0,474.78,374.21
2016,3,12,18,15,258.0,24.0,1.3,16.5,53.0,308.81,214.47
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,89.58,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,8.5,3.6,12.5,12.0,6.69,0.0
2016,3,13,7,0,137.0,17.0,3.8,13.0,24.0,13.02,0.0
2016,3,13,7,15,285.5,32.0,3.75,13.5,69.5,26.13,16.41
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,38.53,28.28
2016,3,13,7,45,539.5,54.5,3.7,14.5,173.5,44.67,34.14
2016,3,13,8,0,645.0,62.0,3.7,15.0,232.0,51.04,39.93
2016,3,13,8,15,699.0,68.0,3.8,16.0,291.5,55.8,44.0
2016,3,13,8,30,753.0,74.0,3.9,17.0,351.0,65.51,52.25
2016,3,13,8,45,799.5,75.5,4.0,18.5,411.0,67.07,53.13
2016,3,13,9,0,846.0,77.0,4.1,20.0,471.0,68.8,54.1
2016,3,13,9,15,869.0,80.5,4.25,20.5,524.5,71.52,56.12
2016,3,13,9,30,892.0,84.0,4.4,21.0,578.0,81.9,64.65
2016,3,13,9,45,909.5,86.0,4.6,22.0,626.0,83.98,65.94
2016,3,13,10,0,927.0,88.0,4.8,23.0,674.0,85.94,67.12
2016,3,13,10,15,938.0,90.0,4.95,23.0,715.5,87.58,68.32
2016,3,13,10,30,949.0,92.0,5.1,23.0,757.0,89.1,69.44
2016,3,13,10,45,956.0,94.0,5.25,23.5,790.0,111.8,68.67
2016,3,13,11,0,963.0,96.0,5.4,24.0,823.0,176.97,98.0
2016,3,13,11,15,968.0,97.5,5.5,24.0,848.5,241.92,144.34
2016,3,13,11,30,973.0,99.0,5.6,24.0,874.0,306.83,198.45
2016,3,13,11,45,975.0,100.0,5.75,24.5,890.5,370.21,253.92
2016,3,13,12,0,977.0,101.0,5.9,25.0,907.0,432.68,308.91
2016,3,13,12,15,977.5,101.5,5.95,25.0,914.0,493.0,361.96
2016,3,13,12,30,978.0,102.0,6.0,25.0,921.0,551.74,412.58
2016,3,13,12,45,975.5,102.5,6.05,25.5,918.5,607.08,458.46
2016,3,13,13,0,973.0,103.0,6.1,26.0,916.0,660.05,501.18
2016,3,13,13,15,969.5,102.5,6.05,26.0,905.0,708.97,540.53
2016,3,13,13,30,966.0,102.0,6.0,26.0,894.0,754.97,576.83
2016,3,13,13,45,957.0,103.0,6.0,26.0,873.5,795.25,608.39
2016,3,13,14,0,948.0,104.0,6.0,26.0,853.0,831.9,635.54
2016,3,13,14,15,940.5,102.5,5.85,26.0,825.0,863.62,657.97
2016,3,13,14,30,933.0,101.0,5.7,26.0,797.0,891.48,677.66
2016,3,13,14,45,921.0,100.0,5.55,26.0,760.5,912.08,692.28
2016,3,13,15,0,909.0,99.0,5.4,26.0,724.0,928.54,704.12
2016,3,13,15,15,895.0,97.0,5.05,26.0,681.5,937.96,709.87
2016,3,13,15,30,881.0,95.0,4.7,26.0,639.0,943.21,712.69
2016,3,13,15,45,860.5,92.5,4.4,26.0,590.0,949.14,716.81
2016,3,13,16,0,840.0,90.0,4.1,26.0,541.0,939.54,710.78
2016,3,13,16,15,813.5,86.0,3.6,25.0,487.5,918.23,698.37
2016,3,13,16,30,787.0,82.0,3.1,24.0,434.0,892.98,682.88
2016,3,13,16,45,748.5,77.5,2.7,23.5,377.0,851.88,655.15
2016,3,13,17,0,710.0,73.0,2.3,23.0,320.0,814.84,629.47
2016,3,13,17,15,653.0,66.5,2.15,22.0,262.5,748.76,584.82
