Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,11.38,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,23.16,14.04
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,31.93,22.95
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,40.78,31.35
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.5,50.05,39.91
2016,3,24,8,0,715.0,62.0,6.7,10.0,287.0,55.89,45.15
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.5,60.21,48.86
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,64.5,52.44
2016,3,24,8,45,835.0,74.5,6.75,11.5,465.0,66.8,54.19
2016,3,24,9,0,870.0,77.0,6.8,12.0,524.0,76.4,62.38
2016,3,24,9,15,890.5,80.0,6.75,12.5,577.5,79.4,64.67
2016,3,24,9,30,911.0,83.0,6.7,13.0,631.0,82.23,66.8
2016,3,24,9,45,927.5,85.0,6.65,13.5,679.0,84.19,68.17
2016,3,24,10,0,944.0,87.0,6.6,14.0,727.0,86.01,69.43
2016,3,24,10,15,955.0,88.5,6.55,14.5,768.0,87.25,70.19
2016,3,24,10,30,966.0,90.0,6.5,15.0,809.0,88.37,70.87
2016,3,24,10,45,972.0,92.0,6.5,15.5,842.5,147.81,83.87
2016,3,24,11,0,978.0,94.0,6.5,16.0,876.0,213.77,126.12
2016,3,24,11,15,983.5,95.0,6.4,16.0,901.0,279.29,179.78
2016,3,24,11,30,989.0,96.0,6.3,16.0,926.0,344.75,238.24
2016,3,24,11,45,991.0,98.0,6.25,16.5,942.5,409.4,296.9
2016,3,24,12,0,993.0,100.0,6.2,17.0,959.0,473.12,354.13
2016,3,24,12,15,994.5,100.0,6.1,17.0,966.0,534.03,408.45
2016,3,24,12,30,996.0,100.0,6.0,17.0,973.0,593.39,460.07
2016,3,24,12,45,995.5,100.0,5.95,17.5,971.5,649.81,507.12
2016,3,24,13,0,995.0,100.0,5.9,18.0,970.0,703.98,550.96
2016,3,24,13,15,993.0,99.5,5.8,18.0,959.0,754.25,591.56
2016,3,24,13,30,991.0,99.0,5.7,18.0,948.0,801.62,629.04
2016,3,24,13,45,987.5,98.0,5.65,18.5,928.0,844.32,660.07
2016,3,24,14,0,984.0,97.0,5.6,19.0,908.0,883.59,687.34
2016,3,24,14,15,978.0,95.5,5.5,19.0,879.5,916.71,711.14
2016,3,24,14,30,972.0,94.0,5.4,19.0,851.0,945.92,732.17
2016,3,24,14,45,960.0,94.0,5.3,19.0,813.5,967.37,747.76
2016,3,24,15,0,948.0,94.0,5.2,19.0,776.0,984.58,760.51
2016,3,24,15,15,935.5,92.0,5.05,19.0,732.0,994.88,768.18
2016,3,24,15,30,923.0,90.0,4.9,19.0,688.0,1000.9,773.04
2016,3,24,15,45,907.0,87.0,4.75,19.0,638.5,998.14,771.95
2016,3,24,16,0,891.0,84.0,4.6,19.0,589.0,991.19,768.14
2016,3,24,16,15,868.0,80.5,4.3,18.5,534.0,984.6,765.13
2016,3,24,16,30,845.0,77.0,4.0,18.0,479.0,962.11,751.58
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.5,925.38,727.77
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,885.29,701.0
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,824.8,658.23
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,762.08,611.68
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,673.9,543.23
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,579.08,465.21
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,423.71,333.28
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,254.52,39.3
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,99.83,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,178.5,15.5,0.5,7.5,33.5,12.61,0.0
2016,3,25,7,0,357.0,31.0,0.5,8.0,67.0,25.63,16.48
2016,3,25,7,15,467.5,42.0,0.65,8.5,120.5,34.71,25.62
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,43.85,34.26
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,49.84,39.73
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,55.82,44.95
2016,3,25,8,15,741.5,73.5,1.5,12.0,349.5,64.91,52.78
2016,3,25,8,30,782.0,79.0,1.9,13.0,408.0,69.32,56.29
2016,3,25,8,45,807.0,84.0,2.3,14.0,463.5,72.98,59.07
2016,3,25,9,0,832.0,89.0,2.7,15.0,519.0,76.51,61.69
2016,3,25,9,15,852.5,92.0,2.7,15.5,571.5,78.46,63.03
2016,3,25,9,30,873.0,95.0,2.7,16.0,624.0,80.33,64.3
2016,3,25,9,45,884.0,99.5,2.7,16.5,669.5,91.58,73.62
2016,3,25,10,0,895.0,104.0,2.7,17.0,715.0,94.36,75.63
2016,3,25,10,15,906.0,106.0,2.65,17.5,755.0,95.55,76.31
2016,3,25,10,30,917.0,108.0,2.6,18.0,795.0,96.62,76.89
2016,3,25,10,45,922.0,111.5,2.55,18.5,827.0,157.44,90.92
2016,3,25,11,0,927.0,115.0,2.5,19.0,859.0,221.31,131.75
2016,3,25,11,15,932.5,116.5,2.45,19.5,883.5,284.36,181.85
2016,3,25,11,30,938.0,118.0,2.4,20.0,908.0,347.42,235.76
2016,3,25,11,45,937.5,121.0,2.4,20.5,922.5,409.17,289.5
2016,3,25,12,0,937.0,124.0,2.4,21.0,937.0,469.84,341.47
2016,3,25,12,15,937.5,124.5,2.45,21.0,943.5,528.01,390.94
2016,3,25,12,30,938.0,125.0,2.5,21.0,950.0,584.67,437.87
2016,3,25,12,45,932.5,127.0,2.6,21.5,946.5,637.29,479.79
2016,3,25,13,0,927.0,129.0,2.7,22.0,943.0,687.42,518.61
2016,3,25,13,15,924.0,128.5,2.8,22.0,931.0,734.58,555.35
2016,3,25,13,30,921.0,128.0,2.9,22.0,919.0,778.97,589.41
2016,3,25,13,45,912.0,129.0,3.0,22.0,897.5,817.13,618.43
2016,3,25,14,0,903.0,130.0,3.1,22.0,876.0,851.77,643.27
2016,3,25,14,15,894.5,128.0,3.15,22.0,847.5,880.48,663.8
2016,3,25,14,30,886.0,126.0,3.2,22.0,819.0,905.35,681.86
2016,3,25,14,45,875.5,123.5,3.3,22.0,782.5,936.09,704.42
2016,3,25,15,0,865.0,121.0,3.4,22.0,746.0,951.19,716.49
2016,3,25,15,15,850.5,118.0,3.45,22.0,702.5,957.83,722.81
2016,3,25,15,30,836.0,115.0,3.5,22.0,659.0,960.19,726.52
2016,3,25,15,45,815.0,112.0,3.55,22.0,609.5,952.03,723.27
2016,3,25,16,0,794.0,109.0,3.6,22.0,560.0,939.67,717.36
2016,3,25,16,15,767.5,104.0,3.45,21.5,506.5,915.55,703.49
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,895.22,692.26
2016,3,25,16,45,704.0,93.5,3.2,20.5,396.5,853.55,666.0
2016,3,25,17,0,667.0,88.0,3.1,20.0,340.0,808.95,637.05
2016,3,25,17,15,613.5,80.0,2.8,19.0,282.5,742.61,591.06
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,674.67,541.78
2016,3,25,17,45,478.5,61.5,2.25,17.0,170.5,576.54,466.75
2016,3,25,18,0,397.0,51.0,2.0,16.0,116.0,479.28,387.97
2016,3,25,18,15,267.0,35.0,2.0,15.5,71.0,336.64,266.45
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,177.22,43.25
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,63.75,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,78.5,21.0,2.15,10.5,29.0,15.84,0.0
2016,3,26,7,0,157.0,42.0,2.4,11.0,58.0,31.13,21.05
2016,3,26,7,15,253.0,61.5,2.6,11.5,107.0,45.45,34.77
2016,3,26,7,30,349.0,81.0,2.8,12.0,156.0,59.49,47.77
2016,3,26,7,45,232.5,105.5,3.0,13.0,162.0,74.62,61.31
2016,3,26,8,0,116.0,130.0,3.2,14.0,168.0,89.9,74.59
2016,3,26,8,15,136.0,155.5,3.2,14.5,208.0,105.79,88.22
2016,3,26,8,30,156.0,181.0,3.2,15.0,248.0,121.23,101.19
2016,3,26,8,45,277.0,189.5,3.25,16.0,327.0,124.98,103.64
2016,3,26,9,0,398.0,198.0,3.3,17.0,406.0,127.41,104.95
2016,3,26,9,15,346.0,233.0,3.15,17.5,426.5,148.97,122.66
2016,3,26,9,30,294.0,268.0,3.0,18.0,447.0,164.69,135.18
2016,3,26,9,45,374.5,267.0,2.95,18.5,512.5,165.3,135.0
2016,3,26,10,0,455.0,266.0,2.9,19.0,578.0,156.65,127.17
2016,3,26,10,15,442.5,288.0,2.8,19.5,605.5,164.59,133.21
2016,3,26,10,30,430.0,310.0,2.7,20.0,633.0,172.37,139.04
2016,3,26,10,45,458.0,312.5,2.6,20.5,670.0,212.86,148.33
2016,3,26,11,0,486.0,315.0,2.5,21.0,707.0,257.13,176.7
2016,3,26,11,15,668.0,237.0,2.45,21.5,792.5,290.25,195.37
2016,3,26,11,30,850.0,159.0,2.4,22.0,878.0,347.2,236.86
2016,3,26,11,45,850.5,162.0,2.4,22.5,893.0,406.49,287.58
2016,3,26,12,0,851.0,165.0,2.4,23.0,908.0,465.05,336.84
2016,3,26,12,15,852.5,165.5,2.45,23.0,914.5,521.36,383.91
2016,3,26,12,30,854.0,166.0,2.5,23.0,921.0,576.51,428.82
2016,3,26,12,45,851.0,167.0,2.6,23.5,918.0,628.02,469.19
2016,3,26,13,0,848.0,168.0,2.7,24.0,915.0,677.42,506.85
2016,3,26,13,15,845.0,167.0,2.8,24.0,903.5,722.83,541.8
2016,3,26,13,30,842.0,166.0,2.9,24.0,892.0,765.54,574.23
2016,3,26,13,45,836.0,164.5,3.05,24.0,872.0,802.64,602.56
2016,3,26,14,0,830.0,163.0,3.2,24.0,852.0,836.39,628.29
2016,3,26,14,15,724.0,210.0,3.25,24.0,797.0,835.41,627.06
2016,3,26,14,30,618.0,257.0,3.3,24.0,742.0,817.08,613.97
2016,3,26,14,45,711.0,200.5,3.35,24.0,734.5,875.26,658.49
2016,3,26,15,0,804.0,144.0,3.4,24.0,727.0,920.81,690.78
2016,3,26,15,15,709.5,167.5,3.35,23.5,660.5,887.15,669.97
2016,3,26,15,30,615.0,191.0,3.3,23.0,594.0,838.4,639.12
2016,3,26,15,45,469.0,216.0,3.3,23.0,509.5,728.44,561.0
2016,3,26,16,0,323.0,241.0,3.3,23.0,425.0,600.94,467.95
2016,3,26,16,15,373.5,206.0,3.1,22.5,400.0,618.61,485.61
2016,3,26,16,30,424.0,171.0,2.9,22.0,375.0,658.03,517.86
2016,3,26,16,45,392.0,157.5,2.75,22.0,328.0,614.46,486.4
2016,3,26,17,0,360.0,144.0,2.6,22.0,281.0,546.2,436.87
2016,3,26,17,15,331.0,123.0,2.3,21.0,233.5,493.6,398.85
2016,3,26,17,30,302.0,102.0,2.0,20.0,186.0,439.77,358.16
2016,3,26,17,45,251.5,82.0,1.75,19.0,140.5,366.67,299.87
2016,3,26,18,0,201.0,62.0,1.5,18.0,95.0,294.33,239.47
2016,3,26,18,15,121.0,41.0,1.55,17.5,58.5,194.7,152.91
2016,3,26,18,30,41.0,20.0,1.6,17.0,22.0,68.56,18.95
2016,3,26,18,45,20.5,10.0,1.65,16.5,11.0,24.73,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,16.9,0.68
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,33.05,22.54
2016,3,27,7,15,220.5,66.0,4.75,14.5,107.0,48.19,36.78
2016,3,27,7,30,309.0,87.0,5.0,15.0,155.0,63.13,50.44
2016,3,27,7,45,154.5,69.0,5.25,15.5,103.0,50.64,39.49
2016,3,27,8,0,0.0,51.0,5.5,16.0,51.0,39.01,29.1
2016,3,27,8,15,0.0,62.5,5.7,16.0,62.5,47.9,36.89
2016,3,27,8,30,0.0,74.0,5.9,16.0,74.0,56.81,44.6
2016,3,27,8,45,0.0,76.0,6.15,16.0,76.0,58.38,45.8
2016,3,27,9,0,0.0,78.0,6.4,16.0,78.0,59.96,47.0
2016,3,27,9,15,0.0,105.5,6.4,16.0,105.5,80.46,64.65
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,99.96,81.27
2016,3,27,9,45,6.5,182.0,6.45,16.5,186.5,133.38,109.46
2016,3,27,10,0,13.0,231.0,6.5,17.0,240.0,165.29,135.97
2016,3,27,10,15,168.0,289.5,6.35,17.0,416.0,180.13,148.1
2016,3,27,10,30,323.0,348.0,6.2,17.0,592.0,199.26,163.77
2016,3,27,10,45,587.0,250.5,6.1,17.5,717.0,195.46,132.08
2016,3,27,11,0,851.0,153.0,6.0,18.0,842.0,230.44,143.33
2016,3,27,11,15,858.5,154.0,5.85,18.5,866.5,290.97,192.72
2016,3,27,11,30,866.0,155.0,5.7,19.0,891.0,351.97,245.79
2016,3,27,11,45,888.0,145.0,5.6,19.5,911.5,412.43,298.75
2016,3,27,12,0,910.0,135.0,5.5,20.0,932.0,471.65,350.31
2016,3,27,12,15,912.0,135.5,5.4,20.0,939.0,529.13,400.32
2016,3,27,12,30,914.0,136.0,5.3,20.0,946.0,585.34,447.95
2016,3,27,12,45,919.0,132.5,5.25,20.5,945.5,638.91,491.48
2016,3,27,13,0,924.0,129.0,5.2,21.0,945.0,690.78,532.42
2016,3,27,13,15,921.5,128.0,5.15,21.0,933.5,737.61,569.56
2016,3,27,13,30,919.0,127.0,5.1,21.0,922.0,781.67,603.87
2016,3,27,13,45,917.5,124.0,5.1,21.0,903.0,821.84,634.57
2016,3,27,14,0,916.0,121.0,5.1,21.0,884.0,858.8,661.37
2016,3,27,14,15,908.5,119.5,5.05,21.0,855.5,888.79,682.93
2016,3,27,14,30,901.0,118.0,5.0,21.0,827.0,914.99,701.89
2016,3,27,14,45,894.0,114.5,4.95,21.0,792.0,935.79,717.18
2016,3,27,15,0,887.0,111.0,4.9,21.0,757.0,952.62,729.86
2016,3,27,15,15,874.0,108.5,4.8,21.0,714.0,960.87,736.36
2016,3,27,15,30,861.0,106.0,4.7,21.0,671.0,977.55,748.96
2016,3,27,15,45,846.0,101.5,4.65,21.0,622.5,973.45,747.65
2016,3,27,16,0,831.0,97.0,4.6,21.0,574.0,965.19,743.77
2016,3,27,16,15,807.0,93.0,4.4,20.5,520.5,944.6,731.6
2016,3,27,16,30,783.0,89.0,4.2,20.0,467.0,920.15,717.35
2016,3,27,16,45,752.0,83.0,4.05,19.5,410.5,882.71,693.81
2016,3,27,17,0,721.0,77.0,3.9,19.0,354.0,849.03,672.47
2016,3,27,17,15,671.0,71.0,3.4,18.0,296.0,787.97,629.51
2016,3,27,17,30,621.0,65.0,2.9,17.0,238.0,725.29,583.43
2016,3,27,17,45,546.5,55.5,2.4,16.0,182.0,633.82,512.65
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,543.24,438.36
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,396.61,314.88
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,240.32,97.58
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,90.6,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.5,18.0,2.4,7.5,37.5,14.57,1.93
2016,3,28,7,0,351.0,36.0,2.7,8.0,75.0,29.6,20.32
2016,3,28,7,15,454.0,46.5,2.75,9.0,128.5,38.09,28.66
2016,3,28,7,30,557.0,57.0,2.8,10.0,182.0,46.64,36.65
2016,3,28,7,45,615.0,65.5,2.9,11.0,239.5,53.19,42.56
2016,3,28,8,0,673.0,74.0,3.0,12.0,297.0,59.65,48.16
2016,3,28,8,15,714.0,79.5,3.05,12.5,355.0,63.65,51.5
2016,3,28,8,30,755.0,85.0,3.1,13.0,413.0,73.13,59.61
2016,3,28,8,45,781.0,90.5,3.2,14.0,468.5,76.95,62.49
2016,3,28,9,0,807.0,96.0,3.3,15.0,524.0,80.61,65.2
2016,3,28,9,15,827.5,99.5,3.15,15.5,575.5,82.65,66.6
2016,3,28,9,30,848.0,103.0,3.0,16.0,627.0,84.6,67.93
2016,3,28,9,45,861.5,107.0,2.9,16.5,672.5,86.57,69.27
2016,3,28,10,0,875.0,111.0,2.8,17.0,718.0,88.4,70.5
2016,3,28,10,15,886.5,113.0,2.65,17.5,758.0,98.58,78.82
2016,3,28,10,30,898.0,115.0,2.5,18.0,798.0,106.35,85.03
2016,3,28,10,45,904.0,118.0,2.45,18.5,829.5,168.42,97.71
2016,3,28,11,0,910.0,121.0,2.4,19.0,861.0,231.05,139.73
2016,3,28,11,15,915.5,122.0,2.3,19.5,885.0,292.77,189.56
2016,3,28,11,30,921.0,123.0,2.2,20.0,909.0,354.48,242.44
2016,3,28,11,45,921.5,125.0,2.15,20.5,923.5,414.85,294.73
2016,3,28,12,0,922.0,127.0,2.1,21.0,938.0,474.24,345.15
2016,3,28,12,15,923.0,127.5,2.0,21.0,944.5,531.67,393.08
2016,3,28,12,30,924.0,128.0,1.9,21.0,951.0,587.69,438.29
2016,3,28,12,45,920.5,129.5,1.85,21.5,947.5,640.21,478.72
2016,3,28,13,0,917.0,131.0,1.8,22.0,944.0,690.45,516.03
2016,3,28,13,15,913.5,130.5,1.75,22.0,932.0,736.64,550.34
2016,3,28,13,30,910.0,130.0,1.7,22.0,920.0,780.05,581.81
2016,3,28,13,45,902.5,130.0,1.7,22.5,899.0,817.83,607.71
2016,3,28,14,0,895.0,130.0,1.7,23.0,878.0,852.18,629.67
2016,3,28,14,15,887.0,128.5,1.75,23.0,849.0,881.2,649.84
2016,3,28,14,30,879.0,127.0,1.8,23.0,820.0,906.47,667.68
2016,3,28,14,45,869.0,124.0,1.85,23.0,784.0,936.92,689.09
2016,3,28,15,0,859.0,121.0,1.9,23.0,748.0,951.49,700.22
2016,3,28,15,15,844.5,118.5,1.95,23.0,705.0,958.22,706.6
2016,3,28,15,30,830.0,116.0,2.0,23.0,662.0,960.72,710.51
2016,3,28,15,45,810.5,112.5,2.15,23.0,613.5,953.06,709.06
2016,3,28,16,0,791.0,109.0,2.3,23.0,565.0,941.24,704.98
2016,3,28,16,15,765.0,104.5,2.3,22.5,511.5,917.83,693.0
2016,3,28,16,30,739.0,100.0,2.3,22.0,458.0,898.25,683.62
2016,3,28,16,45,701.5,94.5,2.3,21.5,401.5,855.71,658.11
2016,3,28,17,0,664.0,89.0,2.3,21.0,345.0,810.28,629.94
2016,3,28,17,15,612.5,81.5,2.1,20.0,288.0,746.16,586.79
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,680.39,540.43
2016,3,28,17,45,479.0,63.5,1.75,18.0,176.0,581.27,466.47
2016,3,28,18,0,397.0,53.0,1.6,17.0,121.0,483.06,388.71
2016,3,28,18,15,274.0,37.5,1.65,16.5,76.0,343.25,272.2
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,198.66,90.99
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,70.86,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,102.0,23.0,2.15,14.0,35.0,17.35,4.78
2016,3,29,7,0,204.0,46.0,2.5,15.0,70.0,34.31,23.82
2016,3,29,7,15,296.5,63.0,2.75,15.5,119.5,46.8,35.55
2016,3,29,7,30,389.0,80.0,3.0,16.0,169.0,59.18,46.82
2016,3,29,7,45,194.5,74.0,3.3,17.0,118.5,54.43,42.61
2016,3,29,8,0,0.0,68.0,3.6,18.0,68.0,52.12,40.38
2016,3,29,8,15,0.0,94.5,3.7,18.5,94.5,71.12,56.76
2016,3,29,8,30,0.0,121.0,3.8,19.0,121.0,89.69,72.49
2016,3,29,8,45,0.0,109.0,3.9,19.5,109.0,82.25,65.67
2016,3,29,9,0,0.0,97.0,4.0,20.0,97.0,74.21,58.41
2016,3,29,9,15,2.0,140.5,4.0,20.0,142.0,104.78,84.23
2016,3,29,9,30,4.0,184.0,4.0,20.0,187.0,134.07,108.61
2016,3,29,9,45,7.0,202.5,4.0,20.5,208.0,146.7,118.59
2016,3,29,10,0,10.0,221.0,4.0,21.0,229.0,159.16,128.36
2016,3,29,10,15,13.5,243.0,4.0,21.5,253.5,173.63,139.71
2016,3,29,10,30,17.0,265.0,4.0,22.0,278.0,188.38,144.4
2016,3,29,10,45,13.0,241.5,4.0,22.5,252.0,176.52,134.28
2016,3,29,11,0,9.0,218.0,4.0,23.0,226.0,162.58,123.07
2016,3,29,11,15,5.0,181.0,4.0,23.0,185.5,137.4,103.45
2016,3,29,11,30,1.0,144.0,4.0,23.0,145.0,110.22,82.19
2016,3,29,11,45,2.0,150.0,4.05,23.5,152.0,115.39,86.03
2016,3,29,12,0,3.0,156.0,4.1,24.0,159.0,120.74,89.99
2016,3,29,12,15,1.5,146.0,4.1,24.0,147.5,113.03,83.95
2016,3,29,12,30,0.0,136.0,4.1,24.0,136.0,105.0,77.65
2016,3,29,12,45,0.5,140.0,4.2,24.5,141.0,108.59,80.32
2016,3,29,13,0,1.0,144.0,4.3,25.0,146.0,112.27,83.06
2016,3,29,13,15,4.0,167.0,4.35,25.0,171.5,132.55,98.99
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,153.45,115.37
2016,3,29,13,45,4.5,171.0,4.45,25.5,176.0,137.24,102.6
2016,3,29,14,0,2.0,152.0,4.5,26.0,155.0,120.56,89.48
2016,3,29,14,15,1.0,127.5,4.55,26.0,129.0,100.35,73.78
2016,3,29,14,30,0.0,103.0,4.6,26.0,103.0,79.96,57.85
2016,3,29,14,45,0.0,90.0,4.65,26.0,90.0,69.58,49.76
2016,3,29,15,0,0.0,77.0,4.7,26.0,77.0,59.42,41.82
2016,3,29,15,15,1.5,126.5,4.7,26.0,128.0,100.68,74.71
2016,3,29,15,30,3.0,176.0,4.7,26.0,179.0,145.52,110.29
2016,3,29,15,45,5.0,181.0,4.7,26.0,184.5,153.7,117.09
2016,3,29,16,0,7.0,186.0,4.7,26.0,190.0,162.9,124.8
2016,3,29,16,15,4.0,169.0,4.5,25.5,171.5,146.31,112.18
2016,3,29,16,30,1.0,152.0,4.3,25.0,153.0,129.58,99.31
2016,3,29,16,45,0.5,133.5,4.15,24.5,134.0,113.66,87.06
2016,3,29,17,0,0.0,115.0,4.0,24.0,115.0,97.55,74.45
2016,3,29,17,15,0.0,96.0,3.75,23.5,96.0,81.15,61.39
2016,3,29,17,30,0.0,77.0,3.5,23.0,77.0,64.41,47.79
2016,3,29,17,45,0.0,58.5,3.25,22.5,58.5,47.79,34.0
2016,3,29,18,0,0.0,40.0,3.0,22.0,40.0,30.6,19.55
2016,3,29,18,15,0.0,25.0,3.15,21.5,25.0,19.07,9.64
2016,3,29,18,30,0.0,10.0,3.3,21.0,10.0,7.59,0.0
2016,3,29,18,45,0.0,5.0,3.45,20.5,5.0,3.93,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,7.0,3.9,19.0,7.0,5.3,0.0
2016,3,30,7,0,0.0,14.0,3.9,19.0,14.0,10.63,3.39
2016,3,30,7,15,0.0,24.5,4.0,19.0,24.5,18.65,10.62
2016,3,30,7,30,0.0,35.0,4.1,19.0,35.0,26.7,17.85
2016,3,30,7,45,0.0,46.0,4.25,19.5,46.0,35.16,25.3
2016,3,30,8,0,0.0,57.0,4.4,20.0,57.0,43.65,32.64
2016,3,30,8,15,0.0,47.5,4.45,20.0,47.5,36.33,26.16
2016,3,30,8,30,0.0,38.0,4.5,20.0,38.0,29.04,19.71
2016,3,30,8,45,0.0,55.5,4.55,20.5,55.5,42.54,31.26
2016,3,30,9,0,0.0,73.0,4.6,21.0,73.0,56.09,42.69
2016,3,30,9,15,0.0,60.5,4.75,21.0,60.5,46.47,34.29
2016,3,30,9,30,0.0,48.0,4.9,21.0,48.0,36.86,25.96
2016,3,30,9,45,0.0,51.0,5.05,21.0,51.0,39.21,27.88
2016,3,30,10,0,0.0,54.0,5.2,21.0,54.0,41.56,29.8
2016,3,30,10,15,1.0,104.5,5.3,21.0,105.5,80.31,62.47
2016,3,30,10,30,2.0,155.0,5.4,21.0,157.0,116.31,88.3
2016,3,30,10,45,6.0,191.0,5.55,21.5,196.5,142.33,108.41
2016,3,30,11,0,10.0,227.0,5.7,22.0,236.0,168.95,128.8
2016,3,30,11,15,11.5,240.5,5.8,22.5,251.0,180.51,137.41
2016,3,30,11,30,13.0,254.0,5.9,23.0,266.0,192.45,146.35
2016,3,30,11,45,14.0,267.0,6.0,23.5,280.0,204.26,155.22
2016,3,30,12,0,15.0,280.0,6.1,24.0,294.0,216.41,164.34
2016,3,30,12,15,15.0,282.5,6.05,24.0,296.5,220.8,167.77
2016,3,30,12,30,15.0,285.0,6.0,24.0,299.0,225.18,171.21
2016,3,30,12,45,22.0,323.5,6.0,24.5,344.0,260.85,198.36
2016,3,30,13,0,29.0,362.0,6.0,25.0,389.0,303.44,230.54
2016,3,30,13,15,95.0,405.5,5.9,25.5,489.5,390.67,296.95
2016,3,30,13,30,161.0,449.0,5.8,26.0,590.0,496.7,376.12
2016,3,30,13,45,221.5,430.5,5.7,26.5,619.5,545.12,412.48
2016,3,30,14,0,282.0,412.0,5.6,27.0,649.0,611.16,461.33
2016,3,30,14,15,252.5,402.5,5.45,27.0,609.5,599.37,452.69
2016,3,30,14,30,223.0,393.0,5.3,27.0,570.0,565.64,428.57
2016,3,30,14,45,221.0,374.5,5.2,27.0,543.5,561.52,426.63
2016,3,30,15,0,219.0,356.0,5.1,27.0,517.0,555.64,423.35
2016,3,30,15,15,312.0,314.0,5.0,26.5,528.5,635.75,486.13
2016,3,30,15,30,405.0,272.0,4.9,26.0,540.0,694.32,533.14
2016,3,30,15,45,397.5,251.5,4.8,26.0,498.5,677.23,522.05
2016,3,30,16,0,390.0,231.0,4.7,26.0,457.0,657.42,509.37
2016,3,30,16,15,563.5,163.5,4.45,25.5,457.0,785.07,607.28
2016,3,30,16,30,737.0,96.0,4.2,25.0,457.0,893.22,685.59
2016,3,30,16,45,708.0,89.5,4.0,25.0,402.5,857.49,661.11
2016,3,30,17,0,679.0,83.0,3.8,25.0,348.0,818.84,635.09
2016,3,30,17,15,630.5,76.0,3.4,24.0,291.5,757.95,593.65
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,695.48,549.25
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,607.84,482.43
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,520.94,412.55
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,384.52,300.75
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,242.34,131.43
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,89.1,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,171.5,20.0,3.25,15.5,42.0,16.08,5.83
2016,3,31,7,0,343.0,40.0,3.6,16.0,84.0,32.67,22.51
2016,3,31,7,15,441.0,51.0,3.7,16.5,137.0,41.41,30.77
2016,3,31,7,30,539.0,62.0,3.8,17.0,190.0,50.17,38.75
2016,3,31,7,45,610.5,67.5,3.95,17.5,249.5,54.48,42.57
2016,3,31,8,0,682.0,73.0,4.1,18.0,309.0,58.94,46.35
2016,3,31,8,15,723.5,78.5,4.3,19.0,367.5,68.17,54.05
2016,3,31,8,30,765.0,84.0,4.5,20.0,426.0,72.42,57.3
2016,3,31,8,45,803.0,85.0,4.7,21.0,484.0,73.34,57.63
2016,3,31,9,0,841.0,86.0,4.9,22.0,542.0,74.39,58.07
2016,3,31,9,15,861.5,89.0,4.8,22.5,594.5,84.55,66.33
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,87.1,68.11
2016,3,31,9,45,900.0,93.0,4.6,23.5,695.0,88.25,68.73
2016,3,31,10,0,918.0,94.0,4.5,24.0,743.0,89.3,69.27
2016,3,31,10,15,929.0,96.0,4.45,24.0,783.0,90.58,70.17
2016,3,31,10,30,940.0,98.0,4.4,24.0,823.0,108.44,68.37
2016,3,31,10,45,947.5,99.5,4.35,24.5,855.5,172.08,94.88
2016,3,31,11,0,955.0,101.0,4.3,25.0,888.0,236.39,139.14
2016,3,31,11,15,960.0,102.5,4.2,25.0,912.5,300.55,191.54
2016,3,31,11,30,965.0,104.0,4.1,25.0,937.0,364.61,246.8
2016,3,31,11,45,967.0,105.0,4.1,25.5,952.0,426.93,300.66
2016,3,31,12,0,969.0,106.0,4.1,26.0,967.0,488.31,352.75
2016,3,31,12,15,970.0,106.5,4.05,26.0,973.5,547.7,402.53
2016,3,31,12,30,971.0,107.0,4.0,26.0,980.0,605.56,449.7
2016,3,31,12,45,970.5,106.5,4.0,26.5,977.0,660.01,492.18
2016,3,31,13,0,970.0,106.0,4.0,27.0,974.0,712.24,531.71
2016,3,31,13,15,967.5,105.5,3.9,27.0,962.5,760.63,568.15
2016,3,31,13,30,965.0,105.0,3.8,27.0,951.0,806.15,601.69
2016,3,31,13,45,961.5,103.5,3.75,27.0,930.5,846.93,629.89
2016,3,31,14,0,958.0,102.0,3.7,27.0,910.0,884.3,655.35
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.5,916.5,677.27
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,944.9,696.69
2016,3,31,14,45,934.0,100.0,3.55,27.0,816.0,965.01,710.7
2016,3,31,15,0,922.0,100.0,3.5,27.0,779.0,980.99,722.17
2016,3,31,15,15,910.0,97.5,3.4,26.5,736.0,990.09,730.39
2016,3,31,15,30,898.0,95.0,3.3,26.0,693.0,995.0,736.08
2016,3,31,15,45,883.0,91.5,3.2,26.0,644.0,991.67,735.1
2016,3,31,16,0,868.0,88.0,3.1,26.0,595.0,984.25,731.63
2016,3,31,16,15,845.0,85.0,2.9,25.5,540.5,977.84,729.63
2016,3,31,16,30,822.0,82.0,2.7,25.0,486.0,955.21,716.75
2016,3,31,16,45,789.5,77.5,2.55,24.5,428.0,917.55,694.07
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,876.64,668.72
2016,3,31,17,15,709.0,67.5,2.25,23.0,311.0,816.41,630.15
2016,3,31,17,30,661.0,62.0,2.1,22.0,252.0,762.14,593.94
2016,3,31,17,45,582.0,54.5,1.95,21.0,194.0,667.96,525.9
2016,3,31,18,0,503.0,47.0,1.8,20.0,136.0,574.77,454.11
2016,3,31,18,15,370.5,35.0,2.0,19.5,87.5,430.28,337.6
2016,3,31,18,30,238.0,23.0,2.2,19.0,39.0,281.96,164.1
2016,3,31,18,45,119.0,11.5,2.4,18.5,19.5,107.34,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,5.51,0.0
2016,4,1,6,45,73.0,28.5,3.95,12.5,38.0,21.31,10.5
2016,4,1,7,0,146.0,50.0,4.0,13.0,69.0,36.8,26.48
2016,4,1,7,15,199.0,71.5,4.2,13.0,111.5,51.93,40.6
2016,4,1,7,30,252.0,93.0,4.4,13.0,154.0,66.78,54.23
2016,4,1,7,45,308.0,106.5,4.6,13.5,200.5,76.5,62.89
2016,4,1,8,0,364.0,120.0,4.8,14.0,247.0,84.13,69.45
2016,4,1,8,15,230.5,156.0,5.05,14.0,241.5,105.39,87.99
2016,4,1,8,30,97.0,192.0,5.3,14.0,236.0,130.19,109.36
2016,4,1,8,45,48.5,149.0,5.55,14.5,171.0,106.4,88.04
2016,4,1,9,0,0.0,106.0,5.8,15.0,106.0,80.66,65.18
2016,4,1,9,15,0.0,68.0,5.75,15.0,68.0,52.27,40.22
2016,4,1,9,30,0.0,30.0,5.7,15.0,30.0,23.0,14.52
2016,4,1,9,45,90.0,186.0,5.7,15.5,250.0,124.3,101.98
2016,4,1,10,0,180.0,342.0,5.7,16.0,470.0,204.33,169.12
2016,4,1,10,15,179.0,362.5,5.6,16.0,496.0,213.07,175.93
2016,4,1,10,30,178.0,383.0,5.5,16.0,522.0,228.34,177.12
2016,4,1,10,45,94.0,306.0,5.45,16.5,380.0,202.03,154.71
2016,4,1,11,0,10.0,229.0,5.4,17.0,238.0,170.53,132.43
2016,4,1,11,15,10.0,228.0,5.4,17.0,237.0,171.77,133.34
2016,4,1,11,30,10.0,227.0,5.4,17.0,236.0,172.86,134.16
2016,4,1,11,45,6.5,191.0,5.45,17.5,197.0,147.24,113.55
2016,4,1,12,0,3.0,155.0,5.5,18.0,158.0,120.06,91.66
2016,4,1,12,15,4.5,163.5,5.55,18.0,168.0,127.72,97.81
2016,4,1,12,30,6.0,172.0,5.6,18.0,178.0,135.65,104.17
2016,4,1,12,45,3.0,107.0,5.65,18.0,110.0,84.7,63.25
2016,4,1,13,0,0.0,42.0,5.7,18.0,42.0,32.53,20.93
2016,4,1,13,15,10.0,180.5,5.7,18.0,189.5,147.31,113.86
2016,4,1,13,30,20.0,319.0,5.7,18.0,337.0,265.93,207.9
2016,4,1,13,45,125.0,371.5,5.75,18.0,478.0,420.63,330.67
2016,4,1,14,0,230.0,424.0,5.8,18.0,619.0,566.48,444.04
2016,4,1,14,15,130.5,373.5,5.8,17.5,483.5,453.21,357.08
2016,4,1,14,30,31.0,323.0,5.8,17.0,348.0,311.06,245.35
2016,4,1,14,45,26.0,299.0,5.8,17.0,319.5,270.41,213.91
2016,4,1,15,0,21.0,275.0,5.8,17.0,291.0,247.61,196.18
2016,4,1,15,15,99.5,296.0,5.8,16.5,363.5,369.61,296.91
2016,4,1,15,30,178.0,317.0,5.8,16.0,436.0,501.23,403.47
2016,4,1,15,45,406.5,246.5,5.8,15.5,492.0,704.59,568.69
2016,4,1,16,0,635.0,176.0,5.8,15.0,548.0,873.57,703.31
2016,4,1,16,15,343.5,189.5,5.7,14.5,388.0,571.29,470.01
2016,4,1,16,30,52.0,203.0,5.6,14.0,228.0,257.52,211.3
2016,4,1,16,45,45.0,181.0,5.55,14.0,201.0,231.72,191.08
2016,4,1,17,0,38.0,159.0,5.5,14.0,174.0,205.51,169.74
2016,4,1,17,15,31.0,134.5,5.15,13.5,145.5,175.25,144.87
2016,4,1,17,30,24.0,110.0,4.8,13.0,117.0,144.21,118.79
2016,4,1,17,45,16.0,86.0,4.5,12.5,90.5,98.06,79.2
2016,4,1,18,0,8.0,62.0,4.2,12.0,64.0,67.23,52.1
2016,4,1,18,15,4.0,39.5,3.95,11.5,40.5,40.51,28.39
2016,4,1,18,30,0.0,17.0,3.7,11.0,17.0,12.96,2.74
2016,4,1,18,45,0.0,8.5,3.45,11.0,8.5,6.69,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,59.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,119.0,11.0,3.8,6.0,14.0,8.65,0.0
2016,4,2,6,45,287.0,24.5,3.9,6.5,56.5,20.13,10.5
2016,4,2,7,0,455.0,38.0,4.0,7.0,99.0,31.57,22.6
2016,4,2,7,15,546.0,46.5,3.95,8.0,155.5,38.62,29.45
2016,4,2,7,30,637.0,55.0,3.9,9.0,212.0,45.77,36.09
2016,4,2,7,45,692.5,61.0,3.9,10.0,271.5,54.86,44.24
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,60.12,48.72
2016,4,2,8,15,784.0,71.5,3.8,12.0,390.5,63.89,51.74
2016,4,2,8,30,820.0,76.0,3.7,13.0,450.0,67.62,54.64
2016,4,2,8,45,846.0,79.5,3.6,14.5,506.5,70.36,56.51
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,80.76,64.98
2016,4,2,9,15,890.0,86.0,3.35,16.5,615.0,83.49,66.96
2016,4,2,9,30,908.0,89.0,3.2,17.0,667.0,86.04,68.8
2016,4,2,9,45,921.5,91.0,3.1,17.5,714.0,87.71,69.87
2016,4,2,10,0,935.0,93.0,3.0,18.0,761.0,89.22,70.83
2016,4,2,10,15,945.0,95.0,3.05,18.5,800.5,90.48,71.59
2016,4,2,10,30,955.0,97.0,3.1,19.0,840.0,114.96,70.98
2016,4,2,10,45,962.0,98.5,3.15,19.5,872.5,179.4,100.72
2016,4,2,11,0,969.0,100.0,3.2,20.0,905.0,244.44,147.34
2016,4,2,11,15,973.5,101.0,3.25,20.0,929.0,308.92,201.34
2016,4,2,11,30,978.0,102.0,3.3,20.0,953.0,373.19,257.86
2016,4,2,11,45,980.0,103.0,3.35,20.5,968.0,436.12,313.01
2016,4,2,12,0,982.0,104.0,3.4,21.0,983.0,498.08,366.24
2016,4,2,12,15,983.0,104.0,3.4,21.0,989.0,557.67,416.8
2016,4,2,12,30,984.0,104.0,3.4,21.0,995.0,615.67,464.66
2016,4,2,12,45,983.0,104.5,3.45,21.0,992.0,671.04,509.33
2016,4,2,13,0,982.0,105.0,3.5,21.0,989.0,724.16,551.18
2016,4,2,13,15,979.0,104.5,3.5,21.0,977.0,772.59,588.5
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,818.07,622.91
2016,4,2,13,45,971.5,103.0,3.5,21.5,944.0,858.77,650.21
2016,4,2,14,0,967.0,102.0,3.5,22.0,923.0,895.99,674.9
2016,4,2,14,15,960.5,101.0,3.45,21.5,893.5,927.89,698.23
2016,4,2,14,30,954.0,100.0,3.4,21.0,864.0,955.92,719.07
2016,4,2,14,45,938.5,101.0,3.4,21.0,825.5,973.89,732.21
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,987.57,742.72
2016,4,2,15,15,910.5,100.0,3.35,21.0,743.5,996.62,749.97
2016,4,2,15,30,898.0,98.0,3.3,21.0,700.0,1001.5,754.64
2016,4,2,15,45,882.0,94.5,3.25,21.0,650.0,997.08,753.3
2016,4,2,16,0,866.0,91.0,3.2,21.0,600.0,1001.07,757.92
2016,4,2,16,15,843.0,87.5,3.0,20.5,545.5,981.5,746.86
2016,4,2,16,30,820.0,84.0,2.8,20.0,491.0,958.03,733.28
2016,4,2,16,45,788.5,79.5,2.6,20.0,433.0,921.16,708.92
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,881.02,681.94
2016,4,2,17,15,710.0,69.0,2.05,19.0,316.0,820.89,641.18
2016,4,2,17,30,663.0,63.0,1.7,18.0,257.0,766.77,602.94
2016,4,2,17,45,590.0,55.0,1.4,17.0,199.5,677.2,536.64
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,588.42,466.94
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,448.28,354.74
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,307.22,197.8
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,117.81,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
