Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,9.44,0.0
2016,4,3,6,45,279.0,26.0,2.1,10.5,58.0,21.31,11.65
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,33.06,23.5
2016,4,3,7,15,528.5,49.0,2.4,12.5,157.0,40.4,30.53
2016,4,3,7,30,618.0,58.0,2.4,13.0,213.0,47.81,37.36
2016,4,3,7,45,674.0,64.5,2.45,14.0,272.5,52.99,41.88
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,62.91,50.41
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.5,66.92,53.57
2016,4,3,8,30,804.0,81.0,2.5,17.0,451.0,70.87,56.58
2016,4,3,8,45,830.5,84.5,2.5,18.5,507.5,73.46,58.25
2016,4,3,9,0,857.0,88.0,2.5,20.0,564.0,75.99,59.83
2016,4,3,9,15,876.0,91.0,2.4,20.5,616.0,86.21,68.16
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,88.67,69.86
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.0,90.54,71.08
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,92.25,72.17
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.5,93.38,72.79
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,120.7,72.82
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.5,184.59,102.83
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,249.13,148.57
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,313.17,201.14
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,377.09,255.96
2016,4,3,11,45,971.5,109.0,2.2,24.0,969.5,439.72,310.02
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,501.47,362.44
2016,4,3,12,15,975.5,110.5,2.35,24.0,991.0,561.28,411.92
2016,4,3,12,30,977.0,111.0,2.4,24.0,997.0,619.61,458.84
2016,4,3,12,45,976.0,111.0,2.5,24.5,994.0,674.36,501.12
2016,4,3,13,0,975.0,111.0,2.6,25.0,991.0,726.86,540.54
2016,4,3,13,15,972.5,110.5,2.6,25.0,979.0,775.42,576.73
2016,4,3,13,30,970.0,110.0,2.6,25.0,967.0,821.09,610.13
2016,4,3,13,45,965.5,109.0,2.65,25.0,946.5,861.66,638.06
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,898.77,663.54
2016,4,3,14,15,954.5,106.5,2.7,25.0,897.0,930.08,684.82
2016,4,3,14,30,948.0,105.0,2.7,25.0,868.0,957.52,703.62
2016,4,3,14,45,939.0,103.0,2.7,25.0,831.0,978.21,718.14
2016,4,3,15,0,930.0,101.0,2.7,25.0,794.0,994.76,730.16
2016,4,3,15,15,918.0,99.0,2.65,25.0,750.0,1004.29,737.37
2016,4,3,15,30,906.0,97.0,2.6,25.0,706.0,1009.64,742.1
2016,4,3,15,45,889.5,94.0,2.6,25.0,656.0,1005.27,741.23
2016,4,3,16,0,873.0,91.0,2.6,25.0,606.0,1009.34,746.19
2016,4,3,16,15,850.5,87.5,2.4,24.5,551.0,990.19,735.4
2016,4,3,16,30,828.0,84.0,2.2,24.0,496.0,967.13,722.17
2016,4,3,16,45,796.5,79.5,2.05,23.5,438.0,930.12,699.97
2016,4,3,17,0,765.0,75.0,1.9,23.0,380.0,889.82,675.15
2016,4,3,17,15,719.0,69.5,1.7,21.5,320.5,831.09,638.66
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,778.44,604.56
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,689.0,540.2
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,600.26,472.27
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,460.48,361.97
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,321.18,212.1
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,123.66,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.3,10.0,17.0,10.23,0.0
2016,4,4,6,45,268.0,28.0,3.55,11.0,60.0,22.88,13.23
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,35.34,25.55
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.0,42.95,32.75
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,50.59,39.68
2016,4,4,7,45,655.0,68.5,3.85,15.0,274.0,55.63,44.03
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,60.67,48.22
2016,4,4,8,15,749.0,80.5,4.05,17.0,391.5,69.93,55.97
2016,4,4,8,30,786.0,86.0,4.2,18.0,450.0,74.09,59.13
2016,4,4,8,45,813.0,89.5,4.35,19.0,506.5,76.52,60.76
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,78.89,62.31
2016,4,4,9,15,859.0,96.5,4.35,20.5,614.5,80.98,63.74
2016,4,4,9,30,878.0,100.0,4.2,21.0,666.0,91.7,72.46
2016,4,4,9,45,892.5,102.5,4.1,22.0,712.0,93.44,73.41
2016,4,4,10,0,907.0,105.0,4.0,23.0,758.0,95.01,74.22
2016,4,4,10,15,917.0,107.0,3.85,23.5,797.5,96.01,74.73
2016,4,4,10,30,927.0,109.0,3.7,24.0,837.0,125.91,75.52
2016,4,4,10,45,934.5,110.5,3.55,25.0,869.0,188.8,105.96
2016,4,4,11,0,942.0,112.0,3.4,26.0,901.0,252.34,151.18
2016,4,4,11,15,947.0,113.0,3.3,26.0,924.5,315.39,203.07
2016,4,4,11,30,952.0,114.0,3.2,26.0,948.0,378.33,257.02
2016,4,4,11,45,954.5,115.0,3.1,26.5,962.5,440.0,309.41
2016,4,4,12,0,957.0,116.0,3.0,27.0,977.0,500.83,359.84
2016,4,4,12,15,958.0,116.0,2.9,27.0,983.0,559.16,407.57
2016,4,4,12,30,959.0,116.0,2.8,27.0,989.0,615.97,452.62
2016,4,4,12,45,958.0,116.0,2.7,27.5,986.0,669.84,493.1
2016,4,4,13,0,957.0,116.0,2.6,28.0,983.0,721.5,530.55
2016,4,4,13,15,954.5,115.5,2.5,28.0,971.0,769.28,565.17
2016,4,4,13,30,952.0,115.0,2.4,28.0,959.0,814.23,596.92
2016,4,4,13,45,947.5,114.0,2.35,28.5,938.0,854.13,622.11
2016,4,4,14,0,943.0,113.0,2.3,29.0,917.0,890.62,644.61
2016,4,4,14,15,936.0,111.5,2.2,28.5,888.0,920.95,665.15
2016,4,4,14,30,929.0,110.0,2.1,28.0,859.0,947.43,683.22
2016,4,4,14,45,919.5,108.0,2.05,28.0,822.0,967.2,696.23
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,982.88,706.79
2016,4,4,15,15,897.5,103.5,1.95,28.0,741.5,991.04,712.77
2016,4,4,15,30,885.0,101.0,1.9,28.0,698.0,995.04,716.37
2016,4,4,15,45,868.5,97.5,1.85,28.0,648.5,989.85,714.36
2016,4,4,16,0,852.0,94.0,1.8,28.0,599.0,993.31,718.14
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.5,973.5,707.87
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,949.85,695.34
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,913.19,674.84
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,873.3,651.76
2016,4,4,17,15,698.5,71.5,1.4,24.5,317.0,821.52,621.55
2016,4,4,17,30,652.0,66.0,1.3,23.0,258.0,761.61,583.92
2016,4,4,17,45,580.5,57.5,1.25,22.0,201.0,672.68,522.27
2016,4,4,18,0,509.0,49.0,1.2,21.0,144.0,584.45,456.7
2016,4,4,18,15,385.5,37.0,1.3,20.0,94.5,447.02,349.3
2016,4,4,18,30,262.0,25.0,1.4,19.0,45.0,311.77,209.74
2016,4,4,18,45,131.0,12.5,1.5,18.5,22.5,118.35,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,13.0,20.0,12.18,0.0
2016,4,5,6,45,298.5,28.5,3.05,14.0,64.5,23.37,13.7
2016,4,5,7,0,451.0,42.0,3.4,15.0,109.0,34.67,24.69
2016,4,5,7,15,537.5,51.0,3.3,15.5,165.5,41.98,31.58
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,49.33,38.25
2016,4,5,7,45,676.5,67.0,3.15,17.0,281.5,54.79,42.94
2016,4,5,8,0,729.0,74.0,3.1,18.0,341.0,65.15,51.73
2016,4,5,8,15,765.0,78.5,3.2,19.0,399.5,68.68,54.41
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,72.18,56.99
2016,4,5,8,45,826.5,87.0,3.45,21.5,514.0,75.03,58.85
2016,4,5,9,0,852.0,91.0,3.6,23.0,570.0,77.78,60.59
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.5,79.6,61.78
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,90.27,70.36
2016,4,5,9,45,902.5,99.5,3.75,24.5,719.0,92.03,71.46
2016,4,5,10,0,916.0,102.0,3.8,25.0,765.0,93.61,72.44
2016,4,5,10,15,926.0,104.0,3.9,25.0,804.5,94.66,73.14
2016,4,5,10,30,936.0,106.0,4.0,25.0,844.0,127.89,75.13
2016,4,5,10,45,943.0,107.5,4.15,25.5,876.0,191.17,106.92
2016,4,5,11,0,950.0,109.0,4.3,26.0,908.0,255.04,153.25
2016,4,5,11,15,955.0,110.0,4.4,26.0,931.5,318.47,205.97
2016,4,5,11,30,960.0,111.0,4.5,26.0,955.0,381.77,260.81
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.0,443.66,314.13
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,504.7,365.71
2016,4,5,12,15,967.0,112.0,4.75,27.0,991.0,563.36,414.83
2016,4,5,12,30,968.0,112.0,4.8,27.0,997.0,620.48,461.46
2016,4,5,12,45,967.0,112.0,4.9,27.5,993.5,674.63,503.86
2016,4,5,13,0,966.0,112.0,5.0,28.0,990.0,726.54,543.47
2016,4,5,13,15,963.0,111.5,5.05,28.0,977.5,774.18,580.03
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,818.92,613.85
2016,4,5,13,45,955.0,110.5,5.15,28.0,944.0,858.97,642.1
2016,4,5,14,0,950.0,110.0,5.2,28.0,923.0,895.59,667.99
2016,4,5,14,15,943.0,108.5,5.15,27.5,893.5,925.96,690.45
2016,4,5,14,30,936.0,107.0,5.1,27.0,864.0,952.46,710.41
2016,4,5,14,45,925.5,105.5,5.1,27.0,826.5,971.81,724.59
2016,4,5,15,0,915.0,104.0,5.1,27.0,789.0,987.03,736.19
2016,4,5,15,15,902.0,102.0,5.0,26.5,745.0,995.18,743.97
2016,4,5,15,30,889.0,100.0,4.9,26.0,701.0,999.17,749.18
2016,4,5,15,45,871.5,97.0,4.8,26.0,651.5,993.48,746.52
2016,4,5,16,0,854.0,94.0,4.7,26.0,602.0,996.48,750.02
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.5,976.57,738.81
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,952.82,725.52
2016,4,5,16,45,775.0,82.5,4.15,25.0,435.5,914.19,700.62
2016,4,5,17,0,742.0,78.0,4.0,25.0,378.0,872.34,673.09
2016,4,5,17,15,695.5,72.5,3.55,24.0,319.0,820.62,638.76
2016,4,5,17,30,649.0,67.0,3.1,23.0,260.0,760.64,596.83
2016,4,5,17,45,575.0,59.0,2.7,22.0,202.5,669.97,530.07
2016,4,5,18,0,501.0,51.0,2.3,21.0,145.0,579.99,459.91
2016,4,5,18,15,379.5,38.5,2.3,20.0,95.5,443.71,350.71
2016,4,5,18,30,258.0,26.0,2.3,19.0,46.0,311.1,215.5
2016,4,5,18,45,129.0,13.0,2.35,18.5,23.0,117.15,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.0,7.0,2.65,14.5,7.5,5.51,0.0
2016,4,6,6,30,28.0,14.0,2.8,15.0,15.0,10.94,0.0
2016,4,6,6,45,120.5,37.5,3.0,15.5,54.5,27.86,17.54
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,44.72,33.37
2016,4,6,7,15,293.0,79.0,3.45,16.5,145.0,57.64,45.22
2016,4,6,7,30,373.0,97.0,3.7,17.0,196.0,70.23,56.47
2016,4,6,7,45,349.0,115.5,4.0,18.0,225.5,81.49,66.12
2016,4,6,8,0,325.0,134.0,4.3,19.0,255.0,94.02,76.58
2016,4,6,8,15,326.5,159.0,4.65,19.5,297.0,108.85,88.95
2016,4,6,8,30,328.0,184.0,5.0,20.0,339.0,122.98,100.52
2016,4,6,8,45,553.5,146.0,5.4,20.5,444.0,101.69,81.85
2016,4,6,9,0,779.0,108.0,5.8,21.0,549.0,87.41,69.28
2016,4,6,9,15,801.5,112.0,5.95,21.0,601.0,89.42,70.76
2016,4,6,9,30,824.0,116.0,6.1,21.0,653.0,91.32,72.15
2016,4,6,9,45,588.0,218.0,6.25,21.5,615.0,135.26,108.63
2016,4,6,10,0,352.0,320.0,6.4,22.0,577.0,187.1,151.03
2016,4,6,10,15,627.0,219.0,6.35,22.0,705.0,129.0,102.65
2016,4,6,10,30,902.0,118.0,6.3,22.0,833.0,134.84,81.1
2016,4,6,10,45,918.0,116.5,6.3,22.5,868.0,195.74,112.74
2016,4,6,11,0,934.0,115.0,6.3,23.0,903.0,258.22,158.96
2016,4,6,11,15,942.0,116.5,6.2,23.5,929.5,321.78,212.32
2016,4,6,11,30,950.0,118.0,6.1,24.0,956.0,385.62,267.82
2016,4,6,11,45,964.0,114.0,6.05,24.5,976.5,448.3,322.23
2016,4,6,12,0,978.0,110.0,6.0,25.0,997.0,511.22,375.8
2016,4,6,12,15,981.0,110.5,5.9,25.0,1004.5,571.77,426.95
2016,4,6,12,30,984.0,111.0,5.8,25.0,1012.0,630.99,475.63
2016,4,6,12,45,785.5,227.0,5.75,25.0,945.0,662.18,500.6
2016,4,6,13,0,587.0,343.0,5.7,25.0,878.0,671.16,507.14
2016,4,6,13,15,792.0,221.5,5.6,25.0,934.0,759.15,575.52
2016,4,6,13,30,997.0,100.0,5.5,25.0,990.0,839.12,637.53
2016,4,6,13,45,998.0,96.5,5.45,25.5,970.0,882.25,666.29
2016,4,6,14,0,999.0,93.0,5.4,26.0,950.0,922.04,692.67
2016,4,6,14,15,992.5,92.0,5.35,25.5,920.5,954.34,716.62
2016,4,6,14,30,986.0,91.0,5.3,25.0,891.0,982.67,738.0
2016,4,6,14,45,962.5,97.5,5.25,25.0,849.5,999.21,750.0
2016,4,6,15,0,939.0,104.0,5.2,25.0,808.0,1011.22,759.15
2016,4,6,15,15,926.0,101.5,5.05,25.0,763.5,1019.21,764.98
2016,4,6,15,30,913.0,99.0,4.9,25.0,719.0,1022.91,768.08
2016,4,6,15,45,902.5,93.5,4.8,25.0,669.5,1021.41,768.27
2016,4,6,16,0,892.0,88.0,4.7,25.0,620.0,1015.66,765.82
2016,4,6,16,15,870.0,84.5,4.4,24.5,564.5,1009.24,763.25
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,986.35,749.97
2016,4,6,16,45,822.0,75.5,3.8,23.5,451.0,953.12,729.49
2016,4,6,17,0,796.0,70.0,3.5,23.0,393.0,916.52,706.27
2016,4,6,17,15,752.0,65.0,2.95,22.0,333.0,859.86,667.73
2016,4,6,17,30,708.0,60.0,2.4,21.0,273.0,801.0,625.87
2016,4,6,17,45,641.5,53.0,1.9,20.0,214.5,716.56,563.2
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,641.69,503.58
2016,4,6,18,15,453.5,35.5,1.35,18.0,104.0,506.07,396.86
2016,4,6,18,30,332.0,25.0,1.3,17.0,52.0,375.72,264.04
2016,4,6,18,45,166.0,12.5,1.3,16.5,26.0,147.51,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,7.47,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,14.25,0.0
2016,4,7,6,45,90.5,38.0,2.85,14.5,52.0,28.13,18.06
2016,4,7,7,0,181.0,57.0,3.2,16.0,85.0,42.01,31.08
2016,4,7,7,15,214.5,78.5,3.25,16.5,126.0,56.91,44.62
2016,4,7,7,30,248.0,100.0,3.3,17.0,167.0,71.41,57.52
2016,4,7,7,45,271.0,120.5,3.4,18.0,209.0,84.76,68.96
2016,4,7,8,0,294.0,141.0,3.5,19.0,251.0,97.66,79.69
2016,4,7,8,15,350.0,156.0,3.65,20.0,307.5,107.56,87.59
2016,4,7,8,30,406.0,171.0,3.8,21.0,364.0,113.44,91.91
2016,4,7,8,45,637.0,132.0,4.0,22.0,476.0,94.05,74.81
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,79.41,61.92
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,89.51,70.07
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,91.82,71.62
2016,4,7,9,45,920.0,99.5,4.2,25.0,738.0,92.52,71.7
2016,4,7,10,0,937.0,100.0,4.2,26.0,785.0,93.11,71.71
2016,4,7,10,15,946.0,102.0,4.15,26.5,824.0,94.16,72.26
2016,4,7,10,30,955.0,104.0,4.1,27.0,863.0,134.12,76.23
2016,4,7,10,45,958.5,107.0,4.1,27.5,893.5,198.83,110.57
2016,4,7,11,0,962.0,110.0,4.1,28.0,924.0,263.72,158.23
2016,4,7,11,15,966.0,111.0,4.1,28.0,947.0,327.52,211.1
2016,4,7,11,30,970.0,112.0,4.1,28.0,970.0,391.06,265.63
2016,4,7,11,45,953.5,124.0,4.1,28.5,979.0,453.21,318.69
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,512.56,368.14
2016,4,7,12,15,937.5,136.5,4.0,29.0,993.5,570.13,415.13
2016,4,7,12,30,938.0,137.0,3.9,29.0,999.0,626.23,459.59
2016,4,7,12,45,769.5,237.0,3.85,29.0,943.0,661.97,486.74
2016,4,7,13,0,601.0,337.0,3.8,29.0,887.0,677.37,497.7
2016,4,7,13,15,596.0,334.0,3.65,29.0,873.0,712.24,523.23
2016,4,7,13,30,591.0,331.0,3.5,29.0,859.0,744.58,546.36
2016,4,7,13,45,567.5,331.0,3.4,29.0,829.0,762.14,558.98
2016,4,7,14,0,544.0,331.0,3.3,29.0,799.0,775.62,568.65
2016,4,7,14,15,531.0,319.0,3.15,29.0,763.5,783.49,574.55
2016,4,7,14,30,518.0,307.0,3.0,29.0,728.0,787.55,577.85
2016,4,7,14,45,564.0,273.5,2.9,29.0,713.5,821.69,603.03
2016,4,7,15,0,610.0,240.0,2.8,29.0,699.0,859.67,630.35
2016,4,7,15,15,644.5,208.5,2.65,29.0,669.5,882.54,647.08
2016,4,7,15,30,679.0,177.0,2.5,29.0,640.0,901.2,659.79
2016,4,7,15,45,721.0,146.0,2.4,29.0,605.5,922.92,674.86
2016,4,7,16,0,763.0,115.0,2.3,29.0,571.0,932.09,681.79
2016,4,7,16,15,630.0,140.0,2.1,28.5,494.0,842.6,624.12
2016,4,7,16,30,497.0,165.0,1.9,28.0,417.0,731.15,550.61
2016,4,7,16,45,460.0,155.5,1.75,27.5,367.5,685.77,521.63
2016,4,7,17,0,423.0,146.0,1.6,27.0,318.0,638.66,490.12
2016,4,7,17,15,398.0,126.0,1.45,25.5,268.5,588.97,458.18
2016,4,7,17,30,373.0,106.0,1.3,24.0,219.0,537.65,423.46
2016,4,7,17,45,326.5,87.5,1.2,23.0,171.0,466.82,371.06
2016,4,7,18,0,280.0,69.0,1.1,22.0,123.0,396.48,316.07
2016,4,7,18,15,205.0,49.0,1.15,21.0,81.5,299.46,236.79
2016,4,7,18,30,130.0,29.0,1.2,20.0,40.0,205.38,145.39
2016,4,7,18,45,65.0,14.5,1.25,19.5,20.0,65.35,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,8.65,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,16.31,0.0
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,30.1,19.98
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,43.95,33.1
2016,4,8,7,15,365.0,74.5,4.05,15.0,157.5,55.24,43.44
2016,4,8,7,30,444.0,90.0,4.3,16.0,210.0,66.38,53.33
2016,4,8,7,45,429.5,107.0,4.55,17.0,245.5,77.02,62.46
2016,4,8,8,0,415.0,124.0,4.8,18.0,281.0,87.03,70.79
2016,4,8,8,15,487.0,129.0,5.1,18.5,342.0,90.61,73.51
2016,4,8,8,30,559.0,134.0,5.4,19.0,403.0,95.78,77.54
2016,4,8,8,45,638.0,134.0,5.7,19.5,474.0,95.23,76.62
2016,4,8,9,0,717.0,134.0,6.0,20.0,545.0,95.1,76.09
2016,4,8,9,15,636.5,172.0,5.95,20.5,560.5,114.48,92.09
2016,4,8,9,30,556.0,210.0,5.9,21.0,576.0,131.81,106.16
2016,4,8,9,45,506.5,247.0,5.85,21.5,598.0,147.51,118.72
2016,4,8,10,0,457.0,284.0,5.8,22.0,620.0,161.86,130.05
2016,4,8,10,15,408.0,321.5,5.7,22.5,633.5,187.39,150.44
2016,4,8,10,30,359.0,359.0,5.6,23.0,647.0,223.43,161.76
2016,4,8,10,45,299.0,390.5,5.5,23.5,636.5,262.55,188.36
2016,4,8,11,0,239.0,422.0,5.4,24.0,626.0,308.18,224.75
2016,4,8,11,15,249.5,432.5,5.3,24.0,650.0,330.17,242.06
2016,4,8,11,30,260.0,443.0,5.2,24.0,674.0,366.57,270.98
2016,4,8,11,45,273.0,447.5,5.1,24.5,693.5,402.19,298.75
2016,4,8,12,0,286.0,452.0,5.0,25.0,713.0,439.48,327.51
2016,4,8,12,15,267.0,459.5,4.8,25.0,704.5,464.29,347.34
2016,4,8,12,30,248.0,467.0,4.6,25.0,696.0,487.88,365.65
2016,4,8,12,45,265.5,461.5,4.45,25.5,705.5,520.87,389.9
2016,4,8,13,0,283.0,456.0,4.3,26.0,715.0,555.4,415.0
2016,4,8,13,15,187.0,449.5,4.2,26.0,620.0,502.25,376.25
2016,4,8,13,30,91.0,443.0,4.1,26.0,525.0,433.28,325.11
2016,4,8,13,45,106.0,437.5,4.0,26.0,531.0,452.26,340.01
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,487.19,366.09
2016,4,8,14,15,84.0,394.5,3.9,26.0,466.5,417.29,314.93
2016,4,8,14,30,47.0,357.0,3.9,26.0,396.0,358.03,270.93
2016,4,8,14,45,156.5,357.0,3.9,26.0,477.5,487.88,370.89
2016,4,8,15,0,266.0,357.0,3.9,26.0,559.0,625.96,473.7
2016,4,8,15,15,173.0,334.0,3.9,25.5,462.5,504.07,384.92
2016,4,8,15,30,80.0,311.0,3.9,25.0,366.0,375.6,288.96
2016,4,8,15,45,202.0,282.0,3.95,25.0,407.0,497.47,385.77
2016,4,8,16,0,324.0,253.0,4.0,25.0,448.0,620.92,480.95
2016,4,8,16,15,501.0,188.5,3.9,24.5,458.5,757.77,586.55
2016,4,8,16,30,678.0,124.0,3.8,24.0,469.0,877.12,674.22
2016,4,8,16,45,640.5,117.0,3.75,24.0,413.0,831.73,643.45
2016,4,8,17,0,603.0,110.0,3.7,24.0,357.0,783.49,611.2
2016,4,8,17,15,553.0,101.0,3.3,23.0,301.0,718.16,566.31
2016,4,8,17,30,503.0,92.0,2.9,22.0,245.0,644.29,513.34
2016,4,8,17,45,421.0,80.5,2.5,21.0,190.0,546.3,439.53
2016,4,8,18,0,339.0,69.0,2.1,20.0,135.0,450.86,364.09
2016,4,8,18,15,240.0,50.0,2.05,19.0,89.0,332.18,266.53
2016,4,8,18,30,141.0,31.0,2.0,18.0,43.0,219.06,159.25
2016,4,8,18,45,70.5,15.5,2.0,17.5,21.5,70.73,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,7.08,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,13.71,0.08
2016,4,9,6,45,51.0,42.5,2.55,14.5,51.0,31.2,20.98
2016,4,9,7,0,102.0,67.0,2.8,15.0,84.0,48.19,36.73
2016,4,9,7,15,172.5,83.5,2.85,15.5,125.5,59.77,47.38
2016,4,9,7,30,243.0,100.0,2.9,16.0,167.0,71.45,57.8
2016,4,9,7,45,121.5,108.0,2.95,16.5,141.5,77.44,62.93
2016,4,9,8,0,0.0,116.0,3.0,17.0,116.0,85.29,69.49
2016,4,9,8,15,0.0,105.0,3.2,17.5,105.0,78.86,63.53
2016,4,9,8,30,0.0,94.0,3.4,18.0,94.0,71.73,56.99
2016,4,9,8,45,72.5,178.0,3.6,18.5,220.0,124.57,101.94
2016,4,9,9,0,145.0,262.0,3.8,19.0,346.0,165.31,135.68
2016,4,9,9,15,72.5,143.5,3.9,19.5,185.5,99.39,79.47
2016,4,9,9,30,0.0,25.0,4.0,20.0,25.0,19.18,10.83
2016,4,9,9,45,4.0,118.5,4.15,20.5,122.0,90.41,71.27
2016,4,9,10,0,8.0,212.0,4.3,21.0,219.0,154.06,123.93
2016,4,9,10,15,40.0,293.0,4.35,21.5,325.5,189.88,152.75
2016,4,9,10,30,72.0,374.0,4.4,22.0,432.0,238.64,181.24
2016,4,9,10,45,36.5,260.5,4.5,22.5,290.5,182.96,137.97
2016,4,9,11,0,1.0,147.0,4.6,23.0,149.0,111.85,83.48
2016,4,9,11,15,0.5,121.5,4.6,23.0,122.5,93.32,68.84
2016,4,9,11,30,0.0,96.0,4.6,23.0,96.0,74.18,53.64
2016,4,9,11,45,0.0,89.0,4.7,23.5,89.0,68.91,49.32
2016,4,9,12,0,0.0,82.0,4.8,24.0,82.0,63.59,44.99
2016,4,9,12,15,124.5,275.5,4.85,24.0,390.5,270.66,205.71
2016,4,9,12,30,249.0,469.0,4.9,24.0,699.0,489.87,369.79
2016,4,9,12,45,342.5,432.0,4.95,24.5,747.5,547.16,412.53
2016,4,9,13,0,436.0,395.0,5.0,25.0,796.0,614.42,463.01
2016,4,9,13,15,633.5,284.5,5.0,25.0,858.5,702.14,530.74
2016,4,9,13,30,831.0,174.0,5.0,25.0,921.0,792.82,600.43
2016,4,9,13,45,823.0,174.0,5.05,25.5,900.0,828.28,625.79
2016,4,9,14,0,815.0,174.0,5.1,26.0,879.0,860.3,648.24
2016,4,9,14,15,806.5,171.5,5.1,25.5,850.5,886.06,668.05
2016,4,9,14,30,798.0,169.0,5.1,25.0,822.0,908.02,685.45
2016,4,9,14,45,415.0,237.0,5.15,25.0,576.0,649.61,498.67
2016,4,9,15,0,32.0,305.0,5.2,25.0,330.0,307.12,234.93
2016,4,9,15,15,385.5,231.0,5.2,25.0,497.0,647.82,502.11
2016,4,9,15,30,739.0,157.0,5.2,25.0,664.0,940.73,715.94
2016,4,9,15,45,719.0,152.0,5.2,25.0,616.0,929.6,708.36
2016,4,9,16,0,699.0,147.0,5.2,25.0,568.0,914.57,700.02
2016,4,9,16,15,671.0,141.0,5.05,24.5,515.5,886.6,683.09
2016,4,9,16,30,643.0,135.0,4.9,24.0,463.0,855.09,663.59
2016,4,9,16,45,610.0,126.0,4.8,24.0,408.5,811.91,634.46
2016,4,9,17,0,577.0,117.0,4.7,24.0,354.0,765.87,602.8
2016,4,9,17,15,526.0,107.0,4.4,23.5,298.5,690.4,548.67
2016,4,9,17,30,475.0,97.0,4.1,23.0,243.0,624.38,500.49
2016,4,9,17,45,406.5,83.5,3.8,22.5,190.0,536.97,433.59
2016,4,9,18,0,338.0,70.0,3.5,22.0,137.0,451.34,364.93
2016,4,9,18,15,235.5,52.0,3.55,21.5,91.0,331.2,265.14
2016,4,9,18,30,133.0,34.0,3.6,21.0,45.0,197.43,144.27
2016,4,9,18,45,66.5,17.0,3.65,20.5,22.5,68.62,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.5,11.5,3.75,16.0,13.0,9.05,0.0
2016,4,10,6,30,63.0,23.0,3.9,16.0,26.0,17.3,3.44
2016,4,10,6,45,169.5,43.5,4.05,16.5,68.5,32.36,21.88
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,47.34,35.72
2016,4,10,7,15,357.0,79.0,4.5,17.5,163.5,58.19,45.64
2016,4,10,7,30,438.0,94.0,4.8,18.0,216.0,68.93,55.15
2016,4,10,7,45,219.0,70.0,5.15,18.5,131.0,49.84,38.29
2016,4,10,8,0,0.0,46.0,5.5,19.0,46.0,35.17,25.26
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,61.46,47.98
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,85.66,68.53
2016,4,10,8,45,0.0,114.5,5.95,21.0,114.5,86.5,68.69
2016,4,10,9,0,0.0,115.0,6.1,22.0,115.0,87.21,68.77
2016,4,10,9,15,0.0,135.5,6.1,22.5,135.5,101.77,80.65
2016,4,10,9,30,0.0,156.0,6.1,23.0,156.0,116.11,92.21
2016,4,10,9,45,8.0,205.5,6.15,24.0,211.5,149.39,119.09
2016,4,10,10,0,16.0,255.0,6.2,25.0,267.0,181.22,144.3
2016,4,10,10,15,12.0,230.0,6.2,25.5,239.0,166.2,131.49
2016,4,10,10,30,8.0,205.0,6.2,26.0,211.0,151.4,113.5
2016,4,10,10,45,11.0,238.5,6.2,26.5,247.5,175.96,131.87
2016,4,10,11,0,14.0,272.0,6.2,27.0,284.0,201.21,150.67
2016,4,10,11,15,233.5,323.5,6.2,26.5,531.5,267.52,193.9
2016,4,10,11,30,453.0,375.0,6.2,26.0,779.0,385.27,279.1
2016,4,10,11,45,474.0,358.5,6.2,26.0,787.5,422.59,310.23
2016,4,10,12,0,495.0,342.0,6.2,26.0,796.0,461.14,342.37
2016,4,10,12,15,265.0,358.0,6.1,25.5,601.5,396.9,299.07
2016,4,10,12,30,35.0,374.0,6.0,25.0,407.0,303.37,229.62
2016,4,10,12,45,32.0,373.0,5.95,25.0,403.0,308.45,233.78
2016,4,10,13,0,29.0,372.0,5.9,25.0,399.0,313.08,237.41
2016,4,10,13,15,15.0,256.5,5.7,25.0,271.0,210.84,159.54
2016,4,10,13,30,1.0,141.0,5.5,25.0,143.0,110.66,81.77
2016,4,10,13,45,0.5,138.0,5.3,25.0,139.0,108.12,79.9
2016,4,10,14,0,0.0,135.0,5.1,25.0,135.0,105.49,77.9
2016,4,10,14,15,25.5,250.5,5.25,25.0,271.5,235.1,179.57
2016,4,10,14,30,51.0,366.0,5.4,25.0,408.0,370.35,283.15
2016,4,10,14,45,35.5,320.5,5.6,25.5,349.5,319.33,244.1
2016,4,10,15,0,20.0,275.0,5.8,26.0,291.0,246.43,188.21
2016,4,10,15,15,56.0,296.5,5.85,26.0,336.0,328.2,252.8
2016,4,10,15,30,92.0,318.0,5.9,26.0,381.0,395.06,305.41
2016,4,10,15,45,58.0,273.0,5.95,26.0,312.0,319.73,247.71
2016,4,10,16,0,24.0,228.0,6.0,26.0,243.0,220.32,170.35
2016,4,10,16,15,17.0,201.5,5.9,25.5,211.5,190.75,147.83
2016,4,10,16,30,10.0,175.0,5.8,25.0,180.0,160.64,124.45
2016,4,10,16,45,5.0,154.5,5.7,25.0,157.5,138.45,106.94
2016,4,10,17,0,0.0,134.0,5.6,25.0,135.0,116.07,89.05
2016,4,10,17,15,0.0,113.0,5.3,24.5,113.5,97.87,74.72
2016,4,10,17,30,0.0,92.0,5.0,24.0,92.0,79.26,59.79
2016,4,10,17,45,111.5,87.0,4.7,23.5,109.0,217.98,177.51
2016,4,10,18,0,223.0,82.0,4.4,23.0,126.0,344.64,280.15
2016,4,10,18,15,146.0,57.5,4.35,22.5,83.0,241.18,192.44
2016,4,10,18,30,69.0,33.0,4.3,22.0,40.0,120.22,86.67
2016,4,10,18,45,34.5,16.5,4.25,21.5,20.0,41.65,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.18,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.27,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,6.82,0.11
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,11.39,4.23
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,16.73,9.0
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,22.09,13.71
2016,4,11,7,45,216.5,77.5,4.8,22.0,161.5,54.67,41.92
2016,4,11,8,0,433.0,126.0,5.1,23.0,294.0,88.41,70.53
2016,4,11,8,15,304.5,169.5,5.1,23.5,296.5,114.44,92.18
2016,4,11,8,30,176.0,213.0,5.1,24.0,299.0,139.92,112.99
2016,4,11,8,45,252.5,228.0,5.1,24.5,367.5,144.56,116.17
2016,4,11,9,0,329.0,243.0,5.1,25.0,436.0,153.46,122.88
2016,4,11,9,15,513.0,205.0,4.95,25.5,535.0,129.46,102.46
2016,4,11,9,30,697.0,167.0,4.8,26.0,634.0,109.57,85.6
2016,4,11,9,45,738.0,159.0,4.7,26.5,683.0,103.66,80.36
2016,4,11,10,0,779.0,151.0,4.6,27.0,732.0,107.07,82.78
2016,4,11,10,15,792.5,154.0,4.35,27.5,770.0,106.99,82.35
2016,4,11,10,30,806.0,157.0,4.1,28.0,808.0,153.16,90.4
2016,4,11,10,45,828.5,151.5,3.9,28.5,842.0,208.23,121.45
2016,4,11,11,0,851.0,146.0,3.7,29.0,876.0,265.88,164.01
2016,4,11,11,15,858.0,147.0,3.45,29.5,899.5,325.58,212.77
2016,4,11,11,30,865.0,148.0,3.2,30.0,923.0,387.69,264.14
2016,4,11,11,45,877.0,144.0,3.0,30.5,940.5,445.17,311.43
2016,4,11,12,0,889.0,140.0,2.8,31.0,958.0,502.81,357.54
2016,4,11,12,15,891.5,140.0,2.65,31.0,964.0,558.11,401.35
2016,4,11,12,30,894.0,140.0,2.5,31.0,970.0,612.26,442.83
2016,4,11,12,45,454.0,204.0,2.45,31.5,625.5,450.67,330.82
2016,4,11,13,0,14.0,268.0,2.4,32.0,281.0,217.21,158.16
2016,4,11,13,15,458.5,199.5,2.35,32.0,613.5,512.71,379.17
2016,4,11,13,30,903.0,131.0,2.3,32.0,946.0,804.29,581.89
2016,4,11,13,45,904.5,126.5,2.3,32.0,927.5,843.89,605.98
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,880.43,629.89
2016,4,11,14,15,900.0,120.5,2.25,32.0,881.0,909.98,648.86
2016,4,11,14,30,894.0,119.0,2.2,32.0,853.0,935.87,665.54
2016,4,11,14,45,884.5,117.5,2.2,32.0,817.5,954.77,678.39
2016,4,11,15,0,875.0,116.0,2.2,32.0,782.0,969.75,688.96
2016,4,11,15,15,862.5,113.0,2.15,31.5,739.0,976.31,695.33
2016,4,11,15,30,850.0,110.0,2.1,31.0,696.0,992.18,707.86
2016,4,11,15,45,637.0,171.0,2.05,31.0,592.5,869.99,630.63
2016,4,11,16,0,424.0,232.0,2.0,31.0,489.0,722.15,531.32
2016,4,11,16,15,604.5,161.5,1.85,30.5,492.0,842.86,618.73
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,939.42,682.44
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,905.14,659.77
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,867.69,636.13
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,816.29,604.42
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,756.69,565.8
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,670.83,505.86
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,585.59,443.13
2016,4,11,18,15,389.5,40.5,0.5,26.5,104.0,456.0,345.31
2016,4,11,18,30,275.0,29.0,0.4,26.0,54.0,332.98,238.32
2016,4,11,18,45,137.5,14.5,0.35,26.0,27.0,125.73,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,62.5,12.5,3.7,13.0,16.5,9.83,0.0
2016,4,12,6,30,125.0,25.0,3.7,13.0,33.0,18.88,7.07
2016,4,12,6,45,229.5,43.0,3.75,13.5,76.5,32.34,22.37
2016,4,12,7,0,334.0,61.0,3.8,14.0,120.0,45.71,34.85
2016,4,12,7,15,167.0,74.5,3.7,14.5,104.0,54.14,42.66
2016,4,12,7,30,0.0,88.0,3.6,15.0,88.0,64.98,52.33
2016,4,12,7,45,0.0,77.0,3.5,15.5,77.0,58.47,46.42
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,50.61,39.26
2016,4,12,8,15,0.0,77.0,3.45,16.5,77.0,59.14,46.51
2016,4,12,8,30,0.0,88.0,3.5,17.0,88.0,67.54,53.54
2016,4,12,8,45,0.0,97.5,3.6,17.5,97.5,74.6,59.33
2016,4,12,9,0,0.0,107.0,3.7,18.0,107.0,81.62,65.01
2016,4,12,9,15,0.0,114.0,3.7,18.5,114.0,86.81,69.08
2016,4,12,9,30,0.0,121.0,3.7,19.0,121.0,91.95,73.09
2016,4,12,9,45,0.0,129.0,3.7,19.5,129.0,97.76,77.64
2016,4,12,10,0,0.0,137.0,3.7,20.0,137.0,103.51,82.12
2016,4,12,10,15,0.0,83.0,3.65,20.5,83.0,64.17,48.77
2016,4,12,10,30,0.0,29.0,3.6,21.0,29.0,22.36,12.53
2016,4,12,10,45,5.0,126.5,3.55,21.5,131.0,97.3,72.43
2016,4,12,11,0,10.0,224.0,3.5,22.0,233.0,168.18,127.65
2016,4,12,11,15,10.5,230.5,3.5,22.0,240.0,174.6,132.44
2016,4,12,11,30,11.0,237.0,3.5,22.0,247.0,181.15,137.48
2016,4,12,11,45,13.0,259.0,3.5,22.5,271.0,199.53,151.37
2016,4,12,12,0,15.0,281.0,3.5,23.0,295.0,218.52,165.64
2016,4,12,12,15,7.5,181.5,3.5,23.0,188.5,143.13,107.5
2016,4,12,12,30,0.0,82.0,3.5,23.0,82.0,63.65,45.14
2016,4,12,12,45,1.5,116.0,3.55,23.5,117.5,90.89,66.62
2016,4,12,13,0,3.0,150.0,3.6,24.0,153.0,118.48,88.12
2016,4,12,13,15,24.5,277.0,3.65,24.0,299.5,240.34,182.63
2016,4,12,13,30,46.0,404.0,3.7,24.0,446.0,367.29,278.35
2016,4,12,13,45,31.0,344.5,3.75,24.0,372.5,312.35,237.07
2016,4,12,14,0,16.0,285.0,3.8,24.0,299.0,240.96,183.13
2016,4,12,14,15,14.5,272.0,3.85,24.0,284.5,231.04,175.94
2016,4,12,14,30,13.0,259.0,3.9,24.0,270.0,220.75,168.32
2016,4,12,14,45,6.5,203.5,4.0,24.0,209.5,168.98,128.38
2016,4,12,15,0,0.0,148.0,4.1,24.0,149.0,116.84,87.57
2016,4,12,15,15,0.0,135.5,4.1,24.0,136.0,106.71,79.81
2016,4,12,15,30,0.0,123.0,4.1,24.0,123.0,96.49,71.91
2016,4,12,15,45,0.0,77.0,4.1,24.0,77.0,59.3,42.33
2016,4,12,16,0,0.0,31.0,4.1,24.0,31.0,23.76,13.7
2016,4,12,16,15,0.0,60.0,4.05,23.5,60.0,46.06,32.0
2016,4,12,16,30,0.0,89.0,4.0,23.0,89.0,68.64,50.62
2016,4,12,16,45,0.0,51.5,3.95,22.5,51.5,39.44,26.94
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,10.66,3.22
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,9.13,1.99
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,7.59,0.73
2016,4,12,17,45,0.0,7.5,3.45,20.5,7.5,5.69,0.0
2016,4,12,18,0,0.0,5.0,3.3,20.0,5.0,3.79,0.0
2016,4,12,18,15,0.0,3.0,3.5,19.5,3.0,2.27,0.0
2016,4,12,18,30,0.0,1.0,3.7,19.0,1.0,0.75,0.0
2016,4,12,18,45,0.0,0.5,3.95,18.5,0.5,0.38,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
