Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,4.0,2.7,14.0,4.0,3.15,0.0
2016,4,13,6,30,0.0,8.0,2.8,14.0,8.0,6.06,0.0
2016,4,13,6,45,0.0,18.5,2.9,14.5,18.5,14.07,6.55
2016,4,13,7,0,0.0,29.0,3.0,15.0,29.0,22.1,13.94
2016,4,13,7,15,0.0,42.0,3.0,15.5,42.0,32.09,22.97
2016,4,13,7,30,0.0,55.0,3.0,16.0,55.0,42.11,31.89
2016,4,13,7,45,0.0,62.5,3.0,16.5,62.5,47.9,36.9
2016,4,13,8,0,0.0,70.0,3.0,17.0,70.0,53.71,41.81
2016,4,13,8,15,0.0,79.5,2.95,17.0,79.5,61.08,48.1
2016,4,13,8,30,0.0,89.0,2.9,17.0,89.0,68.28,54.16
2016,4,13,8,45,0.0,99.5,2.85,17.5,99.5,76.05,60.55
2016,4,13,9,0,0.0,110.0,2.8,18.0,110.0,83.76,66.81
2016,4,13,9,15,0.0,131.0,2.75,18.0,131.0,98.74,79.35
2016,4,13,9,30,0.0,152.0,2.7,18.0,152.0,113.48,91.57
2016,4,13,9,45,0.5,154.0,2.65,18.5,154.5,115.15,92.52
2016,4,13,10,0,1.0,156.0,2.6,19.0,157.0,116.75,93.45
2016,4,13,10,15,2.0,159.0,2.6,19.5,161.0,119.01,94.95
2016,4,13,10,30,3.0,162.0,2.6,20.0,165.0,121.81,92.49
2016,4,13,10,45,7.5,202.0,2.6,20.5,208.5,151.09,115.03
2016,4,13,11,0,12.0,242.0,2.6,21.0,252.0,181.01,137.78
2016,4,13,11,15,19.0,296.0,2.6,21.0,312.5,221.94,169.06
2016,4,13,11,30,26.0,350.0,2.6,21.0,373.0,254.54,193.73
2016,4,13,11,45,19.0,299.5,2.6,21.5,317.0,230.73,175.37
2016,4,13,12,0,12.0,249.0,2.6,22.0,261.0,194.0,147.08
2016,4,13,12,15,6.0,180.0,2.65,22.0,186.0,141.27,106.38
2016,4,13,12,30,0.0,111.0,2.7,22.0,111.0,85.99,63.02
2016,4,13,12,45,4.0,151.0,2.75,22.5,155.0,119.43,89.33
2016,4,13,13,0,8.0,191.0,2.8,23.0,199.0,153.64,115.88
2016,4,13,13,15,6.5,177.0,2.8,23.0,183.5,142.54,107.26
2016,4,13,13,30,5.0,163.0,2.8,23.0,168.0,131.08,98.38
2016,4,13,13,45,2.5,149.0,2.8,23.5,152.0,118.48,88.38
2016,4,13,14,0,0.0,135.0,2.8,24.0,136.0,105.51,78.08
2016,4,13,14,15,32.0,258.0,2.75,24.0,285.5,247.61,189.16
2016,4,13,14,30,64.0,381.0,2.7,24.0,435.0,396.67,301.43
2016,4,13,14,45,36.0,297.0,2.65,24.0,327.5,296.96,226.4
2016,4,13,15,0,8.0,213.0,2.6,24.0,220.0,179.81,136.65
2016,4,13,15,15,422.5,163.0,2.5,23.5,456.0,624.6,483.31
2016,4,13,15,30,837.0,113.0,2.4,23.0,692.0,984.68,732.4
2016,4,13,15,45,823.0,108.0,2.35,23.0,644.5,979.16,726.5
2016,4,13,16,0,809.0,103.0,2.3,23.0,597.0,969.61,721.89
2016,4,13,16,15,786.0,99.5,2.2,22.5,544.0,948.88,710.86
2016,4,13,16,30,763.0,96.0,2.1,22.0,491.0,924.46,697.44
2016,4,13,16,45,732.5,90.5,2.05,22.0,435.5,886.61,673.97
2016,4,13,17,0,702.0,85.0,2.0,22.0,380.0,853.11,653.19
2016,4,13,17,15,657.0,79.0,1.8,21.5,322.5,795.38,614.61
2016,4,13,17,30,612.0,73.0,1.6,21.0,265.0,736.03,573.62
2016,4,13,17,45,544.5,64.5,1.4,20.5,209.5,650.78,511.75
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,566.03,446.99
2016,4,13,18,15,369.0,43.5,1.15,19.0,105.0,441.43,349.55
2016,4,13,18,30,261.0,31.0,1.1,18.0,56.0,322.87,244.82
2016,4,13,18,45,130.5,15.5,1.1,17.5,28.0,157.15,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.5,13.0,2.3,12.5,21.0,10.23,0.0
2016,4,14,6,30,225.0,26.0,2.5,13.0,42.0,21.24,10.33
2016,4,14,6,45,347.5,38.5,2.75,13.5,90.0,31.41,21.73
2016,4,14,7,0,470.0,51.0,3.0,14.0,138.0,41.61,31.31
2016,4,14,7,15,235.0,59.5,3.0,14.5,103.0,43.68,33.41
2016,4,14,7,30,0.0,68.0,3.0,15.0,68.0,51.67,40.53
2016,4,14,7,45,0.0,86.0,3.0,16.0,86.0,64.76,51.86
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,77.72,62.82
2016,4,14,8,15,0.0,124.0,3.0,17.5,124.0,91.88,74.73
2016,4,14,8,30,0.0,144.0,3.0,18.0,144.0,105.89,86.32
2016,4,14,8,45,0.0,148.5,3.05,19.0,148.5,109.65,88.84
2016,4,14,9,0,0.0,153.0,3.1,20.0,153.0,113.29,91.25
2016,4,14,9,15,0.0,149.5,3.05,20.5,149.5,111.44,89.21
2016,4,14,9,30,0.0,146.0,3.0,21.0,146.0,109.41,87.06
2016,4,14,9,45,4.5,182.5,2.95,21.5,186.0,134.48,107.48
2016,4,14,10,0,9.0,219.0,2.9,22.0,226.0,158.8,126.96
2016,4,14,10,15,24.5,283.5,2.85,22.0,303.5,184.54,147.63
2016,4,14,10,30,40.0,348.0,2.8,22.0,381.0,225.71,171.27
2016,4,14,10,45,151.5,387.5,2.8,22.5,518.5,259.2,191.04
2016,4,14,11,0,263.0,427.0,2.8,23.0,656.0,308.93,223.65
2016,4,14,11,15,298.0,429.5,2.8,23.0,694.5,347.61,252.85
2016,4,14,11,30,333.0,432.0,2.8,23.0,733.0,390.59,286.08
2016,4,14,11,45,627.5,281.0,2.8,23.5,858.5,436.89,318.01
2016,4,14,12,0,922.0,130.0,2.8,24.0,984.0,517.88,378.92
2016,4,14,12,15,691.5,267.0,2.75,24.0,910.0,552.76,409.11
2016,4,14,12,30,461.0,404.0,2.7,24.0,836.0,567.85,421.62
2016,4,14,12,45,691.5,266.5,2.7,24.5,911.0,647.64,481.81
2016,4,14,13,0,922.0,129.0,2.7,25.0,986.0,728.66,542.88
2016,4,14,13,15,919.0,128.5,2.65,25.0,973.5,774.02,575.97
2016,4,14,13,30,916.0,128.0,2.6,25.0,961.0,816.6,606.45
2016,4,14,13,45,911.0,126.5,2.6,25.0,940.0,853.74,631.63
2016,4,14,14,0,906.0,125.0,2.6,25.0,919.0,887.5,654.51
2016,4,14,14,15,899.0,123.5,2.55,25.0,889.5,916.01,673.52
2016,4,14,14,30,892.0,122.0,2.5,25.0,860.0,940.79,690.11
2016,4,14,14,45,883.0,119.5,2.5,25.0,823.5,958.93,702.92
2016,4,14,15,0,874.0,117.0,2.5,25.0,787.0,973.11,713.36
2016,4,14,15,15,861.0,114.5,2.5,25.0,744.0,979.45,718.9
2016,4,14,15,30,848.0,112.0,2.5,25.0,701.0,995.33,730.96
2016,4,14,15,45,831.5,108.5,2.5,25.0,652.5,989.08,728.68
2016,4,14,16,0,815.0,105.0,2.5,25.0,604.0,978.78,724.14
2016,4,14,16,15,792.0,101.0,2.45,24.5,550.5,957.41,713.34
2016,4,14,16,30,769.0,97.0,2.4,24.0,497.0,932.32,700.12
2016,4,14,16,45,738.0,92.0,2.4,23.5,441.0,901.39,683.26
2016,4,14,17,0,707.0,87.0,2.4,23.0,385.0,861.24,659.63
2016,4,14,17,15,662.5,80.5,2.2,22.0,327.5,803.19,622.24
2016,4,14,17,30,618.0,74.0,2.0,21.0,270.0,743.47,582.17
2016,4,14,17,45,550.5,65.5,1.8,20.5,214.0,658.0,520.0
2016,4,14,18,0,483.0,57.0,1.6,20.0,158.0,572.98,454.85
2016,4,14,18,15,375.5,45.0,1.6,19.0,108.5,449.09,357.58
2016,4,14,18,30,268.0,33.0,1.6,18.0,59.0,330.74,253.3
2016,4,14,18,45,134.0,16.5,1.6,17.5,29.5,162.97,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.0,14.5,1.25,12.5,21.0,11.41,0.0
2016,4,15,6,30,164.0,29.0,1.5,13.0,42.0,21.94,11.43
2016,4,15,6,45,266.5,46.5,1.75,14.0,88.0,35.05,24.93
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,48.08,36.93
2016,4,15,7,15,184.5,63.5,2.05,15.5,98.5,47.22,36.42
2016,4,15,7,30,0.0,63.0,2.1,16.0,63.0,48.22,37.31
2016,4,15,7,45,0.0,97.0,2.2,17.0,97.0,72.22,58.19
2016,4,15,8,0,0.0,131.0,2.3,18.0,131.0,95.42,77.89
2016,4,15,8,15,49.5,175.0,2.25,18.5,200.0,120.31,98.76
2016,4,15,8,30,99.0,219.0,2.2,19.0,269.0,146.46,120.28
2016,4,15,8,45,126.5,246.0,2.2,19.5,317.0,156.65,128.09
2016,4,15,9,0,154.0,273.0,2.2,20.0,365.0,171.13,139.41
2016,4,15,9,15,99.0,279.5,2.2,20.5,341.0,182.1,147.7
2016,4,15,9,30,44.0,286.0,2.2,21.0,317.0,184.99,149.32
2016,4,15,9,45,442.0,207.0,2.25,21.5,540.5,123.41,98.08
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,94.96,74.2
2016,4,15,10,15,850.5,130.5,2.35,22.5,801.0,95.05,74.01
2016,4,15,10,30,861.0,133.0,2.4,23.0,838.0,162.9,94.89
2016,4,15,10,45,872.5,132.5,2.45,23.5,869.0,221.05,131.07
2016,4,15,11,0,884.0,132.0,2.5,24.0,900.0,280.27,176.99
2016,4,15,11,15,889.0,133.0,2.55,24.5,922.5,339.34,226.65
2016,4,15,11,30,894.0,134.0,2.6,25.0,945.0,398.35,276.98
2016,4,15,11,45,892.5,138.0,2.7,25.5,957.0,456.27,326.0
2016,4,15,12,0,891.0,142.0,2.8,26.0,969.0,513.11,372.9
2016,4,15,12,15,892.0,142.0,2.85,26.0,974.0,567.47,417.25
2016,4,15,12,30,893.0,142.0,2.9,26.0,979.0,620.53,459.4
2016,4,15,12,45,892.0,141.5,3.0,26.5,975.5,670.46,497.43
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,718.39,532.99
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.0,762.61,566.23
2016,4,15,13,30,885.0,140.0,3.3,27.0,946.0,804.14,597.07
2016,4,15,13,45,879.5,139.0,3.4,27.5,925.0,840.37,621.36
2016,4,15,14,0,874.0,138.0,3.5,28.0,904.0,873.3,643.19
2016,4,15,14,15,866.5,136.0,3.55,28.0,875.0,900.18,662.0
2016,4,15,14,30,859.0,134.0,3.6,28.0,846.0,923.37,678.5
2016,4,15,14,45,850.5,130.5,3.7,28.0,810.0,954.06,700.45
2016,4,15,15,0,842.0,127.0,3.8,28.0,774.0,967.49,711.06
2016,4,15,15,15,828.5,124.0,3.8,27.5,731.5,972.59,717.3
2016,4,15,15,30,815.0,121.0,3.8,27.0,689.0,973.6,721.09
2016,4,15,15,45,794.0,118.5,3.85,27.0,640.0,963.64,716.65
2016,4,15,16,0,773.0,116.0,3.9,27.0,591.0,949.66,709.72
2016,4,15,16,15,749.0,111.5,3.9,26.5,538.5,933.79,702.73
2016,4,15,16,30,725.0,107.0,3.9,26.0,486.0,907.67,688.7
2016,4,15,16,45,689.5,102.0,3.9,25.5,430.0,866.07,663.72
2016,4,15,17,0,654.0,97.0,3.9,25.0,374.0,821.72,636.25
2016,4,15,17,15,608.5,89.5,3.65,24.0,317.5,761.91,596.78
2016,4,15,17,30,563.0,82.0,3.4,23.0,261.0,700.48,554.57
2016,4,15,17,45,493.5,72.5,3.15,22.5,206.5,612.58,489.3
2016,4,15,18,0,424.0,63.0,2.9,22.0,152.0,525.08,421.11
2016,4,15,18,15,323.0,48.5,2.85,21.5,104.0,401.57,321.5
2016,4,15,18,30,222.0,34.0,2.8,21.0,56.0,290.18,222.75
2016,4,15,18,45,111.0,17.0,2.8,20.5,28.0,145.47,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,17.5,11.8,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,35.0,22.59,12.08
2016,4,16,6,45,145.5,54.0,3.85,17.5,78.5,39.5,28.4
2016,4,16,7,0,226.0,78.0,4.0,18.0,122.0,56.35,43.68
2016,4,16,7,15,291.5,97.0,4.2,18.5,173.0,69.75,55.66
2016,4,16,7,30,357.0,116.0,4.4,19.0,224.0,82.12,66.42
2016,4,16,7,45,178.5,81.5,4.6,19.5,135.5,59.16,46.22
2016,4,16,8,0,0.0,47.0,4.8,20.0,47.0,35.95,25.79
2016,4,16,8,15,0.0,66.5,5.05,20.5,66.5,51.01,38.68
2016,4,16,8,30,0.0,86.0,5.3,21.0,86.0,66.15,51.43
2016,4,16,8,45,0.0,106.5,5.55,21.5,106.5,81.07,63.83
2016,4,16,9,0,0.0,127.0,5.8,22.0,127.0,95.71,75.85
2016,4,16,9,15,5.0,171.5,5.85,22.5,175.5,126.33,101.08
2016,4,16,9,30,10.0,216.0,5.9,23.0,224.0,155.74,124.95
2016,4,16,9,45,7.0,193.0,6.0,23.5,198.5,141.53,112.65
2016,4,16,10,0,4.0,170.0,6.1,24.0,173.0,126.46,99.77
2016,4,16,10,15,2.0,154.5,6.1,24.0,156.5,115.95,90.93
2016,4,16,10,30,0.0,139.0,6.1,24.0,140.0,105.37,78.35
2016,4,16,10,45,1.5,147.0,6.15,24.5,149.0,111.65,82.96
2016,4,16,11,0,3.0,155.0,6.2,25.0,158.0,118.2,87.75
2016,4,16,11,15,1.5,145.0,6.2,25.5,147.0,111.01,81.93
2016,4,16,11,30,0.0,135.0,6.2,26.0,136.0,103.45,75.84
2016,4,16,11,45,5.0,173.5,6.25,26.5,179.0,134.38,99.6
2016,4,16,12,0,10.0,212.0,6.3,27.0,222.0,166.09,123.78
2016,4,16,12,15,7.0,182.5,6.25,27.0,189.5,143.77,106.6
2016,4,16,12,30,4.0,153.0,6.2,27.0,157.0,120.49,88.64
2016,4,16,12,45,8.0,196.0,6.2,27.0,204.0,156.6,116.62
2016,4,16,13,0,12.0,239.0,6.2,27.0,251.0,193.68,145.18
2016,4,16,13,15,11.0,228.5,6.2,26.5,239.5,186.27,139.85
2016,4,16,13,30,10.0,218.0,6.2,26.0,228.0,178.52,134.28
2016,4,16,13,45,55.5,327.0,6.25,26.0,376.5,317.34,241.67
2016,4,16,14,0,101.0,436.0,6.3,26.0,525.0,460.43,349.75
2016,4,16,14,15,58.0,352.0,6.3,26.0,403.0,355.86,271.07
2016,4,16,14,30,15.0,268.0,6.3,26.0,281.0,230.29,174.9
2016,4,16,14,45,16.0,267.5,6.3,26.0,281.0,233.08,177.57
2016,4,16,15,0,17.0,267.0,6.3,26.0,281.0,236.16,180.35
2016,4,16,15,15,17.0,256.0,6.2,25.5,269.0,228.98,175.57
2016,4,16,15,30,17.0,245.0,6.1,25.0,257.0,221.77,170.77
2016,4,16,15,45,8.5,185.0,6.1,25.0,191.0,160.0,122.49
2016,4,16,16,0,0.0,125.0,6.1,25.0,125.0,98.9,73.98
2016,4,16,16,15,8.5,156.5,5.9,24.5,161.5,137.24,105.54
2016,4,16,16,30,17.0,188.0,5.7,24.0,198.0,180.46,141.02
2016,4,16,16,45,25.5,175.5,5.55,23.5,188.0,180.88,142.53
2016,4,16,17,0,34.0,163.0,5.4,23.0,178.0,201.65,160.42
2016,4,16,17,15,26.5,140.0,5.2,22.5,151.0,172.54,137.36
2016,4,16,17,30,19.0,117.0,5.0,22.0,124.0,126.64,100.12
2016,4,16,17,45,155.0,98.0,4.85,22.0,132.5,274.69,226.01
2016,4,16,18,0,291.0,79.0,4.7,22.0,141.0,419.9,343.14
2016,4,16,18,15,206.0,59.0,4.65,21.5,96.0,293.55,237.73
2016,4,16,18,30,121.0,39.0,4.6,21.0,51.0,191.67,147.35
2016,4,16,18,45,60.5,19.5,4.6,21.0,25.5,95.07,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,12.0,3.05,19.0,12.0,9.44,0.0
2016,4,17,6,30,0.0,24.0,3.2,19.0,24.0,18.32,8.9
2016,4,17,6,45,28.5,52.5,3.35,19.5,58.0,38.34,27.23
2016,4,17,7,0,57.0,81.0,3.5,20.0,92.0,57.5,44.35
2016,4,17,7,15,123.0,99.5,3.65,20.5,134.0,70.38,55.76
2016,4,17,7,30,189.0,118.0,3.8,21.0,176.0,82.01,65.78
2016,4,17,7,45,180.5,156.0,4.0,21.5,220.5,106.16,86.26
2016,4,17,8,0,172.0,194.0,4.2,22.0,265.0,127.55,103.98
2016,4,17,8,15,87.0,176.5,4.35,22.0,213.0,122.1,98.99
2016,4,17,8,30,2.0,159.0,4.5,22.0,161.0,115.8,93.31
2016,4,17,8,45,4.0,176.5,4.7,22.5,179.5,128.01,103.05
2016,4,17,9,0,6.0,194.0,4.9,23.0,198.0,140.1,112.56
2016,4,17,9,15,30.0,246.0,4.95,23.0,267.0,163.34,131.44
2016,4,17,9,30,54.0,298.0,5.0,23.0,336.0,191.32,154.01
2016,4,17,9,45,80.5,331.5,5.05,23.5,391.5,209.1,167.76
2016,4,17,10,0,107.0,365.0,5.1,24.0,447.0,226.16,180.82
2016,4,17,10,15,138.5,388.0,5.05,24.0,499.5,223.4,178.19
2016,4,17,10,30,170.0,411.0,5.0,24.0,552.0,255.1,188.43
2016,4,17,10,45,173.5,426.5,5.0,24.0,574.5,283.55,208.33
2016,4,17,11,0,177.0,442.0,5.0,24.0,597.0,312.97,230.63
2016,4,17,11,15,93.5,330.5,4.95,24.0,412.5,247.73,184.9
2016,4,17,11,30,10.0,219.0,4.9,24.0,228.0,168.3,126.61
2016,4,17,11,45,9.0,204.0,4.85,24.5,212.5,158.47,118.86
2016,4,17,12,0,8.0,189.0,4.8,25.0,197.0,148.15,110.68
2016,4,17,12,15,16.5,276.0,4.7,24.5,292.0,218.48,165.09
2016,4,17,12,30,25.0,363.0,4.6,24.0,387.0,290.78,220.32
2016,4,17,12,45,25.5,364.5,4.55,24.0,388.5,299.01,226.51
2016,4,17,13,0,26.0,366.0,4.5,24.0,390.0,307.28,232.88
2016,4,17,13,15,19.0,304.0,4.5,24.0,322.0,251.54,190.83
2016,4,17,13,30,12.0,242.0,4.5,24.0,254.0,199.19,150.92
2016,4,17,13,45,6.0,138.5,4.5,24.0,144.5,113.03,84.09
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,27.07,16.01
2016,4,17,14,15,0.0,38.0,4.5,23.5,38.0,29.37,17.93
2016,4,17,14,30,0.0,41.0,4.5,23.0,41.0,31.66,19.85
2016,4,17,14,45,0.5,96.0,4.55,23.0,96.5,74.91,54.57
2016,4,17,15,0,1.0,151.0,4.6,23.0,152.0,120.28,90.77
2016,4,17,15,15,8.0,196.0,4.7,23.0,202.0,166.28,127.6
2016,4,17,15,30,15.0,241.0,4.8,23.0,252.0,215.97,167.19
2016,4,17,15,45,7.5,127.5,4.95,23.0,133.0,108.12,82.0
2016,4,17,16,0,0.0,14.0,5.1,23.0,14.0,10.71,3.1
2016,4,17,16,15,0.0,26.5,5.05,22.5,26.5,20.28,11.01
2016,4,17,16,30,0.0,39.0,5.0,22.0,39.0,29.85,18.99
2016,4,17,16,45,0.0,23.0,5.0,22.0,23.0,17.56,8.9
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,5.33,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,4.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,3.79,0.0
2016,4,17,17,45,0.0,3.5,4.55,21.0,3.5,2.65,0.0
2016,4,17,18,0,0.0,2.0,4.4,21.0,2.0,1.51,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.5,1.5,1.13,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,4.5,2.8,16.0,4.5,3.54,0.0
2016,4,18,6,30,0.0,9.0,2.9,16.0,9.0,6.82,0.0
2016,4,18,6,45,0.0,18.0,3.05,16.0,18.0,13.68,6.28
2016,4,18,7,0,0.0,27.0,3.2,16.0,27.0,20.56,12.58
2016,4,18,7,15,0.0,37.5,3.3,16.5,37.5,28.62,19.82
2016,4,18,7,30,0.0,48.0,3.4,17.0,48.0,36.7,26.96
2016,4,18,7,45,0.0,44.5,3.5,17.5,44.5,34.01,24.47
2016,4,18,8,0,0.0,41.0,3.6,18.0,41.0,31.34,21.97
2016,4,18,8,15,0.0,51.5,3.6,18.5,51.5,39.44,28.91
2016,4,18,8,30,0.0,62.0,3.6,19.0,62.0,47.57,35.77
2016,4,18,8,45,0.0,38.0,3.6,19.5,38.0,29.11,19.6
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,10.71,3.6
2016,4,18,9,15,0.0,20.0,3.7,20.0,20.0,15.33,7.55
2016,4,18,9,30,0.0,26.0,3.8,20.0,26.0,19.96,11.49
2016,4,18,9,45,17.0,169.0,3.9,20.5,182.5,119.13,95.22
2016,4,18,10,0,34.0,312.0,4.0,21.0,339.0,199.12,160.66
2016,4,18,10,15,36.0,326.0,3.75,21.5,355.5,207.4,166.55
2016,4,18,10,30,38.0,340.0,3.5,22.0,372.0,222.92,169.18
2016,4,18,10,45,25.0,290.5,3.3,22.5,312.0,200.79,151.77
2016,4,18,11,0,12.0,241.0,3.1,23.0,252.0,180.78,136.48
2016,4,18,11,15,113.5,353.0,3.05,23.0,457.0,267.01,199.12
2016,4,18,11,30,215.0,465.0,3.0,23.0,662.0,382.02,283.24
2016,4,18,11,45,124.5,428.5,2.95,23.0,542.5,346.63,259.63
2016,4,18,12,0,34.0,392.0,2.9,23.0,423.0,301.14,227.22
2016,4,18,12,15,22.5,306.5,2.9,23.0,327.5,242.4,183.36
2016,4,18,12,30,11.0,221.0,2.9,23.0,232.0,176.3,133.03
2016,4,18,12,45,44.0,339.0,2.95,23.5,381.0,291.33,220.87
2016,4,18,13,0,77.0,457.0,3.0,24.0,530.0,413.36,310.97
2016,4,18,13,15,44.5,347.5,2.95,23.5,389.5,312.49,236.54
2016,4,18,13,30,12.0,238.0,2.9,23.0,249.0,196.04,148.52
2016,4,18,13,45,12.0,232.5,2.85,23.0,243.5,193.07,146.63
2016,4,18,14,0,12.0,227.0,2.8,23.0,238.0,189.96,144.42
2016,4,18,14,15,9.0,205.5,2.65,23.0,213.5,170.9,129.75
2016,4,18,14,30,6.0,184.0,2.5,23.0,189.0,151.32,114.63
2016,4,18,14,45,3.0,147.5,2.35,23.0,150.0,118.96,89.37
2016,4,18,15,0,0.0,111.0,2.2,23.0,111.0,86.45,63.73
2016,4,18,15,15,0.0,73.0,2.05,23.0,73.0,56.32,39.84
2016,4,18,15,30,0.0,35.0,1.9,23.0,35.0,26.9,16.21
2016,4,18,15,45,2.0,107.5,1.8,23.0,109.0,85.69,63.83
2016,4,18,16,0,4.0,180.0,1.7,23.0,183.0,152.63,117.27
2016,4,18,16,15,2.0,114.5,1.6,22.5,116.0,92.31,69.53
2016,4,18,16,30,0.0,49.0,1.5,22.0,49.0,37.55,25.31
2016,4,18,16,45,0.0,92.5,1.45,22.0,92.5,72.1,53.81
2016,4,18,17,0,0.0,136.0,1.4,22.0,136.0,116.85,90.43
2016,4,18,17,15,0.0,115.5,1.25,21.5,115.5,99.16,76.4
2016,4,18,17,30,0.0,95.0,1.1,21.0,95.0,81.12,61.93
2016,4,18,17,45,0.0,75.5,1.0,21.0,75.5,63.8,47.63
2016,4,18,18,0,0.0,56.0,0.9,21.0,56.0,45.92,32.63
2016,4,18,18,15,0.0,38.5,0.85,20.5,38.5,29.72,18.91
2016,4,18,18,30,0.0,21.0,0.8,20.0,21.0,16.0,7.1
2016,4,18,18,45,0.0,10.5,0.75,20.0,10.5,7.98,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,18.0,1.4,17.0,23.0,13.6,0.0
2016,4,19,6,30,113.0,36.0,1.6,17.0,46.0,26.78,16.36
2016,4,19,6,45,203.0,56.5,1.85,17.5,91.0,41.69,30.5
2016,4,19,7,0,293.0,77.0,2.1,18.0,136.0,56.3,43.75
2016,4,19,7,15,146.5,72.5,2.05,18.5,102.0,52.79,40.88
2016,4,19,7,30,0.0,68.0,2.0,19.0,68.0,51.88,40.03
2016,4,19,7,45,0.0,84.5,2.0,19.5,84.5,63.96,50.39
2016,4,19,8,0,0.0,101.0,2.0,20.0,101.0,75.93,60.44
2016,4,19,8,15,2.0,132.0,1.95,20.0,133.0,97.49,78.64
2016,4,19,8,30,4.0,163.0,1.9,20.0,165.0,118.53,96.15
2016,4,19,8,45,2.0,139.5,1.85,20.5,140.5,103.93,83.26
2016,4,19,9,0,0.0,116.0,1.8,21.0,116.0,88.1,69.5
2016,4,19,9,15,28.0,209.0,1.75,21.5,228.5,143.1,114.98
2016,4,19,9,30,56.0,302.0,1.7,22.0,341.0,193.47,155.41
2016,4,19,9,45,84.0,335.5,1.7,22.5,398.0,211.21,168.84
2016,4,19,10,0,112.0,369.0,1.7,23.0,455.0,228.25,181.66
2016,4,19,10,15,72.0,353.0,1.7,23.0,409.5,222.33,168.1
2016,4,19,10,30,32.0,337.0,1.7,23.0,364.0,221.06,166.38
2016,4,19,10,45,58.5,381.5,1.7,23.5,432.5,257.14,191.73
2016,4,19,11,0,85.0,426.0,1.7,24.0,501.0,297.95,220.54
2016,4,19,11,15,56.5,395.5,1.7,24.0,446.0,285.0,212.1
2016,4,19,11,30,28.0,365.0,1.7,24.0,391.0,265.89,198.92
2016,4,19,11,45,57.0,414.5,1.75,24.5,468.0,317.08,236.25
2016,4,19,12,0,86.0,464.0,1.8,25.0,545.0,373.68,277.03
2016,4,19,12,15,46.0,316.0,1.8,25.0,359.5,261.68,195.37
2016,4,19,12,30,6.0,168.0,1.8,25.0,174.0,133.16,98.54
2016,4,19,12,45,6.0,170.0,1.8,25.0,176.0,135.45,100.59
2016,4,19,13,0,6.0,172.0,1.8,25.0,178.0,137.73,102.4
2016,4,19,13,15,8.5,199.0,1.8,25.0,207.5,161.4,120.7
2016,4,19,13,30,11.0,226.0,1.8,25.0,237.0,185.75,139.4
2016,4,19,13,45,71.0,336.0,1.8,25.0,399.5,337.95,255.0
2016,4,19,14,0,131.0,446.0,1.8,25.0,562.0,510.91,380.22
2016,4,19,14,15,100.5,418.5,1.85,24.5,505.5,455.46,340.65
2016,4,19,14,30,70.0,391.0,1.9,24.0,449.0,411.94,310.14
2016,4,19,14,45,59.0,364.0,1.95,24.0,411.5,384.07,290.49
2016,4,19,15,0,48.0,337.0,2.0,24.0,374.0,354.39,269.17
2016,4,19,15,15,85.5,335.0,2.05,24.0,397.0,397.07,303.04
2016,4,19,15,30,123.0,333.0,2.1,24.0,420.0,465.41,355.04
2016,4,19,15,45,61.5,243.5,2.15,24.0,287.0,289.85,223.69
2016,4,19,16,0,0.0,154.0,2.2,24.0,154.0,124.56,94.2
2016,4,19,16,15,0.0,153.0,2.2,23.5,153.0,125.12,95.44
2016,4,19,16,30,0.0,152.0,2.2,23.0,152.0,126.29,96.92
2016,4,19,16,45,0.0,118.5,2.2,23.0,118.5,96.08,72.95
2016,4,19,17,0,0.0,85.0,2.2,23.0,85.0,66.11,48.84
2016,4,19,17,15,0.0,72.5,1.95,22.5,72.5,55.64,40.53
2016,4,19,17,30,0.0,60.0,1.7,22.0,60.0,45.97,32.71
2016,4,19,17,45,0.0,47.5,1.5,22.0,47.5,36.32,24.7
2016,4,19,18,0,0.0,35.0,1.3,22.0,35.0,26.7,16.6
2016,4,19,18,15,0.0,24.0,1.25,21.5,24.0,18.27,9.42
2016,4,19,18,30,0.0,13.0,1.2,21.0,13.0,9.87,2.21
2016,4,19,18,45,0.0,6.5,1.15,20.5,6.5,4.92,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,14.5,0.55,18.0,14.5,11.06,0.0
2016,4,20,6,30,0.0,29.0,0.6,18.0,29.0,21.93,12.52
2016,4,20,6,45,20.5,54.5,0.7,18.5,59.0,39.88,28.91
2016,4,20,7,0,41.0,80.0,0.8,19.0,89.0,57.26,44.45
2016,4,20,7,15,71.5,102.5,0.75,19.0,123.0,72.77,58.19
2016,4,20,7,30,102.0,125.0,0.7,19.0,157.0,86.68,70.24
2016,4,20,7,45,190.5,144.5,0.65,19.5,219.5,100.47,81.73
2016,4,20,8,0,279.0,164.0,0.6,20.0,282.0,110.84,90.06
2016,4,20,8,15,404.5,168.0,0.6,20.0,365.5,111.75,90.45
2016,4,20,8,30,530.0,172.0,0.6,20.0,449.0,115.31,93.1
2016,4,20,8,45,571.5,175.5,0.65,20.5,502.0,116.86,93.87
2016,4,20,9,0,613.0,179.0,0.7,21.0,555.0,118.65,94.86
2016,4,20,9,15,458.0,245.5,0.75,21.5,539.0,148.24,118.75
2016,4,20,9,30,303.0,312.0,0.8,22.0,523.0,183.37,146.59
2016,4,20,9,45,294.5,336.0,0.9,22.5,551.5,192.31,153.05
2016,4,20,10,0,286.0,360.0,1.0,23.0,580.0,200.54,159.03
2016,4,20,10,15,180.0,375.5,1.05,23.0,516.5,222.42,166.34
2016,4,20,10,30,74.0,391.0,1.1,23.0,453.0,253.07,188.38
2016,4,20,10,45,418.0,295.0,1.15,23.5,662.5,235.29,159.51
2016,4,20,11,0,762.0,199.0,1.2,24.0,872.0,290.63,188.94
2016,4,20,11,15,548.5,320.0,1.2,24.0,810.5,356.73,249.13
2016,4,20,11,30,335.0,441.0,1.2,24.0,749.0,402.12,290.45
2016,4,20,11,45,394.0,423.5,1.2,24.0,791.0,447.69,324.56
2016,4,20,12,0,453.0,406.0,1.2,24.0,833.0,493.43,359.08
2016,4,20,12,15,656.5,279.5,1.2,24.0,900.5,551.25,402.57
2016,4,20,12,30,860.0,153.0,1.2,24.0,968.0,616.77,452.53
2016,4,20,12,45,858.5,153.0,1.2,24.0,964.0,664.95,488.46
2016,4,20,13,0,857.0,153.0,1.2,24.0,960.0,711.22,522.23
2016,4,20,13,15,854.0,152.0,1.15,24.0,947.5,753.5,551.95
2016,4,20,13,30,851.0,151.0,1.1,24.0,935.0,793.16,579.17
2016,4,20,13,45,847.5,149.0,1.1,24.0,914.5,828.78,602.8
2016,4,20,14,0,844.0,147.0,1.1,24.0,894.0,874.34,632.45
2016,4,20,14,15,836.0,145.0,1.1,24.0,865.5,900.29,649.27
2016,4,20,14,30,828.0,143.0,1.1,24.0,837.0,922.5,664.0
2016,4,20,14,45,831.0,133.0,1.1,24.0,804.0,943.02,677.81
2016,4,20,15,0,834.0,123.0,1.1,24.0,771.0,959.72,689.35
2016,4,20,15,15,820.0,120.0,1.15,24.0,728.5,963.65,693.93
2016,4,20,15,30,806.0,117.0,1.2,24.0,686.0,963.54,696.31
2016,4,20,15,45,787.0,114.5,1.3,24.0,638.0,955.04,694.36
2016,4,20,16,0,768.0,112.0,1.4,24.0,590.0,942.67,690.06
2016,4,20,16,15,744.5,107.5,1.45,23.5,538.0,919.67,679.48
2016,4,20,16,30,721.0,103.0,1.5,23.0,486.0,900.18,671.2
2016,4,20,16,45,687.0,98.5,1.55,23.0,431.5,860.41,647.82
2016,4,20,17,0,653.0,94.0,1.6,23.0,377.0,818.01,622.24
2016,4,20,17,15,609.5,87.0,1.45,22.5,321.5,760.61,584.49
2016,4,20,17,30,566.0,80.0,1.3,22.0,266.0,701.67,544.44
2016,4,20,17,45,499.5,71.5,1.2,22.0,212.0,617.76,483.92
2016,4,20,18,0,433.0,63.0,1.1,22.0,158.0,534.27,420.85
2016,4,20,18,15,337.5,50.0,1.1,21.5,110.5,415.48,328.67
2016,4,20,18,30,242.0,37.0,1.1,21.0,63.0,310.32,240.18
2016,4,20,18,45,121.0,18.5,1.1,20.5,31.5,160.07,54.93
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.13,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.51,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,2.65,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,3.79,0.0
2016,4,21,7,45,0.0,13.0,0.75,20.5,13.0,9.89,3.05
2016,4,21,8,0,0.0,21.0,0.8,21.0,21.0,16.01,8.36
2016,4,21,8,15,0.0,33.0,0.8,21.0,33.0,25.22,16.31
2016,4,21,8,30,0.0,45.0,0.8,21.0,45.0,34.47,24.22
2016,4,21,8,45,0.0,53.5,0.85,21.5,53.5,41.05,29.68
2016,4,21,9,0,0.0,62.0,0.9,22.0,62.0,47.65,35.11
2016,4,21,9,15,1.0,114.5,0.9,22.0,115.5,87.31,68.34
2016,4,21,9,30,2.0,167.0,0.9,22.0,169.0,123.89,98.35
2016,4,21,9,45,122.5,268.5,0.95,22.5,363.5,168.35,134.01
2016,4,21,10,0,243.0,370.0,1.0,23.0,558.0,218.17,173.11
2016,4,21,10,15,522.0,265.0,1.0,23.0,693.0,158.92,113.13
2016,4,21,10,30,801.0,160.0,1.0,23.0,828.0,176.68,103.81
2016,4,21,10,45,813.5,159.5,1.05,23.5,858.5,232.51,141.11
2016,4,21,11,0,826.0,159.0,1.1,24.0,889.0,289.77,185.95
2016,4,21,11,15,831.5,160.5,1.15,24.0,910.5,347.36,234.14
2016,4,21,11,30,837.0,162.0,1.2,24.0,932.0,405.16,282.81
2016,4,21,11,45,854.5,153.0,1.3,24.5,949.0,460.51,328.44
2016,4,21,12,0,872.0,144.0,1.4,25.0,966.0,516.08,373.21
2016,4,21,12,15,873.0,144.5,1.5,25.0,970.5,569.21,415.83
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,621.14,456.45
2016,4,21,12,45,588.0,305.0,1.7,25.0,862.5,618.48,454.96
2016,4,21,13,0,302.0,465.0,1.8,25.0,750.0,584.04,429.12
2016,4,21,13,15,235.5,469.5,1.85,25.0,690.0,559.59,412.7
2016,4,21,13,30,169.0,474.0,1.9,25.0,630.0,533.28,394.18
2016,4,21,13,45,506.0,311.5,2.0,25.0,764.0,710.49,526.22
2016,4,21,14,0,843.0,149.0,2.1,25.0,898.0,876.37,643.93
2016,4,21,14,15,835.0,147.0,2.15,25.0,869.0,902.27,660.6
2016,4,21,14,30,827.0,145.0,2.2,25.0,840.0,924.42,676.28
2016,4,21,14,45,817.5,141.5,2.25,25.0,804.0,939.85,687.74
2016,4,21,15,0,808.0,138.0,2.3,25.0,768.0,951.34,696.88
2016,4,21,15,15,794.0,135.0,2.3,24.5,725.5,955.03,702.03
2016,4,21,15,30,780.0,132.0,2.3,24.0,683.0,954.72,704.84
2016,4,21,15,45,765.0,126.5,2.3,24.0,636.0,946.78,701.47
2016,4,21,16,0,750.0,121.0,2.3,24.0,589.0,934.97,695.76
2016,4,21,16,15,725.5,116.0,2.2,23.5,537.0,918.04,687.15
2016,4,21,16,30,701.0,111.0,2.1,23.0,485.0,890.44,671.4
2016,4,21,16,45,669.0,105.0,2.05,23.0,430.5,850.85,646.6
2016,4,21,17,0,637.0,99.0,2.0,23.0,376.0,808.58,619.62
2016,4,21,17,15,592.5,92.0,1.9,22.5,321.0,750.31,581.39
2016,4,21,17,30,548.0,85.0,1.8,22.0,266.0,690.48,540.74
2016,4,21,17,45,482.5,75.0,1.7,22.0,212.0,605.84,478.93
2016,4,21,18,0,417.0,65.0,1.6,22.0,158.0,521.67,414.6
2016,4,21,18,15,323.0,51.5,1.55,21.5,111.0,404.65,322.44
2016,4,21,18,30,229.0,38.0,1.5,21.0,64.0,300.34,233.94
2016,4,21,18,45,114.5,19.0,1.5,20.5,32.0,156.38,63.6
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,33.5,12.95,0.0
2016,4,22,6,30,337.0,32.0,2.1,14.0,67.0,26.32,16.71
2016,4,22,6,45,439.0,42.5,2.4,15.0,118.0,34.88,25.02
2016,4,22,7,0,541.0,53.0,2.7,16.0,169.0,43.48,32.9
2016,4,22,7,15,605.0,60.0,2.6,16.5,226.0,49.04,37.94
2016,4,22,7,30,669.0,67.0,2.5,17.0,283.0,54.63,42.79
2016,4,22,7,45,709.5,73.0,2.45,18.0,341.5,63.98,50.68
2016,4,22,8,0,750.0,79.0,2.4,19.0,400.0,68.69,54.38
2016,4,22,8,15,779.5,83.5,2.35,19.5,457.0,72.0,56.9
2016,4,22,8,30,809.0,88.0,2.3,20.0,514.0,75.21,59.3
2016,4,22,8,45,829.5,91.5,2.25,21.0,568.0,77.42,60.71
2016,4,22,9,0,850.0,95.0,2.2,22.0,622.0,79.53,62.01
2016,4,22,9,15,866.5,98.0,2.25,22.5,671.5,90.21,70.63
2016,4,22,9,30,883.0,101.0,2.3,23.0,721.0,92.22,71.94
2016,4,22,9,45,893.5,104.0,2.4,23.5,764.5,93.85,72.96
2016,4,22,10,0,904.0,107.0,2.5,24.0,808.0,95.27,73.82
2016,4,22,10,15,913.0,109.0,2.55,24.0,845.0,113.48,71.64
2016,4,22,10,30,922.0,111.0,2.6,24.0,882.0,174.48,97.4
2016,4,22,10,45,927.5,113.0,2.65,24.5,911.5,235.86,139.3
2016,4,22,11,0,933.0,115.0,2.7,25.0,941.0,297.6,188.83
2016,4,22,11,15,937.0,116.0,2.7,25.0,962.5,358.46,240.84
2016,4,22,11,30,941.0,117.0,2.7,25.0,984.0,419.05,293.03
2016,4,22,11,45,944.0,117.0,2.75,25.0,997.5,478.13,343.43
2016,4,22,12,0,947.0,117.0,2.8,25.0,1011.0,536.4,391.96
2016,4,22,12,15,947.5,117.5,2.8,25.0,1015.5,592.67,437.53
2016,4,22,12,30,948.0,118.0,2.8,25.0,1020.0,647.47,480.65
2016,4,22,12,45,946.0,118.0,2.8,25.5,1015.0,698.63,518.96
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,747.57,554.53
2016,4,22,13,15,941.0,117.5,2.75,26.0,996.5,792.9,587.51
2016,4,22,13,30,938.0,117.0,2.7,26.0,983.0,835.39,616.79
2016,4,22,13,45,932.0,116.5,2.7,26.0,961.5,872.38,641.68
2016,4,22,14,0,926.0,116.0,2.7,26.0,940.0,905.92,664.26
2016,4,22,14,15,919.0,114.5,2.65,26.0,910.0,934.08,682.91
2016,4,22,14,30,912.0,113.0,2.6,26.0,880.0,958.45,699.14
2016,4,22,14,45,902.0,111.5,2.6,26.0,843.0,976.18,711.59
2016,4,22,15,0,892.0,110.0,2.6,26.0,806.0,989.91,721.67
2016,4,22,15,15,879.5,107.5,2.5,25.5,762.5,996.15,727.58
2016,4,22,15,30,867.0,105.0,2.4,25.0,719.0,998.36,731.1
2016,4,22,15,45,850.0,102.0,2.35,25.0,670.0,1004.92,736.75
2016,4,22,16,0,833.0,99.0,2.3,25.0,621.0,994.16,731.29
2016,4,22,16,15,811.0,95.5,2.15,24.5,567.5,973.83,720.2
2016,4,22,16,30,789.0,92.0,2.0,24.0,514.0,949.85,706.76
2016,4,22,16,45,760.0,87.0,1.85,24.0,457.5,913.46,683.61
2016,4,22,17,0,731.0,82.0,1.7,24.0,401.0,874.01,658.23
2016,4,22,17,15,689.0,76.5,1.5,23.5,343.5,825.29,626.63
2016,4,22,17,30,647.0,71.0,1.3,23.0,286.0,768.64,588.48
2016,4,22,17,45,585.5,63.5,1.15,22.5,230.0,689.36,533.14
2016,4,22,18,0,524.0,56.0,1.0,22.0,174.0,610.4,475.12
2016,4,22,18,15,424.0,45.5,1.0,21.0,123.0,493.77,387.31
2016,4,22,18,30,324.0,35.0,1.0,20.0,72.0,381.92,295.65
2016,4,22,18,45,162.0,17.5,1.05,19.0,36.0,200.7,94.03
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.0,17.0,1.0,14.5,34.0,13.71,0.0
2016,4,23,6,30,308.0,34.0,1.1,15.0,68.0,27.79,18.02
