Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,6,45,414.0,45.0,1.2,16.0,119.0,36.67,26.53
2016,4,23,7,0,520.0,56.0,1.3,17.0,170.0,45.58,34.65
2016,4,23,7,15,584.5,63.5,1.2,17.5,227.0,51.39,39.87
2016,4,23,7,30,649.0,71.0,1.1,18.0,284.0,57.21,44.88
2016,4,23,7,45,693.0,77.0,1.0,19.0,342.0,61.62,48.41
2016,4,23,8,0,737.0,83.0,0.9,20.0,400.0,71.38,56.44
2016,4,23,8,15,767.0,87.5,1.0,20.5,457.0,74.56,58.81
2016,4,23,8,30,797.0,92.0,1.1,21.0,514.0,77.65,61.08
2016,4,23,8,45,816.5,96.5,1.25,22.0,567.5,80.38,62.9
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,82.94,64.57
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.0,84.31,65.5
2016,4,23,9,30,868.0,107.0,1.5,23.0,719.0,95.07,74.26
2016,4,23,9,45,878.5,110.0,1.55,23.5,761.5,96.56,75.13
2016,4,23,10,0,889.0,113.0,1.6,24.0,804.0,97.83,75.85
2016,4,23,10,15,897.5,115.0,1.6,24.0,841.0,118.0,73.99
2016,4,23,10,30,906.0,117.0,1.6,24.0,878.0,178.0,100.06
2016,4,23,10,45,910.5,120.0,1.65,24.5,906.5,238.76,141.73
2016,4,23,11,0,915.0,123.0,1.7,25.0,935.0,299.78,190.47
2016,4,23,11,15,919.0,124.0,1.7,25.0,956.5,359.6,241.11
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,419.16,291.8
2016,4,23,11,45,925.5,125.5,1.7,25.5,991.0,477.37,339.96
2016,4,23,12,0,928.0,126.0,1.7,26.0,1004.0,534.76,385.98
2016,4,23,12,15,928.5,126.5,1.7,26.0,1008.0,590.1,429.77
2016,4,23,12,30,929.0,127.0,1.7,26.0,1012.0,644.05,471.16
2016,4,23,12,45,926.0,127.5,1.75,26.0,1007.0,694.14,509.01
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,742.01,544.39
2016,4,23,13,15,920.5,127.5,1.85,26.0,989.5,787.0,577.07
2016,4,23,13,30,918.0,127.0,1.9,26.0,977.0,829.26,606.6
2016,4,23,13,45,911.5,127.0,1.95,26.0,955.0,865.73,631.15
2016,4,23,14,0,905.0,127.0,2.0,26.0,933.0,898.8,653.52
2016,4,23,14,15,898.5,125.5,2.1,26.0,904.0,927.0,673.3
2016,4,23,14,30,892.0,124.0,2.2,26.0,875.0,951.52,690.86
2016,4,23,14,45,882.5,122.0,2.3,26.0,839.0,968.98,704.05
2016,4,23,15,0,873.0,120.0,2.4,26.0,803.0,982.5,714.94
2016,4,23,15,15,860.5,117.5,2.45,25.5,760.0,988.65,722.22
2016,4,23,15,30,848.0,115.0,2.5,25.0,717.0,1004.8,736.31
2016,4,23,15,45,833.0,111.0,2.6,25.0,668.5,998.83,735.19
2016,4,23,16,0,818.0,107.0,2.7,25.0,620.0,988.88,731.79
2016,4,23,16,15,795.5,103.0,2.65,24.5,566.5,967.43,720.96
2016,4,23,16,30,773.0,99.0,2.6,24.0,513.0,942.31,707.74
2016,4,23,16,45,742.5,94.0,2.55,24.0,457.0,904.44,684.4
2016,4,23,17,0,712.0,89.0,2.5,24.0,401.0,871.05,663.88
2016,4,23,17,15,669.5,83.0,2.3,23.0,343.5,815.11,628.34
2016,4,23,17,30,627.0,77.0,2.1,22.0,286.0,757.47,590.35
2016,4,23,17,45,561.5,69.0,1.9,21.5,229.5,673.94,530.53
2016,4,23,18,0,496.0,61.0,1.7,21.0,173.0,590.78,468.02
2016,4,23,18,15,399.0,49.5,1.65,20.0,123.0,476.05,379.27
2016,4,23,18,30,302.0,38.0,1.6,19.0,73.0,365.69,287.23
2016,4,23,18,45,151.0,19.0,1.6,18.5,36.5,187.93,97.0
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,49.5,21.5,1.9,15.5,27.0,16.22,2.37
2016,4,24,6,30,99.0,43.0,2.1,16.0,54.0,31.63,21.27
2016,4,24,6,45,157.5,66.0,2.35,16.5,95.5,47.77,36.15
2016,4,24,7,0,216.0,89.0,2.6,17.0,137.0,63.6,50.45
2016,4,24,7,15,299.5,98.0,2.8,17.5,185.0,70.89,56.96
2016,4,24,7,30,383.0,107.0,3.0,18.0,233.0,76.33,61.58
2016,4,24,7,45,195.0,127.0,3.2,18.5,191.5,87.77,71.24
2016,4,24,8,0,7.0,147.0,3.4,19.0,150.0,106.39,86.88
2016,4,24,8,15,3.5,129.0,3.5,19.5,130.5,95.79,77.29
2016,4,24,8,30,0.0,111.0,3.6,20.0,111.0,84.04,66.83
2016,4,24,8,45,5.0,157.0,3.75,20.5,160.0,115.84,93.4
2016,4,24,9,0,10.0,203.0,3.9,21.0,209.0,146.29,118.36
2016,4,24,9,15,26.5,249.5,3.95,21.0,267.5,165.46,133.87
2016,4,24,9,30,43.0,296.0,4.0,21.0,326.0,190.49,154.09
2016,4,24,9,45,45.5,317.5,4.1,21.5,351.5,201.83,162.66
2016,4,24,10,0,48.0,339.0,4.2,22.0,377.0,212.77,170.86
2016,4,24,10,15,62.5,368.5,4.2,22.0,420.0,231.45,176.36
2016,4,24,10,30,77.0,398.0,4.2,22.0,463.0,258.73,195.11
2016,4,24,10,45,69.5,406.0,4.25,22.5,466.5,273.85,205.97
2016,4,24,11,0,62.0,414.0,4.3,23.0,470.0,288.02,216.66
2016,4,24,11,15,39.0,353.0,4.3,23.0,388.5,255.65,193.07
2016,4,24,11,30,16.0,292.0,4.3,23.0,307.0,222.52,168.55
2016,4,24,11,45,37.5,368.5,4.3,23.5,404.5,280.16,211.87
2016,4,24,12,0,59.0,445.0,4.3,24.0,502.0,349.73,263.5
2016,4,24,12,15,34.5,328.0,4.2,24.0,361.5,264.87,200.08
2016,4,24,12,30,10.0,211.0,4.1,24.0,221.0,168.37,126.55
2016,4,24,12,45,14.5,270.5,4.1,24.0,285.0,218.13,165.02
2016,4,24,13,0,19.0,330.0,4.1,24.0,349.0,269.48,204.12
2016,4,24,13,15,12.5,250.5,4.05,24.0,263.5,204.96,154.97
2016,4,24,13,30,6.0,171.0,4.0,24.0,178.0,138.38,103.65
2016,4,24,13,45,9.5,216.0,3.95,24.0,225.5,177.88,134.56
2016,4,24,14,0,13.0,261.0,3.9,24.0,273.0,218.83,166.26
2016,4,24,14,15,173.5,326.5,3.85,24.0,473.5,452.87,347.42
2016,4,24,14,30,334.0,392.0,3.8,24.0,674.0,694.09,524.11
2016,4,24,14,45,546.0,277.5,3.75,24.0,715.5,821.03,618.47
2016,4,24,15,0,758.0,163.0,3.7,24.0,757.0,930.01,696.81
2016,4,24,15,15,500.0,247.5,3.7,24.0,631.0,783.55,593.45
2016,4,24,15,30,242.0,332.0,3.7,24.0,505.0,582.94,446.11
2016,4,24,15,45,165.5,307.5,3.7,24.0,422.0,489.54,377.87
2016,4,24,16,0,89.0,283.0,3.7,24.0,339.0,368.86,286.62
2016,4,24,16,15,368.0,208.0,3.65,24.0,410.0,622.55,486.77
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,862.75,662.68
2016,4,24,16,45,615.5,125.5,3.55,24.0,428.0,822.0,634.28
2016,4,24,17,0,584.0,118.0,3.5,24.0,375.0,778.55,605.58
2016,4,24,17,15,539.5,109.0,3.3,23.5,320.5,718.09,564.3
2016,4,24,17,30,495.0,100.0,3.1,23.0,266.0,648.21,514.76
2016,4,24,17,45,436.0,87.5,2.9,22.5,213.5,569.64,456.66
2016,4,24,18,0,377.0,75.0,2.7,22.0,161.0,492.25,396.73
2016,4,24,18,15,289.0,59.0,2.6,21.5,114.0,385.43,310.73
2016,4,24,18,30,201.0,43.0,2.5,21.0,67.0,283.6,223.35
2016,4,24,18,45,100.5,21.5,2.45,20.5,33.5,152.41,82.96
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.0,21.0,2.55,19.5,33.0,15.91,3.27
2016,4,25,6,30,212.0,42.0,2.7,20.0,66.0,31.52,20.86
2016,4,25,6,45,305.0,57.0,2.85,20.5,114.0,42.71,31.24
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,53.86,41.23
2016,4,25,7,15,199.0,90.5,3.2,21.5,135.5,65.04,50.99
2016,4,25,7,30,0.0,109.0,3.4,22.0,109.0,79.59,63.4
2016,4,25,7,45,123.0,142.5,3.6,22.5,196.5,98.68,79.41
2016,4,25,8,0,246.0,176.0,3.8,23.0,284.0,117.0,94.47
2016,4,25,8,15,462.0,150.0,3.9,23.5,385.5,101.75,81.07
2016,4,25,8,30,678.0,124.0,4.0,24.0,487.0,89.34,70.19
2016,4,25,8,45,361.5,191.5,4.15,24.5,387.5,120.23,95.56
2016,4,25,9,0,45.0,259.0,4.3,25.0,288.0,169.95,135.92
2016,4,25,9,15,104.0,298.5,4.35,25.5,371.0,192.4,153.4
2016,4,25,9,30,163.0,338.0,4.4,26.0,454.0,202.08,160.45
2016,4,25,9,45,132.5,356.5,4.45,26.5,454.5,209.06,165.32
2016,4,25,10,0,102.0,375.0,4.5,27.0,455.0,230.96,182.05
2016,4,25,10,15,455.0,266.0,4.5,27.0,646.5,161.18,112.09
2016,4,25,10,30,808.0,157.0,4.5,27.0,838.0,183.55,106.53
2016,4,25,10,45,813.0,160.5,4.5,27.5,866.0,240.5,146.41
2016,4,25,11,0,818.0,164.0,4.5,28.0,894.0,298.03,192.54
2016,4,25,11,15,823.0,165.0,4.5,28.0,914.0,354.45,240.4
2016,4,25,11,30,828.0,166.0,4.5,28.0,934.0,411.0,288.69
2016,4,25,11,45,852.0,152.0,4.55,28.5,952.0,465.07,333.76
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,520.31,378.79
2016,4,25,12,15,876.5,138.5,4.55,29.0,974.0,572.89,421.34
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,624.21,461.75
2016,4,25,12,45,871.5,141.5,4.5,29.0,972.5,671.61,498.49
2016,4,25,13,0,866.0,144.0,4.5,29.0,967.0,716.83,532.75
2016,4,25,13,15,863.0,143.5,4.45,29.0,954.0,759.22,564.22
2016,4,25,13,30,860.0,143.0,4.4,29.0,941.0,799.0,593.15
2016,4,25,13,45,851.0,144.0,4.35,29.0,919.5,832.29,615.98
2016,4,25,14,0,842.0,145.0,4.3,29.0,898.0,862.24,636.52
2016,4,25,14,15,834.5,143.0,4.25,29.0,869.5,901.17,663.13
2016,4,25,14,30,827.0,141.0,4.2,29.0,841.0,923.34,678.41
2016,4,25,14,45,812.0,141.5,4.2,29.0,804.5,937.25,688.65
2016,4,25,15,0,797.0,142.0,4.2,29.0,768.0,947.16,696.44
2016,4,25,15,15,783.0,139.0,4.1,29.0,726.0,950.43,699.48
2016,4,25,15,30,769.0,136.0,4.0,29.0,684.0,949.75,700.11
2016,4,25,15,45,428.0,209.5,3.95,29.0,511.0,696.1,524.73
2016,4,25,16,0,87.0,283.0,3.9,29.0,338.0,366.6,278.8
2016,4,25,16,15,379.0,203.0,3.75,28.5,411.5,654.35,501.09
2016,4,25,16,30,671.0,123.0,3.6,28.0,485.0,875.51,660.8
2016,4,25,16,45,638.5,116.5,3.5,28.0,431.0,834.81,632.87
2016,4,25,17,0,606.0,110.0,3.4,28.0,377.0,791.45,604.6
2016,4,25,17,15,561.0,102.0,3.2,27.5,322.5,731.56,564.6
2016,4,25,17,30,516.0,94.0,3.0,27.0,268.0,670.08,522.23
2016,4,25,17,45,453.0,83.0,2.8,26.5,215.0,579.16,456.26
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,499.56,395.93
2016,4,25,18,15,301.0,57.5,2.65,25.5,115.0,393.45,312.4
2016,4,25,18,30,212.0,43.0,2.7,25.0,68.0,292.59,227.59
2016,4,25,18,45,106.0,21.5,2.8,24.5,34.0,157.56,89.67
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,16.77,4.69
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,32.8,22.01
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,46.53,34.54
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,60.0,46.56
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,63.74,49.87
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,71.24,56.21
2016,4,26,7,45,0.0,106.0,4.55,22.5,106.0,78.84,62.46
2016,4,26,8,0,0.0,116.0,4.7,23.0,116.0,86.36,68.52
2016,4,26,8,15,304.0,134.0,4.8,23.0,297.5,88.78,70.3
2016,4,26,8,30,608.0,152.0,4.9,23.0,479.0,105.96,84.52
2016,4,26,8,45,637.5,157.0,5.05,23.5,530.5,107.19,85.07
2016,4,26,9,0,667.0,162.0,5.2,24.0,582.0,108.36,85.59
2016,4,26,9,15,442.5,249.0,5.25,24.5,537.0,148.6,118.4
2016,4,26,9,30,218.0,336.0,5.3,25.0,492.0,202.9,162.05
2016,4,26,9,45,480.0,257.5,5.4,25.5,626.5,148.13,116.85
2016,4,26,10,0,742.0,179.0,5.5,26.0,761.0,109.02,84.52
2016,4,26,10,15,753.0,182.5,5.55,26.0,796.5,132.91,84.51
2016,4,26,10,30,764.0,186.0,5.6,26.0,832.0,188.21,112.13
2016,4,26,10,45,769.0,190.5,5.7,26.5,859.5,251.43,157.53
2016,4,26,11,0,774.0,195.0,5.8,27.0,887.0,307.1,202.53
2016,4,26,11,15,779.0,196.5,5.85,27.0,907.0,361.48,249.06
2016,4,26,11,30,784.0,198.0,5.9,27.0,927.0,416.14,296.16
2016,4,26,11,45,793.5,194.0,5.95,27.5,940.5,469.36,340.97
2016,4,26,12,0,803.0,190.0,6.0,28.0,954.0,522.8,384.93
2016,4,26,12,15,517.5,341.0,5.95,28.0,834.5,529.52,393.54
2016,4,26,12,30,232.0,492.0,5.9,28.0,715.0,507.42,377.44
2016,4,26,12,45,145.5,469.5,5.9,28.0,609.0,459.3,342.77
2016,4,26,13,0,59.0,447.0,5.9,28.0,503.0,394.6,294.76
2016,4,26,13,15,186.0,450.0,5.85,28.0,624.0,509.49,381.75
2016,4,26,13,30,313.0,453.0,5.8,28.0,745.0,639.43,477.77
2016,4,26,13,45,192.0,439.5,5.8,28.0,617.5,541.33,405.68
2016,4,26,14,0,71.0,426.0,5.8,28.0,490.0,426.67,320.04
2016,4,26,14,15,145.0,423.5,5.7,28.0,548.5,517.95,389.55
2016,4,26,14,30,219.0,421.0,5.6,28.0,607.0,597.49,449.37
2016,4,26,14,45,238.0,398.5,5.6,28.0,593.0,608.54,458.78
2016,4,26,15,0,257.0,376.0,5.6,28.0,579.0,640.79,483.44
2016,4,26,15,15,205.5,359.0,5.5,27.5,515.5,563.64,428.49
2016,4,26,15,30,154.0,342.0,5.4,27.0,452.0,505.7,386.56
2016,4,26,15,45,105.0,306.0,5.3,27.0,379.0,402.01,309.34
2016,4,26,16,0,56.0,270.0,5.2,27.0,306.0,319.63,246.37
2016,4,26,16,15,84.5,254.5,4.95,26.5,303.5,338.97,263.73
2016,4,26,16,30,113.0,239.0,4.7,26.0,301.0,382.22,299.03
2016,4,26,16,45,90.5,210.5,4.5,26.0,256.5,308.56,242.71
2016,4,26,17,0,68.0,182.0,4.3,26.0,212.0,257.87,203.39
2016,4,26,17,15,52.0,159.5,4.1,25.5,180.5,221.31,175.09
2016,4,26,17,30,36.0,137.0,3.9,25.0,149.0,184.68,146.06
2016,4,26,17,45,96.0,121.0,3.7,25.0,145.5,250.83,201.34
2016,4,26,18,0,156.0,105.0,3.5,25.0,142.0,295.25,237.62
2016,4,26,18,15,106.0,75.5,3.5,24.5,97.5,210.7,167.68
2016,4,26,18,30,56.0,46.0,3.5,24.0,53.0,123.68,94.42
2016,4,26,18,45,28.0,23.0,3.55,23.5,26.5,61.88,33.75
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,37.5,17.06,5.83
2016,4,27,6,30,244.0,45.0,3.4,15.0,75.0,33.83,23.49
2016,4,27,6,45,373.0,56.0,3.45,15.0,129.0,42.56,31.92
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,53.82,42.28
2016,4,27,7,15,568.0,75.5,3.4,15.5,241.0,60.07,47.87
2016,4,27,7,30,634.0,84.0,3.3,16.0,299.0,66.28,53.22
2016,4,27,7,45,693.0,87.0,3.25,16.5,361.0,68.46,54.87
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,70.82,56.62
2016,4,27,8,15,783.0,95.0,3.15,18.0,481.5,80.08,64.18
2016,4,27,8,30,814.0,100.0,3.1,19.0,540.0,83.37,66.48
2016,4,27,8,45,841.0,102.0,3.05,20.5,596.0,84.44,66.74
2016,4,27,9,0,868.0,104.0,3.0,22.0,652.0,85.5,66.99
2016,4,27,9,15,884.0,107.0,2.95,22.5,702.5,86.83,67.76
2016,4,27,9,30,900.0,110.0,2.9,23.0,753.0,97.58,76.37
2016,4,27,9,45,913.5,111.5,2.9,24.0,797.5,98.33,76.47
2016,4,27,10,0,927.0,113.0,2.9,25.0,842.0,98.92,76.47
2016,4,27,10,15,935.0,115.0,2.8,25.5,879.0,128.94,76.89
2016,4,27,10,30,943.0,117.0,2.7,26.0,916.0,190.9,106.57
2016,4,27,10,45,949.0,118.0,2.65,26.5,945.0,252.79,150.17
2016,4,27,11,0,955.0,119.0,2.6,27.0,974.0,315.04,200.3
2016,4,27,11,15,958.0,120.0,2.6,27.0,995.0,376.51,252.55
2016,4,27,11,30,961.0,121.0,2.6,27.0,1016.0,437.57,304.57
2016,4,27,11,45,965.5,119.5,2.6,27.5,1029.5,497.13,353.84
2016,4,27,12,0,970.0,118.0,2.6,28.0,1043.0,555.95,401.05
2016,4,27,12,15,970.0,118.0,2.6,28.0,1046.0,612.41,445.84
2016,4,27,12,30,970.0,118.0,2.6,28.0,1049.0,667.32,488.16
2016,4,27,12,45,968.0,117.5,2.6,28.5,1044.0,718.8,525.83
2016,4,27,13,0,966.0,117.0,2.6,29.0,1039.0,767.99,560.77
2016,4,27,13,15,963.0,116.5,2.55,29.0,1025.0,813.88,593.35
2016,4,27,13,30,960.0,116.0,2.5,29.0,1011.0,856.87,621.92
2016,4,27,13,45,955.0,115.0,2.5,29.0,988.5,894.68,646.78
2016,4,27,14,0,950.0,114.0,2.5,29.0,966.0,929.01,669.35
2016,4,27,14,15,943.0,112.5,2.4,28.5,935.5,957.48,688.63
2016,4,27,14,30,936.0,111.0,2.3,28.0,905.0,982.11,705.48
2016,4,27,14,45,924.5,110.0,2.25,28.0,866.5,999.08,716.65
2016,4,27,15,0,913.0,109.0,2.2,28.0,828.0,1011.97,725.43
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.0,1018.21,728.39
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,1020.36,728.79
2016,4,27,15,45,870.0,102.0,1.65,28.0,690.0,1013.53,724.29
2016,4,27,16,0,852.0,100.0,1.5,28.0,640.0,1016.26,725.94
2016,4,27,16,15,830.5,96.5,1.35,28.0,586.0,996.24,713.29
2016,4,27,16,30,809.0,93.0,1.2,28.0,532.0,972.52,698.57
2016,4,27,16,45,776.5,89.0,1.1,28.0,474.5,933.51,674.97
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,891.45,649.27
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,843.64,619.71
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,787.54,583.67
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,704.64,527.92
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,622.1,469.78
2016,4,27,18,15,434.0,49.5,0.45,25.5,133.0,507.67,387.39
2016,4,27,18,30,337.0,39.0,0.5,25.0,81.0,397.43,301.66
2016,4,27,18,45,168.5,19.5,0.6,24.5,40.5,214.93,133.3
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.45,14.5,38.5,16.73,6.26
2016,4,28,6,30,261.0,44.0,1.7,15.0,77.0,33.22,23.07
2016,4,28,6,45,354.0,58.0,2.0,16.0,127.0,43.8,32.92
2016,4,28,7,0,447.0,72.0,2.3,17.0,177.0,57.16,44.89
2016,4,28,7,15,509.5,81.5,2.45,18.0,232.0,63.85,50.7
2016,4,28,7,30,572.0,91.0,2.6,19.0,287.0,70.46,56.2
2016,4,28,7,45,619.5,97.5,2.8,20.0,344.0,74.57,59.37
2016,4,28,8,0,667.0,104.0,3.0,21.0,401.0,78.64,62.39
2016,4,28,8,15,698.0,109.5,3.25,21.5,456.0,81.63,64.57
2016,4,28,8,30,729.0,115.0,3.5,22.0,511.0,84.51,66.64
2016,4,28,8,45,754.0,118.5,3.8,23.0,564.0,85.9,67.29
2016,4,28,9,0,779.0,122.0,4.1,24.0,617.0,94.58,74.05
2016,4,28,9,15,796.0,126.0,4.1,24.0,665.0,95.95,74.95
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,97.17,75.74
2016,4,28,9,45,826.5,132.5,4.2,24.5,755.5,97.26,75.47
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,97.24,75.14
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,127.18,76.41
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,193.6,111.94
2016,4,28,10,45,863.0,143.0,4.35,26.5,897.0,251.37,153.24
2016,4,28,11,0,868.0,146.0,4.4,27.0,925.0,309.48,200.5
2016,4,28,11,15,872.0,147.0,4.4,27.0,945.5,366.38,249.31
2016,4,28,11,30,876.0,148.0,4.4,27.0,966.0,423.09,298.18
2016,4,28,11,45,875.5,150.5,4.45,27.0,977.0,478.37,345.4
2016,4,28,12,0,875.0,153.0,4.5,27.0,988.0,532.71,390.79
2016,4,28,12,15,875.0,153.5,4.45,27.0,991.5,585.05,433.24
2016,4,28,12,30,875.0,154.0,4.4,27.0,995.0,636.14,473.65
2016,4,28,12,45,864.5,159.0,4.4,27.5,987.0,682.0,508.29
2016,4,28,13,0,854.0,164.0,4.4,28.0,979.0,736.01,547.28
2016,4,28,13,15,849.0,163.0,4.35,28.0,965.0,777.71,578.05
2016,4,28,13,30,844.0,162.0,4.3,28.0,951.0,816.48,606.27
2016,4,28,13,45,825.0,168.5,4.25,28.0,925.0,847.24,627.99
2016,4,28,14,0,806.0,175.0,4.2,28.0,899.0,874.01,646.37
2016,4,28,14,15,540.0,293.5,4.15,28.0,772.0,784.13,580.96
2016,4,28,14,30,274.0,412.0,4.1,28.0,645.0,658.88,488.65
2016,4,28,14,45,168.5,385.0,4.05,28.0,526.5,529.37,396.27
2016,4,28,15,0,63.0,358.0,4.0,28.0,408.0,389.62,292.98
2016,4,28,15,15,151.5,347.0,3.95,27.5,458.0,497.4,376.59
2016,4,28,15,30,240.0,336.0,3.9,27.0,508.0,585.08,444.03
2016,4,28,15,45,189.5,314.5,3.85,27.0,445.0,521.27,397.38
2016,4,28,16,0,139.0,293.0,3.8,27.0,382.0,455.17,348.84
2016,4,28,16,15,155.5,267.0,3.65,26.5,358.5,450.57,348.19
2016,4,28,16,30,172.0,241.0,3.5,26.0,335.0,444.51,346.27
2016,4,28,16,45,221.5,209.5,3.35,26.0,317.5,463.22,363.44
2016,4,28,17,0,271.0,178.0,3.2,26.0,300.0,502.72,395.63
2016,4,28,17,15,216.5,166.5,3.0,25.5,255.5,415.76,330.31
2016,4,28,17,30,162.0,155.0,2.8,25.0,211.0,355.09,283.47
2016,4,28,17,45,155.0,130.5,2.65,25.0,176.0,321.93,258.02
2016,4,28,18,0,148.0,106.0,2.5,25.0,141.0,287.94,230.75
2016,4,28,18,15,103.0,76.0,2.55,24.5,97.0,207.08,164.56
2016,4,28,18,30,58.0,46.0,2.6,24.0,53.0,123.44,94.55
2016,4,28,18,45,30.0,24.5,2.7,23.5,28.0,66.66,39.73
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.96,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.15,0.0
2016,4,29,6,15,61.5,26.0,2.8,21.5,34.0,19.54,8.4
2016,4,29,6,30,117.0,48.0,2.9,22.0,64.0,35.27,24.09
2016,4,29,6,45,167.0,73.0,3.05,22.5,106.5,52.53,39.48
2016,4,29,7,0,217.0,98.0,3.2,23.0,149.0,69.37,54.25
2016,4,29,7,15,155.5,122.5,3.55,23.0,164.0,85.09,67.88
2016,4,29,7,30,94.0,147.0,3.9,23.0,179.0,101.29,81.65
2016,4,29,7,45,114.0,168.5,4.25,23.5,214.5,112.98,91.16
2016,4,29,8,0,134.0,190.0,4.6,24.0,250.0,126.1,101.71
2016,4,29,8,15,68.5,178.5,4.75,24.5,209.5,123.91,99.29
2016,4,29,8,30,3.0,167.0,4.9,25.0,169.0,121.66,96.85
2016,4,29,8,45,24.5,216.0,5.1,25.5,231.5,153.76,122.84
2016,4,29,9,0,46.0,265.0,5.3,26.0,294.0,173.29,138.15
2016,4,29,9,15,23.0,201.5,5.35,26.0,216.0,138.84,109.6
2016,4,29,9,30,0.0,138.0,5.4,26.0,138.0,104.1,80.84
2016,4,29,9,45,1.0,145.0,5.45,26.5,146.0,109.17,84.65
2016,4,29,10,0,2.0,152.0,5.5,27.0,154.0,114.19,88.39
2016,4,29,10,15,14.5,241.5,5.45,27.0,254.5,175.5,131.39
2016,4,29,10,30,27.0,331.0,5.4,27.0,355.0,219.88,164.23
2016,4,29,10,45,313.0,317.5,5.4,27.5,599.0,248.18,173.15
2016,4,29,11,0,599.0,304.0,5.4,28.0,843.0,323.81,220.59
2016,4,29,11,15,445.0,382.5,5.35,28.0,788.5,369.68,263.2
2016,4,29,11,30,291.0,461.0,5.3,28.0,734.0,404.01,294.74
2016,4,29,11,45,192.5,469.5,5.25,28.5,651.5,404.88,297.97
2016,4,29,12,0,94.0,478.0,5.2,29.0,569.0,389.66,287.84
2016,4,29,12,15,52.5,345.5,5.15,29.0,396.5,287.69,213.56
2016,4,29,12,30,11.0,213.0,5.1,29.0,224.0,170.64,125.9
2016,4,29,12,45,110.5,353.0,5.05,29.0,459.0,350.67,262.01
2016,4,29,13,0,210.0,493.0,5.0,29.0,694.0,540.92,400.61
2016,4,29,13,15,219.5,484.5,4.9,29.0,692.5,562.57,416.14
2016,4,29,13,30,229.0,476.0,4.8,29.0,691.0,583.73,431.85
2016,4,29,13,45,281.0,453.0,4.75,29.0,710.5,639.47,472.84
2016,4,29,14,0,333.0,430.0,4.7,29.0,730.0,686.41,507.44
2016,4,29,14,15,238.0,428.0,4.6,28.5,639.0,605.22,450.02
2016,4,29,14,30,143.0,426.0,4.5,28.0,548.0,532.52,397.5
2016,4,29,14,45,157.5,407.5,4.4,28.0,536.5,541.39,405.37
2016,4,29,15,0,172.0,389.0,4.3,28.0,525.0,549.56,412.53
2016,4,29,15,15,266.0,349.0,4.1,28.0,547.0,636.01,477.67
2016,4,29,15,30,360.0,309.0,3.9,28.0,569.0,700.05,526.14
2016,4,29,15,45,271.0,301.5,3.75,28.0,489.5,613.76,463.67
2016,4,29,16,0,182.0,294.0,3.6,28.0,410.0,500.04,380.97
2016,4,29,16,15,211.0,292.5,3.35,27.5,416.5,538.46,411.83
2016,4,29,16,30,240.0,291.0,3.1,27.0,423.0,578.21,442.84
2016,4,29,16,45,219.0,239.5,2.9,27.0,350.0,500.01,386.95
2016,4,29,17,0,198.0,188.0,2.7,27.0,277.0,418.55,327.96
2016,4,29,17,15,136.5,176.0,2.55,26.5,233.5,349.45,275.33
2016,4,29,17,30,75.0,164.0,2.4,26.0,190.0,263.53,208.07
2016,4,29,17,45,87.0,136.0,2.25,26.0,161.0,246.59,195.83
2016,4,29,18,0,99.0,108.0,2.1,26.0,132.0,245.13,194.62
2016,4,29,18,15,66.0,74.5,2.05,25.5,88.5,169.65,133.06
2016,4,29,18,30,33.0,41.0,2.0,25.0,45.0,74.77,55.14
2016,4,29,18,45,17.0,21.5,2.0,24.5,23.5,35.49,19.16
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,2.37,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,6.29,0.0
2016,4,30,6,15,121.0,28.5,3.4,14.5,44.0,21.42,10.63
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,36.55,26.03
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,47.35,36.15
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,58.14,45.96
2016,4,30,7,15,483.5,89.0,3.9,16.5,234.5,66.16,53.05
2016,4,30,7,30,547.0,100.0,4.0,17.0,290.0,76.61,62.05
2016,4,30,7,45,597.5,106.5,4.15,18.0,347.5,80.46,64.97
2016,4,30,8,0,648.0,113.0,4.3,19.0,405.0,84.3,67.79
2016,4,30,8,15,680.0,119.0,4.25,19.5,460.0,87.37,70.02
2016,4,30,8,30,712.0,125.0,4.2,20.0,515.0,90.31,72.12
2016,4,30,8,45,742.0,127.5,4.2,21.0,569.0,90.92,72.08
2016,4,30,9,0,772.0,130.0,4.2,22.0,623.0,91.54,72.07
2016,4,30,9,15,789.0,133.5,4.0,22.5,670.5,100.25,78.97
2016,4,30,9,30,806.0,137.0,3.8,23.0,718.0,100.96,79.17
2016,4,30,9,45,618.0,228.5,3.6,23.5,689.5,134.61,106.54
2016,4,30,10,0,430.0,320.0,3.4,24.0,661.0,172.39,136.76
2016,4,30,10,15,647.5,230.0,3.2,24.0,770.0,157.14,103.16
2016,4,30,10,30,865.0,140.0,3.0,24.0,879.0,198.0,115.24
2016,4,30,10,45,876.0,139.5,2.8,24.5,909.0,255.42,156.6
2016,4,30,11,0,887.0,139.0,2.6,25.0,939.0,313.79,203.93
2016,4,30,11,15,892.0,140.0,2.35,25.0,959.5,371.84,253.26
2016,4,30,11,30,897.0,141.0,2.1,25.0,980.0,429.79,302.24
2016,4,30,11,45,903.0,139.0,1.9,25.5,994.0,486.16,348.23
2016,4,30,12,0,909.0,137.0,1.7,26.0,1008.0,542.08,392.08
2016,4,30,12,15,909.5,137.5,1.6,26.0,1012.0,595.97,433.93
2016,4,30,12,30,910.0,138.0,1.5,26.0,1016.0,648.58,473.31
2016,4,30,12,45,911.0,136.0,1.4,26.5,1012.0,698.29,508.32
2016,4,30,13,0,912.0,134.0,1.3,27.0,1008.0,746.11,540.67
2016,4,30,13,15,909.5,133.5,1.3,27.0,995.0,790.28,571.59
2016,4,30,13,30,907.0,133.0,1.3,27.0,982.0,831.75,599.33
2016,4,30,13,45,903.5,131.0,1.35,27.0,961.0,868.23,623.44
2016,4,30,14,0,900.0,129.0,1.4,27.0,940.0,901.44,645.48
2016,4,30,14,15,893.5,127.5,1.35,27.0,911.0,929.01,662.65
2016,4,30,14,30,887.0,126.0,1.3,27.0,882.0,952.93,677.54
2016,4,30,14,45,880.5,122.5,1.3,27.0,846.5,971.2,689.75
2016,4,30,15,0,874.0,119.0,1.3,27.0,811.0,985.6,699.76
2016,4,30,15,15,862.0,116.5,1.25,27.0,768.5,991.76,704.04
2016,4,30,15,30,850.0,114.0,1.2,27.0,726.0,1008.01,714.83
2016,4,30,15,45,836.5,110.0,1.15,27.0,678.5,1003.16,712.58
2016,4,30,16,0,823.0,106.0,1.1,27.0,631.0,994.39,708.34
2016,4,30,16,15,801.5,102.0,1.05,27.0,578.5,973.64,696.82
2016,4,30,16,30,780.0,98.0,1.0,27.0,526.0,949.26,683.21
2016,4,30,16,45,754.0,93.0,0.95,27.0,471.0,915.71,663.75
2016,4,30,17,0,728.0,88.0,0.9,27.0,416.0,886.0,646.63
2016,4,30,17,15,687.5,82.0,0.85,26.5,358.5,831.6,614.1
2016,4,30,17,30,647.0,76.0,0.8,26.0,301.0,775.48,579.47
2016,4,30,17,45,590.0,68.5,0.8,25.5,245.0,700.27,530.61
2016,4,30,18,0,533.0,61.0,0.8,25.0,189.0,625.09,478.82
2016,4,30,18,15,440.5,51.0,0.85,24.0,138.0,515.25,399.21
2016,4,30,18,30,348.0,41.0,0.9,23.0,87.0,409.11,316.21
2016,4,30,18,45,203.5,25.5,0.95,22.5,49.5,256.85,174.81
2016,4,30,19,0,59.0,10.0,1.0,22.0,12.0,55.09,0.0
2016,4,30,19,15,29.5,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,8.65,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,47.5,21.56,11.06
2016,5,1,6,30,279.0,46.0,3.5,16.0,83.0,34.77,24.44
2016,5,1,6,45,363.0,59.0,3.75,17.0,132.0,44.59,33.53
2016,5,1,7,0,447.0,72.0,4.0,18.0,181.0,56.93,44.53
2016,5,1,7,15,223.5,82.0,4.1,18.5,136.5,60.04,47.26
2016,5,1,7,30,0.0,92.0,4.2,19.0,92.0,68.83,54.78
2016,5,1,7,45,89.5,141.0,4.35,19.5,182.0,97.6,79.39
2016,5,1,8,0,179.0,190.0,4.5,20.0,272.0,127.12,104.17
2016,5,1,8,15,89.5,171.5,4.5,20.0,212.5,116.24,94.5
2016,5,1,8,30,0.0,153.0,4.5,20.0,153.0,112.62,91.08
2016,5,1,8,45,0.0,153.5,4.55,20.5,153.5,113.64,91.44
2016,5,1,9,0,0.0,154.0,4.6,21.0,154.0,114.5,91.68
2016,5,1,9,15,20.5,227.0,4.55,21.5,242.0,162.83,131.43
2016,5,1,9,30,41.0,300.0,4.5,22.0,330.0,192.72,155.29
2016,5,1,9,45,20.5,195.5,4.5,22.5,210.5,135.25,107.45
2016,5,1,10,0,0.0,91.0,4.5,23.0,91.0,70.39,53.39
2016,5,1,10,15,45.0,251.5,4.5,23.0,290.5,171.78,129.65
2016,5,1,10,30,90.0,412.0,4.5,23.0,490.0,270.22,202.57
2016,5,1,10,45,107.0,433.0,4.5,23.0,528.5,297.66,222.08
2016,5,1,11,0,124.0,454.0,4.5,23.0,567.0,314.19,234.19
2016,5,1,11,15,165.0,466.5,4.5,23.0,620.0,351.53,261.88
2016,5,1,11,30,206.0,479.0,4.5,23.0,673.0,394.31,294.16
2016,5,1,11,45,190.0,487.0,4.5,23.5,667.5,415.06,310.55
2016,5,1,12,0,174.0,495.0,4.5,24.0,662.0,434.33,325.4
2016,5,1,12,15,100.5,437.5,4.5,24.0,534.5,379.21,285.7
2016,5,1,12,30,27.0,380.0,4.5,24.0,407.0,305.88,231.06
2016,5,1,12,45,24.0,363.0,4.5,24.0,386.5,295.19,223.34
2016,5,1,13,0,21.0,346.0,4.5,24.0,366.0,283.63,214.79
2016,5,1,13,15,161.0,402.5,4.55,24.0,553.5,453.88,345.0
2016,5,1,13,30,301.0,459.0,4.6,24.0,741.0,636.54,479.75
2016,5,1,13,45,317.0,444.5,4.65,24.0,736.0,662.18,498.78
2016,5,1,14,0,333.0,430.0,4.7,24.0,731.0,686.8,517.84
2016,5,1,14,15,553.5,304.0,4.7,23.5,785.5,806.82,610.66
2016,5,1,14,30,774.0,178.0,4.7,23.0,840.0,912.94,690.8
2016,5,1,14,45,734.5,191.5,4.75,23.0,798.5,925.13,700.0
2016,5,1,15,0,695.0,205.0,4.8,23.0,757.0,923.76,700.61
2016,5,1,15,15,625.0,221.0,4.75,23.0,697.5,889.55,677.33
2016,5,1,15,30,555.0,237.0,4.7,23.0,638.0,842.98,644.94
2016,5,1,15,45,467.0,247.5,4.7,23.0,569.5,777.13,598.33
2016,5,1,16,0,379.0,258.0,4.7,23.0,501.0,684.05,531.62
2016,5,1,16,15,329.5,244.5,4.55,22.5,443.0,626.09,490.72
2016,5,1,16,30,280.0,231.0,4.4,22.0,385.0,566.52,447.63
2016,5,1,16,45,294.5,202.5,4.3,22.0,349.5,552.09,439.37
2016,5,1,17,0,309.0,174.0,4.2,22.0,314.0,534.96,428.85
2016,5,1,17,15,270.0,159.0,3.95,21.5,269.5,480.23,387.93
2016,5,1,17,30,231.0,144.0,3.7,21.0,225.0,425.9,346.36
2016,5,1,17,45,197.0,121.5,3.5,21.0,181.5,365.97,298.87
2016,5,1,18,0,163.0,99.0,3.3,21.0,138.0,286.9,234.88
2016,5,1,18,15,119.0,75.0,3.3,20.5,99.5,216.86,176.22
2016,5,1,18,30,75.0,51.0,3.3,20.0,61.0,146.65,115.75
2016,5,1,18,45,37.5,28.5,3.3,19.5,33.5,82.31,54.99
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.57,0.0
2016,5,2,6,15,0.0,8.0,4.95,13.0,8.0,6.06,0.0
2016,5,2,6,30,0.0,14.0,5.1,13.0,14.0,10.62,3.66
2016,5,2,6,45,0.0,22.0,5.3,13.0,22.0,16.73,9.3
2016,5,2,7,0,0.0,30.0,5.5,13.0,30.0,22.86,14.93
2016,5,2,7,15,0.0,39.5,5.55,13.0,39.5,30.15,21.53
2016,5,2,7,30,0.0,49.0,5.6,13.0,49.0,37.47,28.07
2016,5,2,7,45,0.0,58.0,5.65,13.5,58.0,44.43,34.12
2016,5,2,8,0,0.0,67.0,5.7,14.0,67.0,51.4,40.09
2016,5,2,8,15,0.0,72.5,5.7,14.0,72.5,55.68,43.7
2016,5,2,8,30,0.0,78.0,5.7,14.0,78.0,59.98,47.3
2016,5,2,8,45,0.0,95.5,5.7,14.5,95.5,73.43,58.77
2016,5,2,9,0,0.0,113.0,5.7,15.0,113.0,86.15,69.46
2016,5,2,9,15,0.0,72.0,5.6,15.0,72.0,55.47,42.7
2016,5,2,9,30,0.0,31.0,5.5,15.0,31.0,23.83,15.12
2016,5,2,9,45,0.0,60.5,5.45,15.0,60.5,46.67,34.88
2016,5,2,10,0,0.0,90.0,5.4,15.0,90.0,69.64,54.58
2016,5,2,10,15,0.0,93.5,5.25,15.0,93.5,72.21,54.04
2016,5,2,10,30,0.0,97.0,5.1,15.0,97.0,74.81,56.07
2016,5,2,10,45,2.0,128.0,5.0,15.0,130.5,98.15,74.95
2016,5,2,11,0,4.0,159.0,4.9,15.0,164.0,121.64,93.83
2016,5,2,11,15,5.5,168.0,4.85,15.0,174.0,129.32,99.91
2016,5,2,11,30,7.0,177.0,4.8,15.0,184.0,137.27,106.25
2016,5,2,11,45,8.0,178.0,4.75,15.5,186.0,139.37,107.71
2016,5,2,12,0,9.0,179.0,4.7,16.0,188.0,141.59,109.3
2016,5,2,12,15,62.0,335.5,4.75,16.0,396.0,285.99,223.68
2016,5,2,12,30,115.0,492.0,4.8,16.0,604.0,440.23,342.52
2016,5,2,12,45,63.0,356.0,4.85,16.0,417.5,318.14,248.81
2016,5,2,13,0,11.0,220.0,4.9,16.0,231.0,178.78,139.07
2016,5,2,13,15,99.5,350.0,4.9,16.0,444.0,365.86,288.06
2016,5,2,13,30,188.0,480.0,4.9,16.0,657.0,555.49,433.42
2016,5,2,13,45,99.0,345.0,4.9,16.5,438.0,383.63,301.2
2016,5,2,14,0,10.0,210.0,4.9,17.0,219.0,174.6,135.67
2016,5,2,14,15,10.0,214.0,4.8,17.0,223.0,178.9,139.52
2016,5,2,14,30,10.0,218.0,4.7,17.0,227.0,183.31,143.22
2016,5,2,14,45,12.0,236.5,4.6,17.5,246.5,202.18,158.24
2016,5,2,15,0,14.0,255.0,4.5,18.0,266.0,222.04,173.97
2016,5,2,15,15,7.0,183.0,4.35,18.0,188.5,153.74,119.67
2016,5,2,15,30,0.0,111.0,4.2,18.0,111.0,86.49,65.34
2016,5,2,15,45,0.5,137.5,4.1,18.0,138.0,109.45,84.29
2016,5,2,16,0,1.0,164.0,4.0,18.0,165.0,134.12,104.59
2016,5,2,16,15,0.5,149.0,3.8,17.5,149.5,121.28,94.6
2016,5,2,16,30,0.0,134.0,3.6,17.0,134.0,108.34,84.48
2016,5,2,16,45,0.0,110.0,3.45,17.0,110.0,87.49,67.56
2016,5,2,17,0,0.0,86.0,3.3,17.0,86.0,66.64,50.45
2016,5,2,17,15,0.0,74.0,3.0,16.5,74.0,56.81,42.49
2016,5,2,17,30,0.0,62.0,2.7,16.0,62.0,47.51,34.84
2016,5,2,17,45,227.5,66.5,2.4,16.0,122.0,336.6,283.31
2016,5,2,18,0,455.0,71.0,2.1,16.0,182.0,564.16,462.19
2016,5,2,18,15,368.5,58.5,1.8,15.5,133.0,453.53,370.93
2016,5,2,18,30,282.0,46.0,1.5,15.0,84.0,355.15,287.58
2016,5,2,18,45,165.0,28.5,1.2,14.5,48.0,228.24,165.98
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,47.08,0.0
2016,5,2,19,15,24.0,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,10.23,0.0
2016,5,3,6,15,230.0,28.0,1.85,10.5,55.5,22.78,12.95
2016,5,3,6,30,372.0,43.0,2.0,11.0,95.0,35.11,25.41
