Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,6,45,467.0,52.5,2.15,12.0,148.5,42.66,32.6
2016,5,3,7,0,562.0,62.0,2.3,13.0,202.0,50.28,39.56
2016,5,3,7,15,618.5,69.0,2.45,13.5,259.0,55.6,44.29
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,60.89,48.83
2016,5,3,7,45,716.5,80.5,2.8,15.0,374.0,64.16,51.36
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,72.9,58.61
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,75.65,60.64
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,78.32,62.59
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,80.35,63.98
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,82.26,65.26
2016,5,3,9,15,867.0,103.0,3.2,18.5,698.5,92.97,74.02
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,94.74,75.15
2016,5,3,9,45,892.5,108.5,3.2,19.5,789.5,95.89,75.78
2016,5,3,10,0,903.0,111.0,3.2,20.0,832.0,96.84,76.26
2016,5,3,10,15,911.5,113.0,3.2,20.0,868.0,137.69,80.92
2016,5,3,10,30,920.0,115.0,3.2,20.0,904.0,197.74,114.12
2016,5,3,10,45,925.0,117.0,3.2,20.5,932.5,257.99,159.37
2016,5,3,11,0,930.0,119.0,3.2,21.0,961.0,318.5,210.11
2016,5,3,11,15,934.0,120.0,3.2,21.0,982.0,378.19,262.39
2016,5,3,11,30,938.0,121.0,3.2,21.0,1003.0,437.6,314.39
2016,5,3,11,45,941.5,120.5,3.2,21.5,1016.0,495.41,363.54
2016,5,3,12,0,945.0,120.0,3.2,22.0,1029.0,552.47,410.63
2016,5,3,12,15,945.5,120.0,3.2,22.0,1032.5,607.3,455.41
2016,5,3,12,30,946.0,120.0,3.2,22.0,1036.0,660.73,497.86
2016,5,3,12,45,945.0,120.0,3.2,22.5,1031.5,711.56,536.24
2016,5,3,13,0,944.0,120.0,3.2,23.0,1027.0,760.34,572.03
2016,5,3,13,15,941.0,119.5,3.2,23.0,1013.5,804.88,605.1
2016,5,3,13,30,938.0,119.0,3.2,23.0,1000.0,846.6,634.2
2016,5,3,13,45,933.0,118.0,3.2,23.5,978.5,883.2,658.02
2016,5,3,14,0,928.0,117.0,3.2,24.0,957.0,916.39,679.43
2016,5,3,14,15,921.0,115.5,3.15,24.0,927.5,943.82,697.94
2016,5,3,14,30,914.0,114.0,3.1,24.0,898.0,967.48,714.01
2016,5,3,14,45,905.0,112.0,3.1,24.0,861.0,984.94,726.5
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,998.46,736.59
2016,5,3,15,15,884.0,108.0,3.1,23.5,781.0,1005.1,743.81
2016,5,3,15,30,872.0,106.0,3.1,23.0,738.0,1007.78,748.7
2016,5,3,15,45,857.0,103.0,3.1,23.0,689.5,1002.44,747.05
2016,5,3,16,0,842.0,100.0,3.1,23.0,641.0,1006.78,752.13
2016,5,3,16,15,821.5,96.5,3.0,22.5,588.5,987.53,742.14
2016,5,3,16,30,801.0,93.0,2.9,22.0,536.0,964.65,729.93
2016,5,3,16,45,772.5,89.0,2.8,22.0,480.0,929.6,707.98
2016,5,3,17,0,744.0,85.0,2.7,22.0,424.0,891.52,683.78
2016,5,3,17,15,705.5,79.5,2.4,21.0,366.5,845.73,654.67
2016,5,3,17,30,667.0,74.0,2.1,20.0,309.0,791.95,618.84
2016,5,3,17,45,608.0,67.5,1.8,19.5,252.5,715.81,564.14
2016,5,3,18,0,549.0,61.0,1.5,19.0,196.0,639.76,507.11
2016,5,3,18,15,461.0,51.0,1.45,18.0,144.5,533.59,426.66
2016,5,3,18,30,373.0,41.0,1.4,17.0,93.0,430.96,343.49
2016,5,3,18,45,230.5,26.5,1.35,16.5,54.0,283.49,207.94
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,79.89,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,11.02,0.0
2016,5,4,6,15,208.0,29.5,2.4,13.5,55.0,22.5,12.72
2016,5,4,6,30,341.0,45.0,2.7,14.0,94.0,36.52,26.33
2016,5,4,6,45,432.5,56.0,3.05,15.0,146.5,45.11,34.36
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,53.68,42.07
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,59.54,47.21
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,65.34,52.14
2016,5,4,7,45,682.5,88.5,3.45,18.0,370.0,69.03,54.98
2016,5,4,8,0,724.0,94.0,3.5,19.0,428.0,72.68,57.7
2016,5,4,8,15,753.5,99.0,3.55,19.5,484.0,81.97,65.33
2016,5,4,8,30,783.0,104.0,3.6,20.0,540.0,85.04,67.56
2016,5,4,8,45,804.5,108.0,3.7,21.0,593.0,87.11,68.8
2016,5,4,9,0,826.0,112.0,3.8,22.0,646.0,89.05,69.92
2016,5,4,9,15,842.5,115.0,3.8,22.5,694.5,90.09,70.43
2016,5,4,9,30,859.0,118.0,3.8,23.0,743.0,91.0,70.86
2016,5,4,9,45,870.5,121.0,3.85,23.5,786.0,101.57,79.28
2016,5,4,10,0,882.0,124.0,3.9,24.0,829.0,102.53,79.73
2016,5,4,10,15,891.0,126.0,3.9,24.5,865.5,144.27,84.53
2016,5,4,10,30,900.0,128.0,3.9,25.0,902.0,203.24,116.86
2016,5,4,10,45,906.5,129.5,3.9,25.5,931.0,262.41,160.66
2016,5,4,11,0,913.0,131.0,3.9,26.0,960.0,322.02,209.79
2016,5,4,11,15,918.0,132.5,3.85,26.0,981.5,381.39,260.82
2016,5,4,11,30,923.0,134.0,3.8,26.0,1003.0,440.64,311.68
2016,5,4,11,45,929.5,131.5,3.8,26.0,1017.0,497.89,360.22
2016,5,4,12,0,936.0,129.0,3.8,26.0,1031.0,554.68,407.22
2016,5,4,12,15,937.0,129.5,3.8,26.0,1035.0,609.74,451.66
2016,5,4,12,30,938.0,130.0,3.8,26.0,1039.0,663.54,493.91
2016,5,4,12,45,937.5,129.5,3.8,26.5,1034.5,714.18,531.77
2016,5,4,13,0,937.0,129.0,3.8,27.0,1030.0,762.82,567.15
2016,5,4,13,15,934.0,128.0,3.8,27.0,1017.0,806.92,599.65
2016,5,4,13,30,931.0,127.0,3.8,27.0,1004.0,848.17,628.45
2016,5,4,13,45,927.5,125.5,3.8,27.0,983.0,885.53,653.92
2016,5,4,14,0,924.0,124.0,3.8,27.0,962.0,919.58,677.14
2016,5,4,14,15,917.5,122.5,3.75,27.0,932.5,947.51,696.01
2016,5,4,14,30,911.0,121.0,3.7,27.0,903.0,971.72,712.49
2016,5,4,14,45,902.5,119.0,3.7,27.0,866.5,989.77,725.35
2016,5,4,15,0,894.0,117.0,3.7,27.0,830.0,1003.91,735.83
2016,5,4,15,15,882.5,114.5,3.6,26.5,787.0,1010.66,742.44
2016,5,4,15,30,871.0,112.0,3.5,26.0,744.0,1013.44,746.68
2016,5,4,15,45,857.0,108.0,3.45,26.0,696.0,1022.0,753.86
2016,5,4,16,0,843.0,104.0,3.4,26.0,648.0,1012.67,749.37
2016,5,4,16,15,822.0,100.5,3.15,25.5,595.0,992.94,738.19
2016,5,4,16,30,801.0,97.0,2.9,25.0,542.0,969.55,724.62
2016,5,4,16,45,776.0,92.0,2.65,25.0,486.0,936.83,703.28
2016,5,4,17,0,751.0,87.0,2.4,25.0,430.0,900.99,679.68
2016,5,4,17,15,712.5,81.5,2.1,24.0,372.5,855.41,651.09
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,801.5,615.68
2016,5,4,17,45,620.0,68.5,1.55,22.5,258.5,728.57,564.6
2016,5,4,18,0,566.0,61.0,1.3,22.0,202.0,655.52,511.08
2016,5,4,18,15,475.0,51.5,1.25,21.0,149.0,546.81,430.47
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,441.64,347.11
2016,5,4,18,45,239.0,28.0,1.2,19.5,56.5,292.08,213.88
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,86.27,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.0,7.5,1.15,14.5,10.0,5.9,0.0
2016,5,5,6,0,136.0,15.0,1.1,15.0,20.0,12.16,0.0
2016,5,5,6,15,280.5,28.0,1.3,16.0,62.0,22.91,13.09
2016,5,5,6,30,425.0,41.0,1.5,17.0,104.0,33.73,23.64
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,40.99,30.36
2016,5,5,7,0,592.0,59.0,1.9,19.0,210.0,48.27,36.83
2016,5,5,7,15,645.0,65.5,1.85,19.5,267.0,53.33,41.23
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,58.37,45.44
2016,5,5,7,45,732.0,77.5,1.8,20.5,381.0,67.42,53.02
2016,5,5,8,0,766.0,83.0,1.8,21.0,438.0,71.55,56.23
2016,5,5,8,15,791.5,87.0,1.8,22.0,493.0,74.33,58.13
2016,5,5,8,30,817.0,91.0,1.8,23.0,548.0,77.01,59.92
2016,5,5,8,45,832.0,96.0,1.8,24.0,599.5,79.95,61.91
2016,5,5,9,0,847.0,101.0,1.8,25.0,651.0,82.67,63.7
2016,5,5,9,15,860.5,104.0,1.75,25.0,698.0,93.31,72.29
2016,5,5,9,30,874.0,107.0,1.7,25.0,745.0,94.99,73.45
2016,5,5,9,45,881.0,111.0,1.7,25.5,786.0,96.76,74.57
2016,5,5,10,0,888.0,115.0,1.7,26.0,827.0,98.26,75.47
2016,5,5,10,15,895.5,117.0,1.7,26.0,862.0,141.72,81.07
2016,5,5,10,30,903.0,119.0,1.7,26.0,897.0,200.54,113.52
2016,5,5,10,45,905.0,122.5,1.7,26.5,923.5,259.82,157.16
2016,5,5,11,0,907.0,126.0,1.7,27.0,950.0,319.05,205.36
2016,5,5,11,15,910.5,127.0,1.7,27.0,970.0,377.13,254.45
2016,5,5,11,30,914.0,128.0,1.7,27.0,990.0,434.89,303.07
2016,5,5,11,45,919.0,126.0,1.75,27.5,1002.5,491.03,348.97
2016,5,5,12,0,924.0,124.0,1.8,28.0,1015.0,546.57,393.03
2016,5,5,12,15,923.5,124.0,1.85,28.0,1018.0,599.62,434.75
2016,5,5,12,30,923.0,124.0,1.9,28.0,1021.0,651.24,474.27
2016,5,5,12,45,921.0,124.0,2.0,28.5,1015.5,700.24,510.22
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,747.17,543.79
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.5,790.22,574.79
2016,5,5,13,30,912.0,123.0,2.2,29.0,983.0,830.48,602.22
2016,5,5,13,45,907.0,121.5,2.25,29.0,961.0,865.64,625.76
2016,5,5,14,0,902.0,120.0,2.3,29.0,939.0,897.45,647.15
2016,5,5,14,15,674.0,234.0,2.3,29.0,835.0,856.28,619.37
2016,5,5,14,30,446.0,348.0,2.3,29.0,731.0,774.31,561.18
2016,5,5,14,45,341.5,366.0,2.35,29.0,652.5,695.54,508.35
2016,5,5,15,0,237.0,384.0,2.4,29.0,574.0,607.02,447.13
2016,5,5,15,15,451.0,290.0,2.4,28.5,627.0,779.51,573.48
2016,5,5,15,30,665.0,196.0,2.4,28.0,680.0,920.22,673.06
2016,5,5,15,45,514.0,230.5,2.4,28.0,590.0,806.53,595.89
2016,5,5,16,0,363.0,265.0,2.4,28.0,500.0,675.2,505.39
2016,5,5,16,15,406.0,230.5,2.3,27.5,472.5,711.89,535.17
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,722.05,545.98
2016,5,5,16,45,374.0,187.5,2.15,27.0,380.5,613.05,470.02
2016,5,5,17,0,299.0,179.0,2.1,27.0,316.0,530.37,410.89
2016,5,5,17,15,283.5,157.5,1.85,26.0,274.0,490.32,384.07
2016,5,5,17,30,268.0,136.0,1.6,25.0,232.0,448.99,355.15
2016,5,5,17,45,249.5,113.5,1.35,24.5,190.5,402.18,320.3
2016,5,5,18,0,231.0,91.0,1.1,24.0,149.0,354.34,283.31
2016,5,5,18,15,194.0,70.5,1.1,23.5,110.5,292.17,233.62
2016,5,5,18,30,157.0,50.0,1.1,23.0,72.0,230.36,181.89
2016,5,5,18,45,78.5,31.5,1.1,22.5,42.5,138.19,99.48
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,10.23,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,8.0,1.05,14.5,10.5,6.29,0.0
2016,5,6,6,0,118.0,16.0,1.1,15.0,21.0,12.22,0.0
2016,5,6,6,15,254.5,30.0,1.3,15.5,61.5,24.43,14.53
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,35.93,25.69
2016,5,6,6,45,471.0,54.5,1.7,17.0,154.5,44.17,33.3
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,52.36,40.59
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,57.93,45.42
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,63.45,50.05
2016,5,6,7,45,699.5,86.0,2.05,20.0,377.0,67.55,53.22
2016,5,6,8,0,737.0,92.0,2.1,21.0,434.0,71.55,56.22
2016,5,6,8,15,764.5,96.5,2.3,21.5,489.5,80.36,63.39
2016,5,6,8,30,792.0,101.0,2.5,22.0,545.0,83.12,65.35
2016,5,6,8,45,815.0,103.5,2.7,23.0,598.0,84.34,65.87
2016,5,6,9,0,838.0,106.0,2.9,24.0,651.0,85.5,66.35
2016,5,6,9,15,853.5,109.0,2.85,24.0,699.0,86.67,67.12
2016,5,6,9,30,869.0,112.0,2.8,24.0,747.0,97.49,75.89
2016,5,6,9,45,882.0,113.0,2.75,24.5,790.0,97.8,75.79
2016,5,6,10,0,895.0,114.0,2.7,25.0,833.0,97.96,75.6
2016,5,6,10,15,903.5,116.0,2.65,25.0,869.0,143.39,82.03
2016,5,6,10,30,912.0,118.0,2.6,25.0,905.0,202.75,115.45
2016,5,6,10,45,919.5,118.5,2.55,25.5,934.0,261.99,159.42
2016,5,6,11,0,927.0,119.0,2.5,26.0,963.0,321.74,208.46
2016,5,6,11,15,931.0,120.0,2.45,26.0,983.5,380.96,259.06
2016,5,6,11,30,935.0,121.0,2.4,26.0,1004.0,439.9,309.19
2016,5,6,11,45,944.5,116.5,2.35,26.5,1018.5,497.44,356.49
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,554.7,402.06
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.0,609.54,445.18
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,662.96,485.89
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,713.68,522.46
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,762.36,556.41
2016,5,6,13,15,952.5,109.5,2.1,28.0,1018.5,807.21,588.31
2016,5,6,13,30,950.0,109.0,2.1,28.0,1005.0,849.25,615.96
2016,5,6,13,45,944.5,108.5,2.1,28.0,983.0,885.77,639.87
2016,5,6,14,0,939.0,108.0,2.1,28.0,961.0,918.87,661.53
2016,5,6,14,15,932.5,107.0,2.15,28.0,931.5,947.06,680.57
2016,5,6,14,30,926.0,106.0,2.2,28.0,902.0,971.54,697.37
2016,5,6,14,45,914.5,105.5,2.25,28.0,865.0,988.01,709.25
2016,5,6,15,0,903.0,105.0,2.3,28.0,828.0,1000.5,718.85
2016,5,6,15,15,891.5,103.0,2.4,27.5,785.0,1007.45,727.11
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,1010.45,733.12
2016,5,6,15,45,861.5,100.0,2.65,27.0,693.5,1003.65,732.03
2016,5,6,16,0,843.0,99.0,2.8,27.0,645.0,1006.56,737.46
2016,5,6,16,15,823.0,95.5,2.75,26.5,592.5,987.72,728.37
2016,5,6,16,30,803.0,92.0,2.7,26.0,540.0,965.29,717.11
2016,5,6,16,45,773.0,89.0,2.65,26.0,484.0,929.92,695.77
2016,5,6,17,0,743.0,86.0,2.6,26.0,428.0,891.55,672.21
2016,5,6,17,15,705.5,80.5,2.35,25.0,371.5,846.77,644.73
2016,5,6,17,30,668.0,75.0,2.1,24.0,315.0,793.95,610.65
2016,5,6,17,45,616.0,68.0,1.9,23.5,259.0,723.77,562.0
2016,5,6,18,0,564.0,61.0,1.7,23.0,203.0,653.42,510.9
2016,5,6,18,15,480.0,51.5,1.65,22.0,151.0,551.14,434.78
2016,5,6,18,30,396.0,42.0,1.6,21.0,99.0,452.06,355.98
2016,5,6,18,45,266.5,28.0,1.55,20.0,59.0,314.81,234.8
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,158.0,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,5.51,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,6.29,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,12.13,0.0
2016,5,7,6,15,177.0,34.0,2.9,16.0,57.0,25.62,15.58
2016,5,7,6,30,282.0,52.0,2.9,16.0,95.0,39.04,28.39
2016,5,7,6,45,360.5,66.0,2.95,16.5,144.5,49.41,37.97
2016,5,7,7,0,439.0,80.0,3.0,17.0,194.0,59.68,47.19
2016,5,7,7,15,494.5,90.0,3.2,17.5,247.5,69.49,55.75
2016,5,7,7,30,550.0,100.0,3.4,18.0,301.0,76.11,61.31
2016,5,7,7,45,597.5,105.5,3.6,19.0,357.0,79.24,63.57
2016,5,7,8,0,645.0,111.0,3.8,20.0,413.0,82.38,65.78
2016,5,7,8,15,674.5,117.0,4.1,20.5,466.5,85.43,68.0
2016,5,7,8,30,704.0,123.0,4.4,21.0,520.0,88.34,70.08
2016,5,7,8,45,722.5,129.5,4.7,22.0,570.0,91.11,71.88
2016,5,7,9,0,741.0,136.0,5.0,23.0,620.0,93.64,73.49
2016,5,7,9,15,757.5,140.0,5.0,23.5,666.0,102.74,80.69
2016,5,7,9,30,774.0,144.0,5.0,24.0,712.0,103.49,80.92
2016,5,7,9,45,781.5,150.0,5.05,24.5,751.5,104.93,81.75
2016,5,7,10,0,789.0,156.0,5.1,25.0,791.0,106.1,82.37
2016,5,7,10,15,798.5,159.0,5.05,25.0,825.5,149.48,89.39
2016,5,7,10,30,808.0,162.0,5.0,25.0,860.0,204.89,121.68
2016,5,7,10,45,811.5,166.0,5.0,25.5,886.5,260.92,163.96
2016,5,7,11,0,815.0,170.0,5.0,26.0,913.0,317.33,210.71
2016,5,7,11,15,820.0,171.0,5.0,26.0,933.0,372.65,258.39
2016,5,7,11,30,825.0,172.0,5.0,26.0,953.0,428.1,306.13
2016,5,7,11,45,857.5,152.5,5.0,26.5,973.0,481.14,350.45
2016,5,7,12,0,890.0,133.0,5.0,27.0,993.0,536.93,395.94
2016,5,7,12,15,581.5,310.5,4.95,27.0,873.5,544.53,404.78
2016,5,7,12,30,273.0,488.0,4.9,27.0,754.0,530.91,394.36
2016,5,7,12,45,140.0,333.0,4.9,27.5,470.0,355.68,266.79
2016,5,7,13,0,7.0,178.0,4.9,28.0,186.0,143.41,105.58
2016,5,7,13,15,90.0,331.0,4.85,28.0,417.0,343.63,258.37
2016,5,7,13,30,173.0,484.0,4.8,28.0,648.0,547.48,407.27
2016,5,7,13,45,169.0,472.5,4.8,28.0,630.0,552.13,410.49
2016,5,7,14,0,165.0,461.0,4.8,28.0,612.0,555.12,413.28
2016,5,7,14,15,503.5,298.5,4.8,28.0,736.5,758.15,566.48
2016,5,7,14,30,842.0,136.0,4.8,28.0,861.0,922.58,684.29
2016,5,7,14,45,818.5,142.0,4.8,28.0,823.0,947.64,701.24
2016,5,7,15,0,795.0,148.0,4.8,28.0,785.0,954.4,706.89
2016,5,7,15,15,782.0,144.5,4.75,28.0,744.0,957.6,710.07
2016,5,7,15,30,769.0,141.0,4.7,28.0,703.0,956.93,710.83
2016,5,7,15,45,746.0,140.0,4.7,28.0,655.5,953.3,710.2
2016,5,7,16,0,723.0,139.0,4.7,28.0,608.0,938.4,702.11
2016,5,7,16,15,700.5,133.5,4.65,27.5,557.5,915.18,689.51
2016,5,7,16,30,678.0,128.0,4.6,27.0,507.0,888.65,674.64
2016,5,7,16,45,658.5,118.5,4.55,26.5,455.5,857.29,656.26
2016,5,7,17,0,639.0,109.0,4.5,26.0,404.0,823.05,635.56
2016,5,7,17,15,599.5,101.5,4.4,25.5,349.5,768.79,599.8
2016,5,7,17,30,560.0,94.0,4.3,25.0,295.0,712.83,561.73
2016,5,7,17,45,517.0,82.5,4.25,24.5,243.0,647.55,515.26
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,581.81,466.13
2016,5,7,18,15,392.5,59.0,4.0,23.5,142.0,480.76,386.48
2016,5,7,18,30,311.0,47.0,3.8,23.0,93.0,379.72,303.05
2016,5,7,18,45,155.5,32.5,3.65,22.5,55.5,224.69,168.09
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,17.63,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.79,0.0
2016,5,8,6,0,0.0,2.0,3.1,18.0,2.0,1.51,0.0
2016,5,8,6,15,0.0,8.5,3.4,18.0,8.5,6.44,0.0
2016,5,8,6,30,0.0,15.0,3.7,18.0,15.0,11.39,4.23
2016,5,8,6,45,0.0,23.0,4.05,18.5,23.0,17.5,9.73
2016,5,8,7,0,0.0,31.0,4.4,19.0,31.0,23.63,15.19
2016,5,8,7,15,0.0,39.5,4.65,19.5,39.5,30.16,20.9
2016,5,8,7,30,0.0,48.0,4.9,20.0,48.0,36.7,26.53
2016,5,8,7,45,0.0,27.5,5.15,20.5,27.5,20.98,12.67
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,5.33,0.0
2016,5,8,8,15,0.0,42.5,5.3,21.0,42.5,32.54,22.5
2016,5,8,8,30,0.0,78.0,5.2,21.0,78.0,59.99,45.94
2016,5,8,8,45,0.0,82.5,5.15,21.5,82.5,63.52,48.67
2016,5,8,9,0,0.0,87.0,5.1,22.0,87.0,67.07,51.39
2016,5,8,9,15,0.0,76.5,5.0,22.0,76.5,58.98,44.41
2016,5,8,9,30,0.0,66.0,4.9,22.0,66.0,50.89,37.47
2016,5,8,9,45,0.0,86.0,4.8,22.5,86.0,66.48,50.37
2016,5,8,10,0,0.0,106.0,4.7,23.0,106.0,81.4,62.56
2016,5,8,10,15,0.0,70.0,4.6,23.0,70.0,54.17,37.86
2016,5,8,10,30,0.0,34.0,4.5,23.0,34.0,26.28,15.48
2016,5,8,10,45,0.0,69.5,4.45,23.0,69.5,53.9,37.55
2016,5,8,11,0,0.0,105.0,4.4,23.0,105.0,80.84,58.88
2016,5,8,11,15,3.5,140.5,4.35,23.0,144.0,108.54,80.54
2016,5,8,11,30,7.0,176.0,4.3,23.0,183.0,136.64,102.42
2016,5,8,11,45,10.5,220.5,4.25,23.5,231.0,171.9,129.5
2016,5,8,12,0,14.0,265.0,4.2,24.0,279.0,207.93,156.87
2016,5,8,12,15,9.5,211.0,4.05,24.0,221.0,167.14,125.52
2016,5,8,12,30,5.0,157.0,3.9,24.0,163.0,124.48,92.52
2016,5,8,12,45,12.0,243.5,3.8,24.0,255.5,196.27,148.16
2016,5,8,13,0,19.0,330.0,3.7,24.0,348.0,270.02,204.26
2016,5,8,13,15,133.0,403.0,3.6,23.5,529.0,434.17,329.34
2016,5,8,13,30,247.0,476.0,3.5,23.0,710.0,609.12,458.0
2016,5,8,13,45,128.0,335.0,3.45,23.0,456.5,399.07,304.1
2016,5,8,14,0,9.0,194.0,3.4,23.0,203.0,160.8,121.38
2016,5,8,14,15,5.5,170.0,3.6,23.0,175.5,138.92,104.76
2016,5,8,14,30,2.0,146.0,3.8,23.0,148.0,116.6,87.31
2016,5,8,14,45,29.5,252.0,4.0,23.0,276.0,247.65,190.63
2016,5,8,15,0,57.0,358.0,4.2,23.0,404.0,382.59,294.13
2016,5,8,15,15,41.0,317.5,4.7,22.5,350.0,332.62,257.15
2016,5,8,15,30,25.0,277.0,5.2,22.0,296.0,258.32,200.83
2016,5,8,15,45,12.5,197.5,5.7,22.0,207.0,174.47,135.25
2016,5,8,16,0,0.0,118.0,6.2,22.0,118.0,92.59,69.61
2016,5,8,16,15,125.5,179.5,6.15,21.5,250.0,315.78,253.97
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,547.37,438.5
2016,5,8,16,45,125.5,183.0,6.05,21.0,253.5,329.36,266.02
2016,5,8,17,0,0.0,125.0,6.0,21.0,125.0,103.12,79.46
2016,5,8,17,15,0.0,108.0,5.55,21.0,108.0,88.69,68.0
2016,5,8,17,30,0.0,91.0,5.1,21.0,91.0,74.1,56.15
2016,5,8,17,45,0.0,74.5,4.7,21.0,74.5,59.83,44.39
2016,5,8,18,0,0.0,58.0,4.3,21.0,58.0,45.31,32.26
2016,5,8,18,15,0.0,43.0,3.95,20.5,43.0,32.89,21.77
2016,5,8,18,30,0.0,28.0,3.6,20.0,28.0,21.35,11.93
2016,5,8,18,45,0.0,16.5,3.3,19.5,16.5,12.55,4.12
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,3.78,0.0
2016,5,8,19,15,0.0,2.5,3.0,18.5,2.5,1.97,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,6.69,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,13.12,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,29.24,18.49
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,45.31,33.32
2016,5,9,6,45,256.0,83.5,5.0,20.5,140.0,60.33,46.8
2016,5,9,7,0,309.0,105.0,5.2,21.0,186.0,75.06,59.75
2016,5,9,7,15,229.0,126.5,5.5,21.5,194.5,87.68,70.56
2016,5,9,7,30,149.0,148.0,5.8,22.0,203.0,101.67,82.28
2016,5,9,7,45,102.0,169.0,6.1,22.5,209.5,113.69,92.1
2016,5,9,8,0,55.0,190.0,6.4,23.0,216.0,129.01,104.53
2016,5,9,8,15,151.5,217.0,6.45,23.5,300.5,142.1,114.9
2016,5,9,8,30,248.0,244.0,6.5,24.0,385.0,152.33,122.77
2016,5,9,8,45,437.0,219.0,6.6,24.5,495.0,136.01,108.58
2016,5,9,9,0,626.0,194.0,6.7,25.0,605.0,125.02,98.94
2016,5,9,9,15,646.5,200.0,6.65,25.0,651.5,125.51,99.06
2016,5,9,9,30,667.0,206.0,6.6,25.0,698.0,125.84,99.06
2016,5,9,9,45,700.0,201.0,6.55,25.5,742.5,120.41,94.17
2016,5,9,10,0,733.0,196.0,6.5,26.0,787.0,115.39,89.68
2016,5,9,10,15,744.5,199.5,6.35,26.5,822.5,160.23,97.99
2016,5,9,10,30,756.0,203.0,6.2,27.0,858.0,214.52,130.2
2016,5,9,10,45,781.0,194.0,6.05,27.5,890.0,272.79,173.31
2016,5,9,11,0,806.0,185.0,5.9,28.0,922.0,325.68,216.26
2016,5,9,11,15,811.0,186.5,5.75,28.0,942.0,380.79,263.4
2016,5,9,11,30,816.0,188.0,5.6,28.0,962.0,436.1,310.55
2016,5,9,11,45,845.0,170.5,5.45,28.5,981.0,490.07,355.01
2016,5,9,12,0,874.0,153.0,5.3,29.0,1000.0,542.22,397.22
2016,5,9,12,15,875.0,153.0,5.2,29.0,1004.0,593.74,438.71
2016,5,9,12,30,876.0,153.0,5.1,29.0,1008.0,644.22,478.25
2016,5,9,12,45,879.5,149.5,5.0,29.5,1004.5,692.76,514.34
2016,5,9,13,0,883.0,146.0,4.9,30.0,1001.0,739.72,548.23
2016,5,9,13,15,880.0,145.0,4.8,30.0,988.0,781.7,578.85
2016,5,9,13,30,877.0,144.0,4.7,30.0,975.0,821.01,606.43
2016,5,9,13,45,876.0,140.5,4.65,30.5,955.0,857.04,629.55
2016,5,9,14,0,875.0,137.0,4.6,31.0,935.0,889.95,650.55
2016,5,9,14,15,868.0,135.5,4.55,31.0,906.0,916.01,668.28
2016,5,9,14,30,861.0,134.0,4.5,31.0,877.0,938.5,683.72
2016,5,9,14,45,853.0,130.5,4.45,31.0,842.0,954.5,694.99
2016,5,9,15,0,845.0,127.0,4.4,31.0,807.0,966.7,703.93
2016,5,9,15,15,833.0,124.5,4.3,30.5,765.0,986.71,719.38
2016,5,9,15,30,821.0,122.0,4.2,30.0,723.0,988.47,722.93
2016,5,9,15,45,805.5,118.0,4.15,30.0,676.0,981.15,719.62
2016,5,9,16,0,790.0,114.0,4.1,30.0,629.0,970.0,714.0
2016,5,9,16,15,769.5,110.0,3.95,29.5,578.0,950.07,703.52
2016,5,9,16,30,749.0,106.0,3.8,29.0,527.0,926.64,690.76
2016,5,9,16,45,723.0,100.5,3.7,29.0,473.5,899.71,674.49
2016,5,9,17,0,697.0,95.0,3.6,29.0,420.0,863.25,651.55
2016,5,9,17,15,659.0,89.0,3.4,28.0,364.5,811.72,619.71
2016,5,9,17,30,621.0,83.0,3.2,27.0,309.0,758.46,585.6
2016,5,9,17,45,569.0,75.0,3.0,26.5,255.0,687.84,536.3
2016,5,9,18,0,517.0,67.0,2.8,26.0,201.0,617.04,484.65
2016,5,9,18,15,435.0,56.5,2.85,25.5,150.5,516.38,408.34
2016,5,9,18,30,353.0,46.0,2.9,25.0,100.0,418.73,329.9
2016,5,9,18,45,229.0,31.0,2.95,24.5,60.5,281.55,212.41
2016,5,9,19,0,105.0,16.0,3.0,24.0,21.0,133.26,0.0
2016,5,9,19,15,52.5,8.0,3.15,23.5,10.5,46.46,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,6.69,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,13.15,0.0
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.0,30.2,19.22
2016,5,10,6,30,178.0,65.0,2.7,22.0,93.0,47.08,34.58
2016,5,10,6,45,266.0,81.5,2.9,22.5,142.5,59.22,45.48
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,70.67,55.48
2016,5,10,7,15,410.0,110.5,3.15,23.5,244.0,79.1,62.6
2016,5,10,7,30,466.0,123.0,3.2,24.0,296.0,87.35,69.36
2016,5,10,7,45,528.0,126.5,3.3,24.5,352.5,89.95,71.18
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,94.07,74.23
2016,5,10,8,15,620.5,137.0,3.35,25.5,462.0,97.2,76.4
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,100.16,78.41
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.5,99.32,77.28
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,98.61,76.28
2016,5,10,9,15,735.0,150.0,3.3,27.5,664.0,99.17,76.36
2016,5,10,9,30,752.0,154.0,3.3,28.0,710.0,99.59,76.34
2016,5,10,9,45,769.5,155.0,3.35,28.5,751.0,107.12,82.1
2016,5,10,10,0,787.0,156.0,3.4,29.0,792.0,105.72,80.61
2016,5,10,10,15,796.0,158.5,3.45,29.0,826.0,152.62,89.03
2016,5,10,10,30,805.0,161.0,3.5,29.0,860.0,207.31,121.11
2016,5,10,10,45,812.5,162.5,3.55,29.5,887.0,262.31,161.99
2016,5,10,11,0,820.0,164.0,3.6,30.0,914.0,318.1,207.29
2016,5,10,11,15,824.0,165.5,3.65,30.0,933.5,373.34,253.91
2016,5,10,11,30,828.0,167.0,3.7,30.0,953.0,428.6,300.4
2016,5,10,11,45,827.0,170.0,3.8,30.0,963.5,482.45,345.18
2016,5,10,12,0,826.0,173.0,3.9,30.0,974.0,535.51,388.29
2016,5,10,12,15,826.5,173.0,3.95,30.0,977.5,586.48,428.72
2016,5,10,12,30,827.0,173.0,4.0,30.0,981.0,636.42,467.38
2016,5,10,12,45,821.5,175.5,4.05,30.0,975.0,683.0,502.72
2016,5,10,13,0,816.0,178.0,4.1,30.0,969.0,727.51,535.83
2016,5,10,13,15,812.5,177.0,4.1,30.0,956.0,768.33,565.7
2016,5,10,13,30,809.0,176.0,4.1,30.0,943.0,806.46,593.23
2016,5,10,13,45,798.5,178.0,4.15,30.0,921.0,838.45,616.28
2016,5,10,14,0,788.0,180.0,4.2,30.0,899.0,867.01,636.13
2016,5,10,14,15,780.0,177.5,4.2,30.0,871.5,890.25,652.26
2016,5,10,14,30,772.0,175.0,4.2,30.0,844.0,909.87,666.11
2016,5,10,14,45,752.5,177.5,4.2,30.0,807.0,919.61,673.51
2016,5,10,15,0,733.0,180.0,4.2,30.0,770.0,935.69,685.37
2016,5,10,15,15,718.5,176.0,4.15,30.0,729.5,936.67,687.03
2016,5,10,15,30,704.0,172.0,4.1,30.0,689.0,933.88,686.47
2016,5,10,15,45,671.0,173.5,4.05,30.0,640.0,914.64,675.07
2016,5,10,16,0,638.0,175.0,4.0,30.0,591.0,891.52,661.25
2016,5,10,16,15,613.0,168.0,3.85,29.5,542.0,863.99,645.27
2016,5,10,16,30,588.0,161.0,3.7,29.0,493.0,833.22,626.99
2016,5,10,16,45,541.0,157.5,3.6,29.0,439.0,771.89,586.21
2016,5,10,17,0,494.0,154.0,3.5,29.0,385.0,719.83,551.46
2016,5,10,17,15,452.5,142.0,3.35,28.5,332.5,661.72,512.28
2016,5,10,17,30,411.0,130.0,3.2,28.0,280.0,602.83,471.2
2016,5,10,17,45,348.0,116.0,3.1,27.5,228.0,520.62,410.99
2016,5,10,18,0,285.0,102.0,3.0,27.0,176.0,420.16,334.88
2016,5,10,18,15,219.5,81.0,3.05,26.5,130.0,330.99,264.2
2016,5,10,18,30,154.0,60.0,3.1,26.0,84.0,244.27,192.56
2016,5,10,18,45,77.0,37.0,3.2,25.5,49.0,128.31,94.81
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,10.67,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.51,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,6.69,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,13.06,0.0
2016,5,11,6,15,155.5,37.0,2.55,19.5,58.5,27.68,17.4
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,42.27,30.79
2016,5,11,6,45,315.0,74.0,3.05,20.5,145.5,54.44,41.74
2016,5,11,7,0,385.0,91.0,3.3,21.0,194.0,66.38,52.23
2016,5,11,7,15,439.5,103.5,3.55,21.5,247.0,74.95,59.55
2016,5,11,7,30,494.0,116.0,3.8,22.0,300.0,83.34,66.5
2016,5,11,7,45,525.5,128.5,4.1,22.5,352.5,91.12,72.78
2016,5,11,8,0,557.0,141.0,4.4,23.0,405.0,98.59,78.7
2016,5,11,8,15,587.5,149.5,4.45,23.5,458.0,104.75,83.41
2016,5,11,8,30,618.0,158.0,4.5,24.0,511.0,108.3,85.9
2016,5,11,8,45,626.5,171.5,4.6,25.0,557.5,114.18,90.13
2016,5,11,9,0,635.0,185.0,4.7,26.0,604.0,119.5,93.86
2016,5,11,9,15,653.5,191.5,4.7,26.5,650.0,120.45,94.17
2016,5,11,9,30,672.0,198.0,4.7,27.0,696.0,121.2,94.34
2016,5,11,9,45,668.5,213.5,4.7,27.5,731.5,125.88,97.72
2016,5,11,10,0,665.0,229.0,4.7,28.0,767.0,129.93,100.58
2016,5,11,10,15,676.0,233.5,4.6,28.0,801.5,174.12,109.21
2016,5,11,10,30,687.0,238.0,4.5,28.0,836.0,224.95,139.86
2016,5,11,10,45,685.5,248.0,4.45,28.5,860.5,277.9,179.62
2016,5,11,11,0,684.0,258.0,4.4,29.0,885.0,331.04,222.57
2016,5,11,11,15,690.0,260.5,4.3,29.0,904.5,382.42,265.31
2016,5,11,11,30,696.0,263.0,4.2,29.0,924.0,434.46,308.37
2016,5,11,11,45,777.0,210.5,4.1,29.5,958.0,486.15,349.26
2016,5,11,12,0,858.0,158.0,4.0,30.0,992.0,538.22,390.4
2016,5,11,12,15,858.5,158.5,3.9,30.0,995.0,588.84,430.49
2016,5,11,12,30,859.0,159.0,3.8,30.0,998.0,638.47,468.69
2016,5,11,12,45,519.0,329.5,3.7,30.5,836.5,607.3,444.38
2016,5,11,13,0,179.0,500.0,3.6,31.0,675.0,526.47,382.94
2016,5,11,13,15,166.0,493.0,3.5,31.0,653.0,531.07,386.8
2016,5,11,13,30,153.0,486.0,3.4,31.0,631.0,533.43,388.61
2016,5,11,13,45,118.0,464.0,3.3,31.0,574.5,502.51,366.71
2016,5,11,14,0,83.0,442.0,3.2,31.0,518.0,451.21,330.34
2016,5,11,14,15,161.0,433.5,3.1,30.5,575.5,541.43,397.29
2016,5,11,14,30,239.0,425.0,3.0,30.0,633.0,619.59,454.57
2016,5,11,14,45,468.5,314.5,2.95,30.0,700.0,785.41,573.97
2016,5,11,15,0,698.0,204.0,2.9,30.0,767.0,926.2,672.25
2016,5,11,15,15,479.0,272.0,2.9,30.0,649.0,788.74,577.41
2016,5,11,15,30,260.0,340.0,2.9,30.0,531.0,631.65,466.65
2016,5,11,15,45,253.0,317.0,2.9,30.0,493.5,610.71,454.44
2016,5,11,16,0,246.0,294.0,2.9,30.0,456.0,587.62,439.85
2016,5,11,16,15,240.5,269.5,2.85,29.5,417.0,537.28,406.9
2016,5,11,16,30,235.0,245.0,2.8,29.0,378.0,510.21,389.91
2016,5,11,16,45,212.0,221.0,2.8,29.0,332.0,464.33,357.6
2016,5,11,17,0,189.0,197.0,2.8,29.0,286.0,417.3,323.88
2016,5,11,17,15,303.5,163.0,2.65,28.5,284.5,515.76,402.21
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,608.2,473.71
2016,5,11,17,45,360.5,114.5,2.35,27.5,231.0,530.43,416.38
2016,5,11,18,0,303.0,100.0,2.2,27.0,179.0,433.26,343.65
2016,5,11,18,15,236.0,80.0,2.25,26.5,132.5,343.56,273.41
2016,5,11,18,30,169.0,60.0,2.3,26.0,86.0,256.58,202.15
2016,5,11,18,45,99.0,37.0,2.35,25.5,50.5,162.79,121.72
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,43.02,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,16.6,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.5,1.1,19.5,4.5,3.54,0.0
2016,5,12,6,0,0.0,9.0,1.2,20.0,9.0,6.83,0.0
2016,5,12,6,15,0.0,24.5,1.4,20.5,24.5,18.69,9.94
2016,5,12,6,30,0.0,40.0,1.6,21.0,40.0,30.47,20.6
2016,5,12,6,45,0.0,58.5,1.8,21.5,58.5,43.97,32.56
2016,5,12,7,0,0.0,77.0,2.0,22.0,77.0,57.34,44.23
2016,5,12,7,15,0.0,98.0,2.0,22.5,98.0,72.24,56.96
2016,5,12,7,30,0.0,119.0,2.0,23.0,119.0,87.0,69.3
2016,5,12,7,45,0.0,68.5,2.05,23.5,68.5,52.55,39.58
2016,5,12,8,0,0.0,18.0,2.1,24.0,18.0,13.73,6.16
2016,5,12,8,15,17.0,120.5,2.05,24.0,130.5,88.11,69.27
2016,5,12,8,30,34.0,223.0,2.0,24.0,243.0,149.41,119.79
2016,5,12,8,45,17.0,170.5,2.0,24.5,180.5,125.57,99.44
2016,5,12,9,0,0.0,118.0,2.0,25.0,118.0,89.77,69.48
2016,5,12,9,15,5.0,168.5,1.95,25.5,172.0,124.99,98.06
2016,5,12,9,30,10.0,219.0,1.9,26.0,226.0,158.61,124.71
2016,5,12,9,45,201.0,281.5,1.85,26.5,444.0,161.38,126.3
2016,5,12,10,0,392.0,344.0,1.8,27.0,662.0,194.17,151.78
2016,5,12,10,15,282.0,389.0,1.7,27.0,623.0,233.88,165.76
2016,5,12,10,30,172.0,434.0,1.6,27.0,584.0,280.69,201.53
2016,5,12,10,45,108.5,418.5,1.55,27.5,514.0,279.62,202.52
2016,5,12,11,0,45.0,403.0,1.5,28.0,444.0,281.55,206.07
2016,5,12,11,15,160.0,437.0,1.5,28.0,588.5,337.3,243.72
2016,5,12,11,30,275.0,471.0,1.5,28.0,733.0,408.76,293.61
2016,5,12,11,45,214.5,485.5,1.55,28.0,691.0,428.03,309.43
2016,5,12,12,0,154.0,500.0,1.6,28.0,649.0,429.83,312.19
2016,5,12,12,15,452.0,363.0,1.65,28.0,804.5,516.03,375.1
2016,5,12,12,30,750.0,226.0,1.7,28.0,960.0,631.99,459.11
2016,5,12,12,45,573.0,328.5,1.75,28.5,887.5,642.14,464.82
2016,5,12,13,0,396.0,431.0,1.8,29.0,815.0,630.25,454.91
2016,5,12,13,15,429.0,419.5,1.85,29.0,831.5,681.31,491.27
2016,5,12,13,30,462.0,408.0,1.9,29.0,848.0,730.46,525.59
2016,5,12,13,45,597.0,311.5,1.95,29.0,866.0,792.29,570.94
2016,5,12,14,0,732.0,215.0,2.0,29.0,884.0,858.99,619.15
2016,5,12,14,15,723.0,212.0,2.0,28.5,856.5,880.41,634.93
2016,5,12,14,30,714.0,209.0,2.0,28.0,829.0,898.24,648.71
2016,5,12,14,45,503.0,292.5,2.0,28.0,720.5,797.14,579.08
2016,5,12,15,0,292.0,376.0,2.0,28.0,612.0,673.63,492.84
2016,5,12,15,15,306.5,351.0,1.95,28.0,587.0,676.65,497.47
2016,5,12,15,30,321.0,326.0,1.9,28.0,562.0,677.63,499.84
2016,5,12,15,45,278.0,311.0,1.9,28.0,506.0,629.19,467.1
2016,5,12,16,0,235.0,296.0,1.9,28.0,450.0,553.45,415.37
2016,5,12,16,15,322.5,253.0,1.8,27.5,446.0,626.58,471.74
2016,5,12,16,30,410.0,210.0,1.7,27.0,442.0,696.7,524.26
2016,5,12,16,45,448.0,183.5,1.6,26.5,414.0,707.72,534.8
2016,5,12,17,0,486.0,157.0,1.5,26.0,386.0,714.98,543.31
2016,5,12,17,15,445.0,145.0,1.35,25.5,334.0,657.53,504.25
2016,5,12,17,30,404.0,133.0,1.2,25.0,282.0,599.3,464.13
2016,5,12,17,45,350.0,117.5,1.1,25.0,231.5,523.99,409.54
2016,5,12,18,0,296.0,102.0,1.0,25.0,181.0,429.45,339.09
2016,5,12,18,15,230.5,82.0,0.95,24.5,134.5,341.51,270.92
2016,5,12,18,30,165.0,62.0,0.9,24.0,88.0,256.31,201.74
2016,5,12,18,45,82.5,39.5,0.9,23.5,52.5,137.02,102.6
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,13.43,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,6.69,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,5.9,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,11.78,0.0
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.0,30.92,20.4
2016,5,13,6,30,105.0,69.0,2.4,18.0,86.0,49.27,37.17
2016,5,13,6,45,156.5,95.5,2.4,18.5,132.5,67.02,53.08
2016,5,13,7,0,208.0,122.0,2.4,19.0,179.0,84.13,68.1
2016,5,13,7,15,255.0,143.5,2.4,19.5,229.0,98.01,79.96
2016,5,13,7,30,302.0,165.0,2.4,20.0,279.0,111.54,91.22
2016,5,13,7,45,341.5,182.0,2.4,21.0,330.0,122.09,99.49
2016,5,13,8,0,381.0,199.0,2.4,22.0,381.0,132.3,107.3
