Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,15,413.5,213.0,2.4,22.5,431.5,140.42,113.44
2016,5,13,8,30,446.0,227.0,2.4,23.0,482.0,142.78,114.74
2016,5,13,8,45,467.5,240.0,2.4,23.5,529.5,147.99,118.41
2016,5,13,9,0,489.0,253.0,2.4,24.0,577.0,152.81,121.73
2016,5,13,9,15,509.5,262.0,2.35,24.5,621.0,155.14,123.01
2016,5,13,9,30,530.0,271.0,2.3,25.0,665.0,157.18,124.09
2016,5,13,9,45,554.0,274.0,2.25,25.5,706.0,156.15,122.71
2016,5,13,10,0,578.0,277.0,2.2,26.0,747.0,155.04,121.3
2016,5,13,10,15,591.0,282.5,2.1,26.0,780.5,198.41,130.27
2016,5,13,10,30,604.0,288.0,2.0,26.0,814.0,241.2,155.69
2016,5,13,10,45,622.0,285.5,1.95,26.5,842.5,286.61,188.76
2016,5,13,11,0,640.0,283.0,1.9,27.0,871.0,334.47,226.4
2016,5,13,11,15,537.0,346.0,1.85,27.0,847.0,388.53,272.76
2016,5,13,11,30,434.0,409.0,1.8,27.0,823.0,425.56,304.75
2016,5,13,11,45,584.0,323.0,1.75,27.5,886.5,477.7,342.73
2016,5,13,12,0,734.0,237.0,1.7,28.0,950.0,533.84,384.47
2016,5,13,12,15,735.0,237.0,1.65,28.0,954.0,583.06,421.8
2016,5,13,12,30,736.0,237.0,1.6,28.0,958.0,631.57,457.54
2016,5,13,12,45,447.0,368.5,1.6,28.0,806.0,588.57,427.16
2016,5,13,13,0,158.0,500.0,1.6,28.0,654.0,511.75,371.25
2016,5,13,13,15,115.0,477.5,1.6,28.0,589.5,480.58,350.08
2016,5,13,13,30,72.0,455.0,1.6,28.0,525.0,432.52,316.3
2016,5,13,13,45,189.0,447.0,1.6,28.0,622.5,546.53,399.31
2016,5,13,14,0,306.0,439.0,1.6,28.0,720.0,671.99,486.81
2016,5,13,14,15,308.5,423.5,1.6,28.0,699.0,681.48,493.22
2016,5,13,14,30,311.0,408.0,1.6,28.0,678.0,688.92,499.32
2016,5,13,14,45,309.0,387.0,1.6,28.0,646.5,684.65,497.68
2016,5,13,15,0,307.0,366.0,1.6,28.0,615.0,677.86,494.51
2016,5,13,15,15,426.0,305.5,1.55,28.0,631.5,769.22,559.63
2016,5,13,15,30,545.0,245.0,1.5,28.0,648.0,840.53,609.96
2016,5,13,15,45,550.5,223.5,1.5,28.0,607.5,834.93,607.84
2016,5,13,16,0,556.0,202.0,1.5,28.0,567.0,825.97,604.48
2016,5,13,16,15,450.5,214.0,1.45,27.5,494.5,738.06,546.34
2016,5,13,16,30,345.0,226.0,1.4,27.0,422.0,623.92,469.36
2016,5,13,16,45,338.5,202.5,1.35,27.0,379.0,593.68,450.86
2016,5,13,17,0,332.0,179.0,1.3,27.0,336.0,561.31,429.83
2016,5,13,17,15,345.5,162.5,1.2,26.5,307.5,556.25,428.8
2016,5,13,17,30,359.0,146.0,1.1,26.0,279.0,549.37,425.94
2016,5,13,17,45,310.5,127.5,1.0,26.0,229.0,478.37,373.74
2016,5,13,18,0,262.0,109.0,0.9,26.0,179.0,408.45,320.99
2016,5,13,18,15,201.0,87.0,0.9,25.5,133.0,322.97,254.93
2016,5,13,18,30,140.0,65.0,0.9,25.0,87.0,239.65,187.64
2016,5,13,18,45,82.5,40.0,0.9,24.5,52.0,137.16,102.72
2016,5,13,19,0,25.0,15.0,0.9,24.0,17.0,41.5,6.53
2016,5,13,19,15,12.5,7.5,0.95,23.5,8.5,15.47,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,20.5,8.5,6.69,0.0
2016,5,14,6,0,0.0,17.0,1.7,21.0,17.0,12.97,1.1
2016,5,14,6,15,28.0,39.0,1.7,21.0,43.5,29.02,18.6
2016,5,14,6,30,56.0,61.0,1.7,21.0,70.0,44.24,32.43
2016,5,14,6,45,79.5,85.0,1.7,21.5,103.5,60.41,46.76
2016,5,14,7,0,103.0,109.0,1.7,22.0,137.0,76.23,60.49
2016,5,14,7,15,127.0,130.5,1.65,22.5,173.5,90.34,72.42
2016,5,14,7,30,151.0,152.0,1.6,23.0,210.0,104.15,83.8
2016,5,14,7,45,116.0,175.5,1.55,24.0,224.0,117.63,94.45
2016,5,14,8,0,81.0,199.0,1.5,25.0,238.0,134.6,107.76
2016,5,14,8,15,98.5,226.5,1.5,25.0,280.0,151.18,120.93
2016,5,14,8,30,116.0,254.0,1.5,25.0,322.0,160.68,128.2
2016,5,14,8,45,69.5,249.0,1.5,25.5,291.0,165.26,131.19
2016,5,14,9,0,23.0,244.0,1.5,26.0,260.0,172.67,136.46
2016,5,14,9,15,20.5,251.5,1.45,26.0,266.0,178.27,140.51
2016,5,14,9,30,18.0,259.0,1.4,26.0,272.0,183.72,144.44
2016,5,14,9,45,16.0,258.0,1.4,26.0,270.0,183.85,144.2
2016,5,14,10,0,14.0,257.0,1.4,26.0,268.0,183.77,143.84
2016,5,14,10,15,25.0,309.5,1.3,26.0,330.5,204.0,151.65
2016,5,14,10,30,36.0,362.0,1.2,26.0,393.0,240.29,177.66
2016,5,14,10,45,28.0,342.0,1.15,26.0,367.0,235.04,173.7
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,239.28,177.11
2016,5,14,11,15,17.0,295.5,1.0,25.5,311.5,223.69,165.84
2016,5,14,11,30,14.0,269.0,0.9,25.0,282.0,206.62,153.46
2016,5,14,11,45,16.5,302.0,0.8,25.0,318.0,233.61,173.49
2016,5,14,12,0,19.0,335.0,0.7,25.0,354.0,261.46,193.72
2016,5,14,12,15,23.5,363.0,0.65,25.0,386.5,287.74,212.69
2016,5,14,12,30,28.0,391.0,0.6,25.0,419.0,315.01,232.22
2016,5,14,12,45,21.0,328.5,0.6,25.0,349.5,267.35,197.67
2016,5,14,13,0,14.0,266.0,0.6,25.0,280.0,216.84,160.85
2016,5,14,13,15,12.5,241.0,0.65,24.5,253.5,197.85,147.44
2016,5,14,13,30,11.0,216.0,0.7,24.0,227.0,178.21,133.18
2016,5,14,13,45,5.5,143.0,0.8,24.0,148.5,116.48,86.11
2016,5,14,14,0,0.0,70.0,0.9,24.0,70.0,54.36,37.61
2016,5,14,14,15,0.0,56.5,1.0,23.5,56.5,43.79,29.42
2016,5,14,14,30,0.0,43.0,1.1,23.0,43.0,33.26,21.11
2016,5,14,14,45,0.0,35.0,1.25,23.0,35.0,27.02,16.15
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,20.81,11.18
2016,5,14,15,15,0.0,53.0,1.45,22.5,53.0,40.88,27.46
2016,5,14,15,30,0.0,79.0,1.5,22.0,79.0,60.98,43.8
2016,5,14,15,45,0.0,109.0,1.6,22.0,109.0,84.87,63.1
2016,5,14,16,0,0.0,139.0,1.7,22.0,139.0,110.57,83.84
2016,5,14,16,15,0.0,137.5,1.65,21.5,137.5,109.98,83.75
2016,5,14,16,30,0.0,136.0,1.6,21.0,136.0,109.66,83.96
2016,5,14,16,45,0.0,94.0,1.6,21.0,94.0,72.93,54.44
2016,5,14,17,0,0.0,52.0,1.6,21.0,52.0,39.83,27.45
2016,5,14,17,15,0.0,45.0,1.65,20.5,45.0,34.41,23.14
2016,5,14,17,30,0.0,38.0,1.7,20.0,38.0,29.02,18.76
2016,5,14,17,45,0.0,31.5,1.75,20.0,31.5,24.01,14.6
2016,5,14,18,0,0.0,25.0,1.8,20.0,25.0,19.03,10.4
2016,5,14,18,15,0.0,18.5,2.05,19.5,18.5,14.06,6.17
2016,5,14,18,30,0.0,12.0,2.3,19.0,12.0,9.1,1.91
2016,5,14,18,45,0.0,7.0,2.55,19.0,7.0,5.3,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.51,0.0
2016,5,14,19,15,0.0,1.0,2.9,19.0,1.0,0.79,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,5.51,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,10.66,0.49
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,26.62,17.22
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,41.96,31.44
2016,5,15,6,45,23.5,79.0,2.75,14.5,85.5,56.97,45.1
2016,5,15,7,0,42.0,101.0,2.8,15.0,113.0,71.99,58.51
2016,5,15,7,15,33.0,119.5,2.8,15.0,130.5,84.44,69.48
2016,5,15,7,30,24.0,138.0,2.8,15.0,148.0,99.4,82.44
2016,5,15,7,45,44.0,167.0,2.85,15.5,187.5,114.9,95.46
2016,5,15,8,0,64.0,196.0,2.9,16.0,227.0,132.74,110.28
2016,5,15,8,15,90.5,225.5,2.9,16.5,275.0,150.54,124.81
2016,5,15,8,30,117.0,255.0,2.9,17.0,323.0,161.21,133.11
2016,5,15,8,45,111.5,279.0,2.95,17.5,348.5,181.36,149.29
2016,5,15,9,0,106.0,303.0,3.0,18.0,374.0,194.36,159.31
2016,5,15,9,15,174.5,325.0,2.95,18.5,451.0,196.72,160.46
2016,5,15,9,30,243.0,347.0,2.9,19.0,528.0,208.53,169.41
2016,5,15,9,45,194.0,372.5,2.9,19.5,522.0,217.52,176.0
2016,5,15,10,0,145.0,398.0,2.9,20.0,516.0,225.68,181.88
2016,5,15,10,15,120.0,410.5,2.85,20.0,511.0,246.47,185.61
2016,5,15,10,30,95.0,423.0,2.8,20.0,506.0,280.66,211.34
2016,5,15,10,45,79.0,425.5,2.8,20.5,496.0,291.91,219.88
2016,5,15,11,0,63.0,428.0,2.8,21.0,486.0,300.91,227.04
2016,5,15,11,15,40.0,371.0,2.7,21.0,409.0,269.74,204.35
2016,5,15,11,30,17.0,314.0,2.6,21.0,332.0,239.44,181.98
2016,5,15,11,45,16.5,310.0,2.55,21.5,327.0,239.34,181.66
2016,5,15,12,0,16.0,306.0,2.5,22.0,322.0,239.0,181.09
2016,5,15,12,15,17.5,322.5,2.45,22.0,340.0,254.7,193.04
2016,5,15,12,30,19.0,339.0,2.4,22.0,358.0,270.91,205.29
2016,5,15,12,45,27.0,374.0,2.35,22.5,401.0,308.8,233.39
2016,5,15,13,0,35.0,409.0,2.3,23.0,444.0,348.81,262.65
2016,5,15,13,15,24.5,335.5,2.3,23.0,359.5,289.14,218.34
2016,5,15,13,30,14.0,262.0,2.3,23.0,275.0,217.22,164.29
2016,5,15,13,45,17.5,295.5,2.3,23.0,312.0,249.0,188.86
2016,5,15,14,0,21.0,329.0,2.3,23.0,349.0,282.07,214.0
2016,5,15,14,15,29.0,346.0,2.3,22.5,372.0,324.11,246.38
2016,5,15,14,30,37.0,363.0,2.3,22.0,395.0,353.3,269.11
2016,5,15,14,45,84.5,378.5,2.3,22.0,448.0,420.4,320.81
2016,5,15,15,0,132.0,394.0,2.3,22.0,501.0,513.55,390.41
2016,5,15,15,15,115.5,369.5,2.3,22.0,460.0,482.88,368.13
2016,5,15,15,30,99.0,345.0,2.3,22.0,419.0,426.21,327.38
2016,5,15,15,45,80.0,314.5,2.3,22.0,372.0,382.16,295.24
2016,5,15,16,0,61.0,284.0,2.3,22.0,325.0,336.53,261.3
2016,5,15,16,15,36.5,238.5,2.25,21.5,262.5,266.73,208.33
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,176.57,137.8
2016,5,15,16,45,6.0,138.0,2.15,21.0,141.5,119.15,92.2
2016,5,15,17,0,0.0,83.0,2.1,21.0,83.0,63.8,47.17
2016,5,15,17,15,0.0,72.0,1.95,20.5,72.0,55.26,40.43
2016,5,15,17,30,0.0,61.0,1.8,20.0,61.0,46.74,33.57
2016,5,15,17,45,0.0,50.5,1.7,20.0,50.5,38.63,26.87
2016,5,15,18,0,0.0,40.0,1.6,20.0,40.0,30.54,20.08
2016,5,15,18,15,0.0,30.0,1.45,19.5,30.0,22.86,13.58
2016,5,15,18,30,0.0,20.0,1.3,19.0,20.0,15.21,7.01
2016,5,15,18,45,0.0,12.5,1.15,19.0,12.5,9.48,1.98
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,3.78,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,1.97,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,6.69,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,12.96,2.16
2016,5,16,6,15,9.5,37.5,2.05,18.0,39.5,28.02,18.12
2016,5,16,6,30,19.0,58.0,2.3,18.0,62.0,42.52,31.41
2016,5,16,6,45,35.5,80.5,2.55,18.5,90.0,58.03,45.3
2016,5,16,7,0,52.0,103.0,2.8,19.0,118.0,73.33,58.74
2016,5,16,7,15,32.5,118.0,3.0,19.0,128.5,83.61,67.67
2016,5,16,7,30,13.0,133.0,3.2,19.0,139.0,96.19,78.39
2016,5,16,7,45,6.5,109.5,3.4,19.5,112.5,81.98,65.72
2016,5,16,8,0,0.0,86.0,3.6,20.0,86.0,66.02,51.63
2016,5,16,8,15,0.0,74.5,3.7,20.0,74.5,57.25,43.89
2016,5,16,8,30,0.0,63.0,3.8,20.0,63.0,48.39,36.12
2016,5,16,8,45,0.0,103.5,3.9,20.5,103.5,79.27,62.22
2016,5,16,9,0,0.0,144.0,4.0,21.0,144.0,107.92,86.0
2016,5,16,9,15,0.5,146.5,3.95,21.5,146.5,109.94,87.23
2016,5,16,9,30,1.0,149.0,3.9,22.0,149.0,111.89,88.45
2016,5,16,9,45,2.0,154.0,3.85,22.5,155.5,115.54,91.08
2016,5,16,10,0,3.0,159.0,3.8,23.0,162.0,119.15,93.67
2016,5,16,10,15,3.5,159.5,3.65,23.0,163.5,120.2,90.02
2016,5,16,10,30,4.0,160.0,3.5,23.0,165.0,121.27,90.65
2016,5,16,10,45,20.5,274.0,3.35,23.5,293.5,193.29,145.5
2016,5,16,11,0,37.0,388.0,3.2,24.0,422.0,271.16,203.55
2016,5,16,11,15,27.0,349.5,3.05,24.5,375.0,252.18,189.02
2016,5,16,11,30,17.0,311.0,2.9,25.0,328.0,237.38,177.8
2016,5,16,11,45,21.0,342.5,2.8,25.5,363.5,264.38,197.66
2016,5,16,12,0,25.0,374.0,2.7,26.0,399.0,286.95,213.94
2016,5,16,12,15,29.5,393.0,2.75,26.0,422.0,309.81,230.93
2016,5,16,12,30,34.0,412.0,2.8,26.0,445.0,334.08,248.92
2016,5,16,12,45,71.5,452.5,2.85,26.0,522.5,397.68,295.98
2016,5,16,13,0,109.0,493.0,2.9,26.0,600.0,466.87,346.5
2016,5,16,13,15,60.0,355.5,3.0,26.0,414.5,331.92,248.47
2016,5,16,13,30,11.0,218.0,3.1,26.0,229.0,179.8,134.2
2016,5,16,13,45,46.0,330.5,3.25,26.5,373.5,313.46,235.8
2016,5,16,14,0,81.0,443.0,3.4,27.0,518.0,449.96,335.7
2016,5,16,14,15,67.5,417.5,3.5,26.5,479.0,424.29,317.58
2016,5,16,14,30,54.0,392.0,3.6,26.0,440.0,396.45,298.25
2016,5,16,14,45,75.0,389.0,3.7,26.0,452.0,421.57,318.2
2016,5,16,15,0,96.0,386.0,3.8,26.0,464.0,447.82,338.87
2016,5,16,15,15,210.5,357.0,3.85,26.0,516.5,563.63,427.61
2016,5,16,15,30,325.0,328.0,3.9,26.0,569.0,682.87,516.63
2016,5,16,15,45,316.0,307.0,4.0,26.0,529.0,662.33,503.21
2016,5,16,16,0,307.0,286.0,4.1,26.0,489.0,639.48,488.84
2016,5,16,16,15,493.5,207.5,4.1,25.5,504.0,774.19,593.35
2016,5,16,16,30,680.0,129.0,4.1,25.0,519.0,890.32,679.02
2016,5,16,16,45,660.0,120.0,4.1,24.5,467.5,859.1,659.99
2016,5,16,17,0,640.0,111.0,4.1,24.0,416.0,825.06,639.67
2016,5,16,17,15,602.0,104.0,4.05,23.5,362.5,773.03,605.65
2016,5,16,17,30,564.0,97.0,4.0,23.0,309.0,719.28,569.42
2016,5,16,17,45,526.0,85.5,3.95,23.0,258.0,658.91,525.78
2016,5,16,18,0,488.0,74.0,3.9,23.0,207.0,597.85,479.79
2016,5,16,18,15,413.0,63.0,3.65,22.0,157.5,503.6,406.96
2016,5,16,18,30,338.0,52.0,3.4,21.0,108.0,408.08,329.4
2016,5,16,18,45,237.5,36.5,3.2,20.5,68.5,295.34,232.38
2016,5,16,19,0,137.0,21.0,3.0,20.0,29.0,174.09,79.16
2016,5,16,19,15,68.5,10.5,2.9,19.5,14.5,60.69,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,17.0,5.0,3.93,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,7.59,0.0
2016,5,17,6,15,0.0,24.0,2.55,17.5,24.0,18.3,9.94
2016,5,17,6,30,0.0,38.0,2.7,18.0,38.0,29.05,19.72
2016,5,17,6,45,0.0,55.0,2.85,18.5,55.0,41.73,31.06
2016,5,17,7,0,0.0,72.0,3.0,19.0,72.0,54.15,42.01
2016,5,17,7,15,0.0,51.5,3.1,19.0,51.5,39.4,29.07
2016,5,17,7,30,0.0,31.0,3.2,19.0,31.0,23.65,15.18
2016,5,17,7,45,0.0,55.0,3.35,19.5,55.0,42.12,31.21
2016,5,17,8,0,0.0,79.0,3.5,20.0,79.0,60.71,47.06
2016,5,17,8,15,2.0,125.5,3.5,20.5,127.0,94.04,75.26
2016,5,17,8,30,4.0,172.0,3.5,21.0,175.0,125.51,101.35
2016,5,17,8,45,2.0,161.5,3.5,21.5,163.0,119.34,95.6
2016,5,17,9,0,0.0,151.0,3.5,22.0,151.0,112.71,89.58
2016,5,17,9,15,1.5,160.0,3.45,22.5,161.0,119.2,94.54
2016,5,17,9,30,3.0,169.0,3.4,23.0,171.0,125.64,99.41
2016,5,17,9,45,4.5,177.5,3.35,23.5,181.0,131.68,103.92
2016,5,17,10,0,6.0,186.0,3.3,24.0,191.0,137.68,108.38
2016,5,17,10,15,8.5,210.5,3.25,24.0,218.0,155.68,117.08
2016,5,17,10,30,11.0,235.0,3.2,24.0,245.0,174.17,130.98
2016,5,17,10,45,13.5,264.5,3.15,24.0,277.0,196.58,147.89
2016,5,17,11,0,16.0,294.0,3.1,24.0,309.0,219.63,165.26
2016,5,17,11,15,33.0,363.0,3.05,24.0,394.5,262.59,197.21
2016,5,17,11,30,50.0,432.0,3.0,24.0,480.0,319.69,239.57
2016,5,17,11,45,53.5,442.5,2.95,24.5,494.5,337.75,252.48
2016,5,17,12,0,57.0,453.0,2.9,25.0,509.0,356.73,266.11
2016,5,17,12,15,81.5,474.5,2.85,25.0,555.0,396.0,295.05
2016,5,17,12,30,106.0,496.0,2.8,25.0,601.0,438.97,326.52
2016,5,17,12,45,100.5,491.0,2.8,25.0,590.0,445.8,331.71
2016,5,17,13,0,95.0,486.0,2.8,25.0,579.0,451.49,336.17
2016,5,17,13,15,130.5,487.0,2.8,25.0,613.0,499.56,371.73
2016,5,17,13,30,166.0,488.0,2.8,25.0,647.0,545.04,405.12
2016,5,17,13,45,167.0,477.0,2.8,25.5,634.0,553.85,411.05
2016,5,17,14,0,168.0,466.0,2.8,26.0,621.0,561.41,416.3
2016,5,17,14,15,468.0,319.5,2.8,25.5,732.0,745.04,553.84
2016,5,17,14,30,768.0,173.0,2.8,25.0,843.0,903.73,667.9
2016,5,17,14,45,763.5,166.5,2.85,25.0,810.0,918.91,678.03
2016,5,17,15,0,759.0,160.0,2.9,25.0,777.0,930.47,687.15
2016,5,17,15,15,745.5,157.0,2.9,25.0,737.0,933.02,690.11
2016,5,17,15,30,732.0,154.0,2.9,25.0,697.0,940.78,696.8
2016,5,17,15,45,543.0,214.5,2.95,25.0,603.0,816.6,613.66
2016,5,17,16,0,354.0,275.0,3.0,25.0,509.0,674.68,512.76
2016,5,17,16,15,500.0,206.0,2.95,24.5,508.5,778.93,593.84
2016,5,17,16,30,646.0,137.0,2.9,24.0,508.0,864.8,657.07
2016,5,17,16,45,548.0,147.0,2.9,24.0,440.5,764.53,588.45
2016,5,17,17,0,450.0,157.0,2.9,24.0,373.0,677.54,528.21
2016,5,17,17,15,419.5,143.0,2.8,23.5,324.5,628.54,495.21
2016,5,17,17,30,389.0,129.0,2.7,23.0,276.0,578.46,460.17
2016,5,17,17,45,349.0,113.0,2.65,23.0,228.5,516.06,413.78
2016,5,17,18,0,309.0,97.0,2.6,23.0,181.0,453.88,365.9
2016,5,17,18,15,252.5,79.0,2.6,22.5,137.5,353.57,286.99
2016,5,17,18,30,196.0,61.0,2.6,22.0,94.0,277.92,224.07
2016,5,17,18,45,121.5,41.0,2.6,22.0,59.0,185.46,144.16
2016,5,17,19,0,47.0,21.0,2.6,22.0,24.0,71.66,32.38
2016,5,17,19,15,23.5,10.5,2.65,21.5,12.0,26.25,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.0,3.8,15.0,4.0,3.15,0.0
2016,5,18,6,0,0.0,8.0,3.8,15.0,8.0,6.06,0.0
2016,5,18,6,15,0.0,18.5,3.75,15.0,18.5,14.07,6.46
2016,5,18,6,30,0.0,29.0,3.7,15.0,29.0,22.11,13.88
2016,5,18,6,45,0.0,42.0,3.7,15.5,42.0,32.1,22.93
2016,5,18,7,0,0.0,55.0,3.7,16.0,55.0,42.12,31.88
2016,5,18,7,15,0.0,69.0,3.65,16.0,69.0,52.76,41.3
2016,5,18,7,30,0.0,83.0,3.6,16.0,83.0,63.1,50.31
2016,5,18,7,45,6.5,125.5,3.6,16.5,128.5,92.64,75.82
2016,5,18,8,0,13.0,168.0,3.6,17.0,174.0,120.94,99.78
2016,5,18,8,15,49.0,210.0,3.5,17.5,237.5,141.68,116.86
2016,5,18,8,30,85.0,252.0,3.4,18.0,301.0,165.79,136.52
2016,5,18,8,45,89.5,277.0,3.35,18.5,333.0,179.94,147.58
2016,5,18,9,0,94.0,302.0,3.3,19.0,365.0,193.67,158.18
2016,5,18,9,15,49.0,236.5,3.3,19.0,269.5,159.64,129.52
2016,5,18,9,30,4.0,171.0,3.3,19.0,174.0,127.03,102.09
2016,5,18,9,45,18.0,249.0,3.3,19.5,263.5,178.43,144.26
2016,5,18,10,0,32.0,327.0,3.3,20.0,353.0,207.12,167.03
2016,5,18,10,15,20.5,265.0,3.25,20.5,282.0,179.32,136.68
2016,5,18,10,30,9.0,203.0,3.2,21.0,211.0,152.15,115.35
2016,5,18,10,45,24.0,298.5,3.15,21.5,320.5,208.97,158.5
2016,5,18,11,0,39.0,394.0,3.1,22.0,430.0,275.31,208.12
2016,5,18,11,15,39.5,403.5,3.05,22.0,441.0,289.46,218.73
2016,5,18,11,30,40.0,413.0,3.0,22.0,452.0,304.0,229.77
2016,5,18,11,45,59.5,444.5,2.95,22.5,502.5,341.76,257.44
2016,5,18,12,0,79.0,476.0,2.9,23.0,553.0,383.17,287.59
2016,5,18,12,15,86.0,471.0,2.85,23.0,555.0,396.08,297.34
2016,5,18,12,30,93.0,466.0,2.8,23.0,557.0,409.33,307.47
2016,5,18,12,45,52.5,348.0,2.8,23.5,399.5,305.66,230.6
2016,5,18,13,0,12.0,230.0,2.8,24.0,242.0,187.46,140.87
2016,5,18,13,15,87.5,359.0,2.8,24.0,443.5,364.44,275.91
2016,5,18,13,30,163.0,488.0,2.8,24.0,645.0,542.57,405.62
2016,5,18,13,45,154.5,476.5,2.85,24.0,622.0,542.94,405.56
2016,5,18,14,0,146.0,465.0,2.9,24.0,599.0,541.36,405.07
2016,5,18,14,15,206.0,443.5,2.95,24.0,627.0,590.15,442.4
2016,5,18,14,30,266.0,422.0,3.0,24.0,655.0,659.75,493.69
2016,5,18,14,45,163.5,394.0,3.1,24.0,535.5,531.46,401.25
2016,5,18,15,0,61.0,366.0,3.2,24.0,416.0,393.08,298.72
2016,5,18,15,15,40.0,314.5,3.3,23.5,347.0,327.16,250.65
2016,5,18,15,30,19.0,263.0,3.4,23.0,278.0,238.34,183.4
2016,5,18,15,45,24.0,259.0,3.5,23.0,276.0,242.8,187.82
2016,5,18,16,0,29.0,255.0,3.6,23.0,274.0,270.86,210.33
2016,5,18,16,15,28.0,236.0,3.65,22.5,253.0,254.6,198.74
2016,5,18,16,30,27.0,217.0,3.7,22.0,232.0,237.96,186.81
2016,5,18,16,45,58.0,209.0,3.75,22.0,238.0,266.87,211.74
2016,5,18,17,0,89.0,201.0,3.8,22.0,244.0,296.31,237.0
2016,5,18,17,15,80.5,177.5,3.8,21.5,212.5,265.71,213.77
2016,5,18,17,30,72.0,154.0,3.8,21.0,181.0,234.58,189.76
2016,5,18,17,45,62.0,129.5,3.8,20.5,150.5,199.97,162.26
2016,5,18,18,0,52.0,105.0,3.8,20.0,120.0,164.65,133.43
2016,5,18,18,15,37.0,82.0,3.65,19.5,91.5,126.34,101.11
2016,5,18,18,30,22.0,59.0,3.5,19.0,63.0,87.07,67.35
2016,5,18,18,45,11.0,38.0,3.35,18.5,40.0,53.09,37.69
2016,5,18,19,0,0.0,17.0,3.2,18.0,17.0,12.97,1.65
2016,5,18,19,15,0.0,8.5,3.15,17.5,8.5,6.69,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.57,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.02,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,7.2,0.55
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,11.39,4.42
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,15.97,8.62
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,20.56,12.78
2016,5,19,7,15,0.0,27.0,3.4,15.0,27.0,20.57,12.78
2016,5,19,7,30,0.0,27.0,3.2,15.0,27.0,20.59,12.76
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,19.84,12.0
2016,5,19,8,0,0.0,25.0,2.8,16.0,25.0,19.09,11.25
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,22.56,14.24
2016,5,19,8,30,0.0,34.0,2.9,16.0,34.0,26.04,17.23
2016,5,19,8,45,0.0,43.5,3.0,16.5,43.5,33.39,23.5
2016,5,19,9,0,0.0,53.0,3.1,17.0,53.0,40.75,29.74
2016,5,19,9,15,0.0,66.0,3.05,17.0,66.0,50.86,38.34
2016,5,19,9,30,0.0,79.0,3.0,17.0,79.0,61.0,46.91
2016,5,19,9,45,0.0,104.5,2.95,17.0,104.5,80.31,63.25
2016,5,19,10,0,0.0,130.0,2.9,17.0,130.0,98.7,78.66
2016,5,19,10,15,0.0,133.0,2.5,17.0,133.5,101.07,76.84
2016,5,19,10,30,0.0,136.0,2.1,17.0,137.0,103.44,78.6
2016,5,19,10,45,5.5,179.0,1.7,17.5,185.0,135.84,103.88
2016,5,19,11,0,11.0,222.0,1.3,18.0,233.0,168.78,129.11
2016,5,19,11,15,49.0,346.0,1.25,18.0,393.5,257.48,196.31
2016,5,19,11,30,87.0,470.0,1.2,18.0,554.0,357.54,270.37
2016,5,19,11,45,448.0,325.5,1.2,18.5,762.5,419.59,312.72
2016,5,19,12,0,809.0,181.0,1.2,19.0,971.0,535.21,397.4
2016,5,19,12,15,481.0,344.0,1.2,19.5,814.5,520.22,387.96
2016,5,19,12,30,153.0,507.0,1.2,20.0,658.0,474.11,353.31
2016,5,19,12,45,278.5,469.0,1.2,20.5,742.0,549.37,408.58
2016,5,19,13,0,404.0,431.0,1.2,21.0,826.0,635.84,470.01
2016,5,19,13,15,211.5,379.5,1.2,21.5,586.5,480.71,359.11
2016,5,19,13,30,19.0,328.0,1.2,22.0,347.0,274.04,205.89
2016,5,19,13,45,18.5,318.5,1.2,22.5,336.5,268.53,202.57
2016,5,19,14,0,18.0,309.0,1.2,23.0,326.0,262.73,198.12
2016,5,19,14,15,32.5,346.0,1.2,23.0,375.0,326.95,246.46
2016,5,19,14,30,47.0,383.0,1.2,23.0,424.0,381.05,286.4
2016,5,19,14,45,34.0,339.5,1.2,23.5,368.5,333.93,251.35
2016,5,19,15,0,21.0,296.0,1.2,24.0,313.0,264.56,199.85
2016,5,19,15,15,24.0,291.0,1.3,23.5,310.0,266.03,202.39
2016,5,19,15,30,27.0,286.0,1.4,23.0,307.0,290.53,221.99
2016,5,19,15,45,22.5,260.0,1.5,23.0,276.5,242.13,185.79
2016,5,19,16,0,18.0,234.0,1.6,23.0,246.0,215.92,166.29
2016,5,19,16,15,78.0,245.5,1.75,22.5,291.5,316.37,247.15
2016,5,19,16,30,138.0,257.0,1.9,22.0,337.0,423.23,331.06
2016,5,19,16,45,275.5,212.0,2.05,22.0,351.5,539.67,423.45
2016,5,19,17,0,413.0,167.0,2.2,22.0,366.0,651.79,510.76
2016,5,19,17,15,392.0,149.5,2.2,21.5,319.5,608.73,481.12
2016,5,19,17,30,371.0,132.0,2.2,21.0,273.0,564.19,450.69
2016,5,19,17,45,432.0,103.0,2.2,21.0,242.0,581.8,466.36
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,602.33,481.68
2016,5,19,18,15,420.0,63.5,2.05,20.5,161.5,510.47,410.55
2016,5,19,18,30,347.0,53.0,1.9,20.0,112.0,416.54,334.95
2016,5,19,18,45,244.5,38.0,1.8,19.5,72.0,302.44,238.92
2016,5,19,19,0,142.0,23.0,1.7,19.0,32.0,184.36,105.26
2016,5,19,19,15,71.0,11.5,1.7,18.5,16.0,63.42,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.0,12.5,0.8,14.5,17.5,9.83,0.0
2016,5,20,6,0,144.0,25.0,0.9,15.0,35.0,18.95,7.64
2016,5,20,6,15,247.5,40.0,0.9,15.5,76.5,30.31,20.48
2016,5,20,6,30,351.0,55.0,0.9,16.0,118.0,41.69,31.06
2016,5,20,6,45,175.5,44.5,0.9,16.5,76.0,32.85,23.55
2016,5,20,7,0,0.0,34.0,0.9,17.0,34.0,25.93,17.46
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,40.94,30.69
2016,5,20,7,30,0.0,73.0,0.9,18.0,73.0,56.03,43.74
2016,5,20,7,45,2.0,113.5,0.9,18.5,114.5,84.66,68.25
2016,5,20,8,0,4.0,154.0,0.9,19.0,156.0,112.05,91.14
2016,5,20,8,15,2.0,152.5,0.95,19.5,153.5,112.05,90.55
2016,5,20,8,30,0.0,151.0,1.0,20.0,151.0,111.75,89.81
2016,5,20,8,45,4.5,178.0,1.05,21.0,181.0,130.26,104.55
2016,5,20,9,0,9.0,205.0,1.1,22.0,211.0,148.44,118.71
2016,5,20,9,15,10.5,220.0,1.15,22.0,227.5,158.72,126.73
2016,5,20,9,30,12.0,235.0,1.2,22.0,244.0,168.89,134.65
2016,5,20,9,45,15.0,260.0,1.3,22.5,272.0,185.14,147.2
2016,5,20,10,0,18.0,285.0,1.4,23.0,300.0,201.31,159.55
2016,5,20,10,15,32.5,334.5,1.45,23.5,363.0,218.48,163.87
2016,5,20,10,30,47.0,384.0,1.5,24.0,426.0,254.21,189.25
2016,5,20,10,45,450.5,264.5,1.6,24.5,680.0,247.71,167.83
2016,5,20,11,0,854.0,145.0,1.7,25.0,934.0,327.12,216.22
2016,5,20,11,15,858.5,146.0,1.7,25.0,953.5,381.39,262.33
2016,5,20,11,30,863.0,147.0,1.7,25.0,973.0,435.51,308.04
2016,5,20,11,45,871.5,143.5,1.75,25.5,986.5,488.61,351.48
2016,5,20,12,0,880.0,140.0,1.8,26.0,1000.0,541.56,393.54
2016,5,20,12,15,880.5,140.0,1.8,26.0,1003.5,591.94,433.08
2016,5,20,12,30,881.0,140.0,1.8,26.0,1007.0,641.29,470.74
2016,5,20,12,45,878.0,141.0,1.8,26.0,1002.0,687.82,505.36
2016,5,20,13,0,875.0,142.0,1.8,26.0,997.0,732.52,537.85
2016,5,20,13,15,871.5,141.5,1.8,26.0,984.0,773.55,567.17
2016,5,20,13,30,868.0,141.0,1.8,26.0,971.0,811.94,593.52
2016,5,20,13,45,861.0,141.0,1.8,26.5,949.5,844.97,614.14
2016,5,20,14,0,854.0,141.0,1.8,27.0,928.0,874.75,632.57
2016,5,20,14,15,846.5,139.5,1.8,27.0,900.0,899.45,648.94
2016,5,20,14,30,839.0,138.0,1.8,27.0,872.0,920.65,663.17
2016,5,20,14,45,831.5,134.5,1.85,27.0,837.5,936.43,674.64
2016,5,20,15,0,824.0,131.0,1.9,27.0,803.0,963.25,693.38
2016,5,20,15,15,812.0,128.0,1.95,26.5,762.5,967.87,699.37
2016,5,20,15,30,800.0,125.0,2.0,26.0,722.0,968.7,703.35
2016,5,20,15,45,782.0,122.5,2.05,26.0,675.5,960.28,700.2
2016,5,20,16,0,764.0,120.0,2.1,26.0,629.0,948.18,694.86
2016,5,20,16,15,743.5,116.0,2.1,26.0,579.5,928.27,684.01
2016,5,20,16,30,723.0,112.0,2.1,26.0,530.0,912.2,675.8
2016,5,20,16,45,694.0,107.5,2.15,26.0,477.0,877.08,655.29
2016,5,20,17,0,665.0,103.0,2.2,26.0,424.0,839.35,632.81
2016,5,20,17,15,628.0,97.0,2.1,25.5,370.5,789.41,601.38
2016,5,20,17,30,591.0,91.0,2.0,25.0,317.0,737.77,567.93
2016,5,20,17,45,541.0,82.5,1.9,24.5,264.0,669.2,521.07
2016,5,20,18,0,491.0,74.0,1.8,24.0,211.0,600.39,472.04
2016,5,20,18,15,418.5,63.5,1.65,23.5,162.0,509.1,403.28
2016,5,20,18,30,346.0,53.0,1.5,23.0,113.0,415.31,329.17
2016,5,20,18,45,243.5,38.0,1.4,22.5,73.0,301.06,234.88
2016,5,20,19,0,141.0,23.0,1.3,22.0,33.0,184.1,108.61
2016,5,20,19,15,70.5,11.5,1.35,21.5,16.5,63.04,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,9.05,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,17.62,6.7
2016,5,21,6,15,99.5,48.0,2.35,20.5,64.0,35.09,24.02
2016,5,21,6,30,158.0,73.0,2.4,21.0,102.0,52.34,39.5
2016,5,21,6,45,87.5,86.5,2.45,21.5,103.5,61.71,47.95
2016,5,21,7,0,17.0,100.0,2.5,22.0,105.0,72.68,57.46
2016,5,21,7,15,8.5,106.0,2.5,22.0,108.5,77.84,61.86
2016,5,21,7,30,0.0,112.0,2.5,22.0,112.0,82.75,65.91
2016,5,21,7,45,15.5,148.5,2.55,22.5,156.0,107.56,86.61
2016,5,21,8,0,31.0,185.0,2.6,23.0,200.0,126.39,101.9
2016,5,21,8,15,52.5,217.5,2.6,23.5,246.5,145.81,117.42
2016,5,21,8,30,74.0,250.0,2.6,24.0,293.0,164.63,132.22
2016,5,21,8,45,81.0,275.5,2.65,24.5,326.5,179.09,143.27
2016,5,21,9,0,88.0,301.0,2.7,25.0,360.0,193.11,153.87
2016,5,21,9,15,194.5,319.0,2.7,25.0,461.5,194.67,154.66
2016,5,21,9,30,301.0,337.0,2.7,25.0,563.0,192.21,152.29
2016,5,21,9,45,251.0,368.0,2.7,25.5,563.5,201.84,159.34
2016,5,21,10,0,201.0,399.0,2.7,26.0,564.0,229.74,180.77
2016,5,21,10,15,226.5,413.5,2.65,26.0,606.5,259.68,187.37
2016,5,21,10,30,252.0,428.0,2.6,26.0,649.0,276.61,196.64
2016,5,21,10,45,136.0,378.0,2.6,26.0,498.0,266.39,193.83
2016,5,21,11,0,20.0,328.0,2.6,26.0,347.0,243.52,181.38
2016,5,21,11,15,15.5,271.0,2.55,26.0,286.0,206.41,153.66
2016,5,21,11,30,11.0,214.0,2.5,26.0,225.0,166.09,123.27
2016,5,21,11,45,56.5,352.0,2.5,26.5,407.5,279.69,207.97
2016,5,21,12,0,102.0,490.0,2.5,27.0,590.0,404.05,297.81
2016,5,21,12,15,238.5,468.5,2.45,27.0,703.0,470.86,346.14
2016,5,21,12,30,375.0,447.0,2.4,27.0,816.0,564.88,413.99
2016,5,21,12,45,238.0,468.5,2.4,27.0,702.5,522.13,383.47
2016,5,21,13,0,101.0,490.0,2.4,27.0,589.0,458.65,337.47
2016,5,21,13,15,98.0,482.0,2.4,27.0,577.5,462.95,341.29
2016,5,21,13,30,95.0,474.0,2.4,27.0,566.0,466.19,343.99
2016,5,21,13,45,56.0,388.5,2.45,27.5,443.0,371.33,275.36
2016,5,21,14,0,17.0,303.0,2.5,28.0,320.0,256.84,190.8
2016,5,21,14,15,193.0,346.0,2.55,28.0,516.0,504.78,376.6
2016,5,21,14,30,369.0,389.0,2.6,28.0,712.0,722.91,530.89
2016,5,21,14,45,366.5,374.5,2.65,28.0,685.0,725.31,532.43
2016,5,21,15,0,364.0,360.0,2.7,28.0,658.0,725.39,534.04
2016,5,21,15,15,467.5,300.5,2.75,28.0,662.5,803.7,591.48
2016,5,21,15,30,571.0,241.0,2.8,28.0,667.0,860.57,634.04
2016,5,21,15,45,385.0,274.0,2.85,28.0,553.5,694.48,518.74
2016,5,21,16,0,199.0,307.0,2.9,28.0,440.0,526.82,397.91
2016,5,21,16,15,344.0,258.0,2.9,27.5,466.0,651.96,494.71
2016,5,21,16,30,489.0,209.0,2.9,27.0,492.0,774.36,586.13
2016,5,21,16,45,462.0,195.5,2.95,27.0,442.5,733.71,558.93
2016,5,21,17,0,435.0,182.0,3.0,27.0,393.0,691.08,531.04
2016,5,21,17,15,396.5,168.0,2.95,26.5,342.0,634.85,493.05
2016,5,21,17,30,358.0,154.0,2.9,26.0,291.0,556.73,438.31
2016,5,21,17,45,305.5,136.5,2.85,25.5,240.5,483.63,384.69
2016,5,21,18,0,253.0,119.0,2.8,25.0,190.0,411.98,330.02
2016,5,21,18,15,198.0,96.0,2.65,24.5,144.0,331.07,265.81
2016,5,21,18,30,143.0,73.0,2.5,24.0,98.0,251.8,200.58
2016,5,21,18,45,88.0,47.0,2.45,23.5,60.5,150.5,116.25
2016,5,21,19,0,33.0,21.0,2.4,23.0,23.0,59.37,32.87
2016,5,21,19,15,16.5,10.5,2.4,22.5,11.5,20.9,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,9.5,2.05,21.5,9.5,7.47,0.0
2016,5,22,6,0,0.0,19.0,2.2,22.0,19.0,14.49,4.61
2016,5,22,6,15,7.0,40.5,2.3,22.0,41.5,30.2,19.78
2016,5,22,6,30,14.0,62.0,2.4,22.0,64.0,45.53,33.52
2016,5,22,6,45,30.0,84.0,2.55,22.5,91.5,60.35,46.59
2016,5,22,7,0,46.0,106.0,2.7,23.0,119.0,75.29,59.47
2016,5,22,7,15,163.0,125.5,2.7,23.0,187.0,88.38,70.62
2016,5,22,7,30,280.0,145.0,2.7,23.0,255.0,99.83,80.17
2016,5,22,7,45,270.5,171.5,2.75,23.5,290.5,114.93,92.46
2016,5,22,8,0,261.0,198.0,2.8,24.0,326.0,129.24,103.87
2016,5,22,8,15,310.5,213.5,2.8,24.0,383.0,138.26,110.95
2016,5,22,8,30,360.0,229.0,2.8,24.0,440.0,147.01,117.76
2016,5,22,8,45,231.5,267.0,2.8,24.5,407.5,170.79,136.58
2016,5,22,9,0,103.0,305.0,2.8,25.0,375.0,195.46,155.8
2016,5,22,9,15,157.0,330.0,2.75,25.0,444.5,198.42,157.68
2016,5,22,9,30,211.0,355.0,2.7,25.0,514.0,210.93,167.27
2016,5,22,9,45,118.5,334.0,2.7,25.5,424.5,198.32,156.48
2016,5,22,10,0,26.0,313.0,2.7,26.0,335.0,200.32,157.48
2016,5,22,10,15,18.5,273.0,2.7,26.0,289.0,197.52,147.56
2016,5,22,10,30,11.0,233.0,2.7,26.0,243.0,172.94,128.79
2016,5,22,10,45,10.0,213.5,2.75,26.5,223.0,161.1,119.44
2016,5,22,11,0,9.0,194.0,2.8,27.0,203.0,148.43,109.53
2016,5,22,11,15,9.0,192.5,2.8,27.0,201.5,148.51,109.58
2016,5,22,11,30,9.0,191.0,2.8,27.0,200.0,148.55,109.61
2016,5,22,11,45,8.5,186.5,2.85,27.0,195.0,146.11,107.78
2016,5,22,12,0,8.0,182.0,2.9,27.0,190.0,143.54,105.85
2016,5,22,12,15,11.5,236.5,2.95,27.0,248.5,187.51,139.33
2016,5,22,12,30,15.0,291.0,3.0,27.0,307.0,232.46,173.15
2016,5,22,12,45,76.0,396.0,3.1,27.5,471.5,357.6,266.08
2016,5,22,13,0,137.0,501.0,3.2,28.0,636.0,497.2,366.37
2016,5,22,13,15,444.5,356.0,3.25,28.0,783.5,643.8,475.64
2016,5,22,13,30,752.0,211.0,3.3,28.0,931.0,797.84,587.83
2016,5,22,13,45,748.5,208.0,3.35,28.0,911.5,830.34,610.45
2016,5,22,14,0,745.0,205.0,3.4,28.0,892.0,859.73,631.63
2016,5,22,14,15,409.0,308.5,3.4,28.0,684.0,681.22,504.36
2016,5,22,14,30,73.0,412.0,3.4,28.0,476.0,432.32,321.11
2016,5,22,14,45,144.0,404.5,3.45,28.0,524.5,522.49,389.69
2016,5,22,15,0,215.0,397.0,3.5,28.0,573.0,595.77,444.32
2016,5,22,15,15,243.0,370.5,3.5,28.0,560.0,631.72,471.08
2016,5,22,15,30,271.0,344.0,3.5,28.0,547.0,644.22,481.97
2016,5,22,15,45,337.5,303.5,3.55,28.0,540.5,678.62,509.95
2016,5,22,16,0,404.0,263.0,3.6,28.0,534.0,734.58,552.48
2016,5,22,16,15,390.5,243.5,3.55,27.5,488.5,682.32,518.63
2016,5,22,16,30,377.0,224.0,3.5,27.0,443.0,651.69,499.77
2016,5,22,16,45,454.5,185.0,3.45,27.0,424.0,713.8,547.97
2016,5,22,17,0,532.0,146.0,3.4,27.0,405.0,745.55,573.44
2016,5,22,17,15,493.0,136.0,3.25,26.5,353.0,691.82,537.12
2016,5,22,17,30,454.0,126.0,3.1,26.0,301.0,637.16,499.71
2016,5,22,17,45,395.0,115.0,3.0,26.0,250.0,561.67,444.5
2016,5,22,18,0,336.0,104.0,2.9,26.0,199.0,487.3,387.88
2016,5,22,18,15,271.0,86.5,2.8,25.5,152.0,380.66,305.31
2016,5,22,18,30,206.0,69.0,2.7,25.0,105.0,298.75,238.38
2016,5,22,18,45,131.5,47.0,2.65,25.0,67.0,203.14,157.66
2016,5,22,19,0,57.0,25.0,2.6,25.0,29.0,102.9,62.3
2016,5,22,19,15,28.5,12.5,2.65,24.5,14.5,31.67,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.5,18.0,10.62,0.0
2016,5,23,6,0,115.0,27.0,2.5,22.0,36.0,20.31,8.94
2016,5,23,6,15,207.0,44.0,2.6,22.0,76.0,32.92,22.09
2016,5,23,6,30,299.0,61.0,2.7,22.0,116.0,45.44,33.46
2016,5,23,6,45,365.0,74.5,2.85,22.5,164.0,55.22,42.18
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,64.86,50.53
2016,5,23,7,15,215.5,79.5,3.05,23.0,141.5,58.42,44.95
