Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,30,0.0,22.0,2.5,21.0,22.0,16.76,9.01
2016,6,2,7,45,0.0,63.5,2.6,21.5,63.5,48.69,36.58
2016,6,2,8,0,0.0,105.0,2.7,22.0,105.0,79.51,62.67
2016,6,2,8,15,145.5,175.5,2.75,22.0,261.5,120.06,96.62
2016,6,2,8,30,291.0,246.0,2.8,22.0,418.0,154.02,124.51
2016,6,2,8,45,158.5,250.5,2.85,22.0,345.5,160.78,129.63
2016,6,2,9,0,26.0,255.0,2.9,22.0,273.0,179.65,144.73
2016,6,2,9,15,41.5,292.0,2.9,22.0,322.5,188.61,151.61
2016,6,2,9,30,57.0,329.0,2.9,22.0,372.0,207.84,166.81
2016,6,2,9,45,37.5,306.0,2.95,22.5,335.0,196.49,156.92
2016,6,2,10,0,18.0,283.0,3.0,23.0,298.0,200.46,152.41
2016,6,2,10,15,32.5,334.0,3.0,23.0,362.5,218.69,165.09
2016,6,2,10,30,47.0,385.0,3.0,23.0,427.0,255.17,191.73
2016,6,2,10,45,149.0,422.0,3.05,23.5,559.5,292.0,214.8
2016,6,2,11,0,251.0,459.0,3.1,24.0,692.0,342.09,248.97
2016,6,2,11,15,564.0,291.0,2.95,24.0,829.5,361.13,257.25
2016,6,2,11,30,877.0,123.0,2.8,24.0,967.0,427.22,305.4
2016,6,2,11,45,649.5,278.5,2.65,24.5,908.0,472.2,344.91
2016,6,2,12,0,422.0,434.0,2.5,25.0,849.0,506.25,372.07
2016,6,2,12,15,643.0,287.5,2.3,25.0,923.0,562.84,415.07
2016,6,2,12,30,864.0,141.0,2.1,25.0,997.0,628.23,465.07
2016,6,2,12,45,584.0,310.5,1.9,25.0,888.0,626.94,461.88
2016,6,2,13,0,304.0,480.0,1.7,25.0,779.0,599.54,438.67
2016,6,2,13,15,299.5,475.0,1.6,25.0,767.0,619.76,453.1
2016,6,2,13,30,295.0,470.0,1.5,25.0,755.0,638.06,465.6
2016,6,2,13,45,328.0,445.5,1.45,25.0,756.0,668.72,487.59
2016,6,2,14,0,361.0,421.0,1.4,25.0,757.0,698.87,509.02
2016,6,2,14,15,610.5,271.0,1.45,25.0,819.5,827.15,601.61
2016,6,2,14,30,860.0,121.0,1.5,25.0,882.0,919.74,664.65
2016,6,2,14,45,492.0,261.0,1.55,25.0,693.0,750.74,550.77
2016,6,2,15,0,124.0,401.0,1.6,25.0,504.0,508.86,377.17
2016,6,2,15,15,473.0,256.5,1.6,25.0,620.0,761.5,564.6
2016,6,2,15,30,822.0,112.0,1.6,25.0,736.0,958.06,696.16
2016,6,2,15,45,810.0,108.0,1.6,25.0,692.0,968.04,701.89
2016,6,2,16,0,798.0,104.0,1.6,25.0,648.0,960.56,698.81
2016,6,2,16,15,779.5,101.0,1.55,25.0,599.0,944.14,689.64
2016,6,2,16,30,761.0,98.0,1.5,25.0,550.0,924.39,678.49
2016,6,2,16,45,739.5,93.0,1.5,25.0,498.5,895.98,662.38
2016,6,2,17,0,718.0,88.0,1.5,25.0,447.0,864.67,644.27
2016,6,2,17,15,685.5,83.0,1.4,24.5,394.0,825.6,620.67
2016,6,2,17,30,653.0,78.0,1.3,24.0,341.0,779.28,591.59
2016,6,2,17,45,613.0,71.5,1.25,24.0,289.0,722.19,553.54
2016,6,2,18,0,573.0,65.0,1.2,24.0,237.0,664.43,513.57
2016,6,2,18,15,508.5,57.5,1.1,23.5,187.0,582.8,454.71
2016,6,2,18,30,444.0,50.0,1.0,23.0,137.0,502.94,394.01
2016,6,2,18,45,352.5,38.5,0.9,22.5,94.5,397.57,310.34
2016,6,2,19,0,261.0,27.0,0.8,22.0,52.0,298.69,220.28
2016,6,2,19,15,130.5,13.5,0.8,21.5,26.0,147.47,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,23.5,14.0,1.5,18.5,16.0,11.02,0.0
2016,6,3,6,0,47.0,28.0,1.5,19.0,32.0,21.21,10.92
2016,6,3,6,15,76.5,47.5,1.55,19.0,59.5,35.16,24.49
2016,6,3,6,30,106.0,67.0,1.6,19.0,87.0,48.92,37.01
2016,6,3,6,45,118.5,89.5,1.65,19.5,119.0,64.1,50.48
2016,6,3,7,0,131.0,112.0,1.7,20.0,151.0,78.92,63.34
2016,6,3,7,15,198.0,131.0,1.7,20.0,203.0,90.12,72.92
2016,6,3,7,30,265.0,150.0,1.7,20.0,255.0,102.51,83.34
2016,6,3,7,45,319.0,165.5,1.7,20.5,310.5,112.45,91.31
2016,6,3,8,0,373.0,181.0,1.7,21.0,366.0,122.18,98.98
2016,6,3,8,15,592.5,127.5,1.85,21.0,459.0,89.42,70.99
2016,6,3,8,30,812.0,74.0,2.0,21.0,552.0,73.89,57.63
2016,6,3,8,45,828.5,76.0,2.15,21.5,600.5,75.87,59.0
2016,6,3,9,0,845.0,78.0,2.3,22.0,649.0,77.72,60.24
2016,6,3,9,15,576.5,207.5,2.4,22.5,609.5,126.1,100.15
2016,6,3,9,30,308.0,337.0,2.5,23.0,570.0,192.18,153.52
2016,6,3,9,45,327.0,352.0,2.7,23.5,611.5,197.1,156.75
2016,6,3,10,0,346.0,367.0,2.9,24.0,653.0,206.42,153.61
2016,6,3,10,15,241.0,402.0,2.95,24.0,605.0,240.04,173.41
2016,6,3,10,30,136.0,437.0,3.0,24.0,557.0,279.26,205.3
2016,6,3,10,45,292.0,413.5,3.05,24.5,681.5,303.38,216.73
2016,6,3,11,0,448.0,390.0,3.1,25.0,806.0,348.55,246.36
2016,6,3,11,15,230.5,315.5,3.1,25.0,530.0,279.36,203.84
2016,6,3,11,30,13.0,241.0,3.1,25.0,254.0,186.32,139.17
2016,6,3,11,45,451.5,178.5,3.1,25.5,622.5,321.16,237.25
2016,6,3,12,0,890.0,116.0,3.1,26.0,991.0,529.8,389.9
2016,6,3,12,15,543.5,312.0,3.05,26.0,847.5,530.65,392.42
2016,6,3,12,30,197.0,508.0,3.0,26.0,704.0,499.28,368.73
2016,6,3,12,45,220.0,502.5,2.95,26.0,720.0,532.22,393.29
2016,6,3,13,0,243.0,497.0,2.9,26.0,736.0,566.42,418.31
2016,6,3,13,15,281.5,481.0,2.85,26.0,754.5,610.73,450.51
2016,6,3,13,30,320.0,465.0,2.8,26.0,773.0,653.29,481.28
2016,6,3,13,45,293.5,461.0,2.75,26.0,739.5,653.14,481.14
2016,6,3,14,0,267.0,457.0,2.7,26.0,706.0,649.52,478.75
2016,6,3,14,15,139.5,350.5,2.65,25.5,480.5,442.32,332.06
2016,6,3,14,30,12.0,244.0,2.6,25.0,255.0,206.39,155.21
2016,6,3,14,45,155.0,314.0,2.55,25.0,443.5,442.48,336.85
2016,6,3,15,0,298.0,384.0,2.5,25.0,632.0,681.73,508.97
2016,6,3,15,15,208.5,372.0,2.45,25.0,541.5,572.89,430.07
2016,6,3,15,30,119.0,360.0,2.4,25.0,451.0,481.91,363.75
2016,6,3,15,45,264.0,314.0,2.35,25.0,499.0,612.32,463.19
2016,6,3,16,0,409.0,268.0,2.3,25.0,547.0,741.81,557.82
2016,6,3,16,15,372.0,254.5,2.15,24.5,494.0,672.88,510.58
2016,6,3,16,30,335.0,241.0,2.0,24.0,441.0,625.88,479.05
2016,6,3,16,45,331.5,217.0,1.9,24.0,399.5,598.73,461.52
2016,6,3,17,0,328.0,193.0,1.8,24.0,358.0,569.42,442.12
2016,6,3,17,15,317.0,171.0,1.7,24.0,315.5,533.16,417.15
2016,6,3,17,30,306.0,149.0,1.6,24.0,273.0,495.28,390.55
2016,6,3,17,45,283.5,129.0,1.55,24.0,230.5,447.68,355.85
2016,6,3,18,0,261.0,109.0,1.5,24.0,188.0,399.47,319.62
2016,6,3,18,15,226.0,89.5,1.35,23.5,148.0,340.27,273.46
2016,6,3,18,30,191.0,70.0,1.2,23.0,108.0,281.64,225.94
2016,6,3,18,45,139.0,51.0,1.05,22.5,74.0,210.22,166.05
2016,6,3,19,0,87.0,32.0,0.9,22.0,40.0,140.25,102.96
2016,6,3,19,15,43.5,16.0,0.9,21.5,20.0,67.48,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,10.62,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,21.98,11.61
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,30.84,20.83
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,39.69,28.99
2016,6,4,6,45,500.5,56.0,2.6,19.5,180.5,45.15,33.97
2016,6,4,7,0,569.0,63.0,2.7,20.0,230.0,50.65,38.79
2016,6,4,7,15,313.0,109.0,2.85,20.5,204.0,76.43,61.04
2016,6,4,7,30,57.0,155.0,3.0,21.0,178.0,107.23,87.14
2016,6,4,7,45,92.0,183.0,3.15,22.0,226.0,124.99,101.5
2016,6,4,8,0,127.0,211.0,3.3,23.0,274.0,137.92,111.54
2016,6,4,8,15,73.0,210.5,3.45,23.5,248.0,142.79,114.96
2016,6,4,8,30,19.0,210.0,3.6,24.0,222.0,149.83,120.15
2016,6,4,8,45,19.0,225.0,3.75,24.5,237.5,160.22,128.05
2016,6,4,9,0,19.0,240.0,3.9,25.0,253.0,170.49,135.78
2016,6,4,9,15,81.0,299.5,4.0,25.0,360.0,193.52,154.07
2016,6,4,9,30,143.0,359.0,4.1,25.0,467.0,210.42,167.26
2016,6,4,9,45,256.0,359.0,4.2,25.5,565.0,197.78,156.42
2016,6,4,10,0,369.0,359.0,4.3,26.0,663.0,203.89,150.67
2016,6,4,10,15,344.0,385.0,4.35,26.0,678.0,242.89,171.21
2016,6,4,10,30,319.0,411.0,4.4,26.0,693.0,280.02,197.33
2016,6,4,10,45,180.0,405.5,4.45,26.0,566.0,290.37,210.96
2016,6,4,11,0,41.0,400.0,4.5,26.0,439.0,279.39,208.31
2016,6,4,11,15,178.5,431.0,4.55,26.0,603.0,340.87,250.93
2016,6,4,11,30,316.0,462.0,4.6,26.0,767.0,419.49,307.74
2016,6,4,11,45,177.0,441.0,4.65,26.0,612.5,383.72,284.96
2016,6,4,12,0,38.0,420.0,4.7,26.0,458.0,324.1,242.36
2016,6,4,12,15,216.0,430.0,4.75,26.0,644.5,430.06,321.8
2016,6,4,12,30,394.0,440.0,4.8,26.0,831.0,568.09,423.81
2016,6,4,12,45,408.0,437.5,4.85,26.0,840.5,607.65,453.43
2016,6,4,13,0,422.0,435.0,4.9,26.0,850.0,648.95,484.34
2016,6,4,13,15,647.5,278.5,4.9,26.0,907.0,727.87,546.13
2016,6,4,13,30,873.0,122.0,4.9,26.0,964.0,795.68,599.56
2016,6,4,13,45,511.5,296.5,4.95,26.0,787.5,704.26,529.82
2016,6,4,14,0,150.0,471.0,5.0,26.0,611.0,546.76,409.54
2016,6,4,14,15,273.0,424.5,4.95,26.0,670.0,645.37,484.77
2016,6,4,14,30,396.0,378.0,4.9,26.0,729.0,733.14,550.59
2016,6,4,14,45,319.0,387.5,4.85,26.0,663.5,688.88,517.92
2016,6,4,15,0,242.0,397.0,4.8,26.0,598.0,640.27,482.3
2016,6,4,15,15,128.5,324.0,4.7,26.0,430.0,444.32,338.77
2016,6,4,15,30,15.0,251.0,4.6,26.0,262.0,222.2,168.81
2016,6,4,15,45,20.0,252.5,4.55,26.0,267.0,231.17,176.72
2016,6,4,16,0,25.0,254.0,4.5,26.0,272.0,240.87,184.87
2016,6,4,16,15,135.5,256.0,4.3,25.5,338.5,407.93,317.43
2016,6,4,16,30,246.0,258.0,4.1,25.0,405.0,555.07,431.34
2016,6,4,16,45,403.5,196.5,3.9,25.0,411.5,672.43,522.53
2016,6,4,17,0,561.0,135.0,3.7,25.0,418.0,770.47,596.6
2016,6,4,17,15,534.0,124.5,3.35,24.5,368.5,726.84,566.3
2016,6,4,17,30,507.0,114.0,3.0,24.0,319.0,671.22,527.52
2016,6,4,17,45,518.0,94.0,2.65,24.0,277.0,660.19,519.71
2016,6,4,18,0,529.0,74.0,2.3,24.0,235.0,635.44,500.61
2016,6,4,18,15,464.5,65.5,2.05,23.5,185.5,553.4,438.98
2016,6,4,18,30,400.0,57.0,1.8,23.0,136.0,472.88,375.93
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.0,359.06,284.02
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,259.53,194.39
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,128.11,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,15.5,14.5,3.3,19.5,16.0,11.41,0.0
2016,6,5,6,0,31.0,29.0,3.5,20.0,32.0,21.82,11.36
2016,6,5,6,15,66.0,49.5,3.6,20.5,61.0,36.36,25.32
2016,6,5,6,30,101.0,70.0,3.7,21.0,90.0,50.71,38.22
2016,6,5,6,45,131.5,90.5,3.8,21.5,124.5,64.83,50.7
2016,6,5,7,0,162.0,111.0,3.9,22.0,159.0,78.75,62.71
2016,6,5,7,15,416.5,92.0,4.0,22.5,249.0,66.99,52.41
2016,6,5,7,30,671.0,73.0,4.1,23.0,339.0,58.36,44.76
2016,6,5,7,45,692.0,85.5,4.25,23.5,395.0,66.64,51.58
2016,6,5,8,0,713.0,98.0,4.4,24.0,451.0,74.48,57.9
2016,6,5,8,15,739.0,102.0,4.45,24.5,504.0,83.02,64.74
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,85.2,66.19
2016,6,5,8,45,787.5,108.5,4.55,25.5,608.0,86.21,66.67
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,87.16,67.11
2016,6,5,9,15,825.0,113.5,4.6,26.0,704.5,87.8,67.44
2016,6,5,9,30,840.0,116.0,4.6,26.0,750.0,98.3,75.89
2016,6,5,9,45,852.5,117.5,4.65,26.5,791.0,98.63,75.83
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,106.83,82.19
2016,6,5,10,15,734.0,209.5,4.75,27.0,832.0,176.43,106.91
2016,6,5,10,30,603.0,300.0,4.8,27.0,832.0,257.55,168.26
2016,6,5,10,45,565.0,334.5,4.85,27.5,845.0,309.97,209.51
2016,6,5,11,0,527.0,369.0,4.9,28.0,858.0,359.1,250.02
2016,6,5,11,15,270.0,313.0,4.9,28.0,564.5,290.87,209.97
2016,6,5,11,30,13.0,257.0,4.9,28.0,271.0,197.73,146.55
2016,6,5,11,45,147.5,371.5,4.95,28.0,517.5,326.88,242.17
2016,6,5,12,0,282.0,486.0,5.0,28.0,764.0,475.14,350.54
2016,6,5,12,15,364.5,465.5,4.95,28.0,826.5,535.64,395.31
2016,6,5,12,30,447.0,445.0,4.9,28.0,889.0,599.2,442.59
2016,6,5,12,45,683.5,282.5,4.9,28.0,958.0,671.34,498.66
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,742.9,555.19
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,786.03,586.98
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,826.55,615.2
2016,6,5,13,45,910.0,119.5,4.8,28.0,983.0,861.78,639.55
2016,6,5,14,0,904.0,120.0,4.8,28.0,963.0,893.8,661.69
2016,6,5,14,15,898.5,118.5,4.7,28.0,936.5,921.15,680.0
2016,6,5,14,30,893.0,117.0,4.6,28.0,910.0,945.01,695.96
2016,6,5,14,45,882.5,117.0,4.6,28.0,875.5,962.08,708.22
2016,6,5,15,0,872.0,117.0,4.6,28.0,841.0,975.47,718.21
2016,6,5,15,15,861.5,115.0,4.5,27.5,801.0,983.15,725.54
2016,6,5,15,30,851.0,113.0,4.4,27.0,761.0,987.12,730.58
2016,6,5,15,45,840.0,109.0,4.3,27.0,716.5,984.76,730.15
2016,6,5,16,0,829.0,105.0,4.2,27.0,672.0,992.49,736.68
2016,6,5,16,15,795.5,105.0,3.95,26.5,616.0,964.6,719.94
2016,6,5,16,30,762.0,105.0,3.7,26.0,560.0,933.27,701.05
2016,6,5,16,45,635.0,128.5,3.45,26.0,484.0,839.95,637.95
2016,6,5,17,0,508.0,152.0,3.2,26.0,408.0,726.05,559.25
2016,6,5,17,15,480.0,141.0,2.85,25.5,361.0,682.7,530.33
2016,6,5,17,30,452.0,130.0,2.5,25.0,314.0,638.06,499.35
2016,6,5,17,45,430.0,112.5,2.15,24.5,266.5,589.81,464.87
2016,6,5,18,0,408.0,95.0,1.8,24.0,219.0,540.36,428.32
2016,6,5,18,15,363.5,79.5,1.65,23.0,173.5,472.41,377.74
2016,6,5,18,30,319.0,64.0,1.5,22.0,128.0,405.54,325.4
2016,6,5,18,45,249.0,48.0,1.4,21.5,89.0,318.0,253.06
2016,6,5,19,0,179.0,32.0,1.3,21.0,50.0,234.74,177.17
2016,6,5,19,15,89.5,16.0,1.3,20.5,25.0,116.86,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,11.02,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,22.94,12.4
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.0,31.49,21.39
2016,6,6,6,30,482.0,49.0,2.8,19.0,141.0,40.1,29.34
2016,6,6,6,45,550.0,56.5,3.0,19.5,193.5,46.04,34.75
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,52.0,39.97
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,56.2,43.49
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,65.32,51.16
2016,6,6,7,45,741.5,79.5,3.1,22.0,412.0,68.73,53.68
2016,6,6,8,0,774.0,84.0,3.1,23.0,467.0,72.07,56.09
2016,6,6,8,15,797.0,87.5,3.2,23.5,520.5,74.42,57.74
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,76.68,59.29
2016,6,6,8,45,837.5,94.0,3.4,25.0,624.5,78.36,60.24
2016,6,6,9,0,855.0,97.0,3.5,26.0,675.0,89.27,68.83
2016,6,6,9,15,639.0,197.0,3.5,26.0,645.5,121.9,95.4
2016,6,6,9,30,423.0,297.0,3.5,26.0,616.0,165.56,130.55
2016,6,6,9,45,662.0,201.5,3.5,26.5,732.0,117.75,91.29
2016,6,6,10,0,901.0,106.0,3.5,27.0,848.0,101.73,77.97
2016,6,6,10,15,908.0,107.5,3.45,27.0,882.5,157.73,86.58
2016,6,6,10,30,915.0,109.0,3.4,27.0,917.0,214.62,122.55
2016,6,6,10,45,920.0,110.5,3.4,27.5,944.5,271.77,166.65
2016,6,6,11,0,925.0,112.0,3.4,28.0,972.0,329.16,214.37
2016,6,6,11,15,928.5,113.0,3.35,28.0,991.5,385.82,262.91
2016,6,6,11,30,932.0,114.0,3.3,28.0,1011.0,442.13,310.84
2016,6,6,11,45,935.5,113.0,3.25,28.0,1024.0,496.72,356.53
2016,6,6,12,0,939.0,112.0,3.2,28.0,1037.0,550.57,400.44
2016,6,6,12,15,939.5,112.5,3.15,28.0,1041.0,602.89,441.96
2016,6,6,12,30,940.0,113.0,3.1,28.0,1045.0,654.13,481.46
2016,6,6,12,45,938.5,113.0,3.1,28.5,1040.5,702.52,517.04
2016,6,6,13,0,937.0,113.0,3.1,29.0,1036.0,749.13,550.34
2016,6,6,13,15,934.5,112.5,3.05,29.0,1024.0,792.38,581.39
2016,6,6,13,30,932.0,112.0,3.0,29.0,1012.0,832.93,608.51
2016,6,6,13,45,927.5,111.5,3.0,29.0,992.0,868.93,632.53
2016,6,6,14,0,923.0,111.0,3.0,29.0,972.0,901.71,654.4
2016,6,6,14,15,917.0,109.5,2.95,29.0,944.5,928.91,672.27
2016,6,6,14,30,911.0,108.0,2.9,29.0,917.0,952.55,687.87
2016,6,6,14,45,898.5,109.5,2.85,29.0,881.5,969.42,699.17
2016,6,6,15,0,886.0,111.0,2.8,29.0,846.0,982.55,708.23
2016,6,6,15,15,875.5,108.5,2.75,28.5,806.0,989.8,715.09
2016,6,6,15,30,865.0,106.0,2.7,28.0,766.0,993.26,719.74
2016,6,6,15,45,852.0,103.5,2.65,28.0,720.5,990.49,719.16
2016,6,6,16,0,839.0,101.0,2.6,28.0,675.0,984.1,716.45
2016,6,6,16,15,821.5,98.0,2.45,27.5,625.5,982.42,717.46
2016,6,6,16,30,804.0,95.0,2.3,27.0,576.0,963.79,707.47
2016,6,6,16,45,782.0,91.0,2.2,27.0,523.5,936.06,690.78
2016,6,6,17,0,760.0,87.0,2.1,27.0,471.0,905.3,672.09
2016,6,6,17,15,729.0,82.5,1.95,26.5,416.5,862.2,645.71
2016,6,6,17,30,698.0,78.0,1.8,26.0,362.0,823.1,621.54
2016,6,6,17,45,655.0,72.0,1.7,26.0,308.0,763.09,581.38
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,702.39,539.42
2016,6,6,18,15,547.5,59.0,1.45,25.0,201.5,620.48,481.73
2016,6,6,18,30,483.0,52.0,1.3,24.0,149.0,540.11,421.85
2016,6,6,18,45,382.5,41.5,1.2,23.0,104.0,427.01,333.74
2016,6,6,19,0,282.0,31.0,1.1,22.0,59.0,320.36,241.0
2016,6,6,19,15,141.0,15.5,1.1,21.5,29.5,161.57,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,19.0,24.0,11.8,0.0
2016,6,7,6,0,200.0,30.0,0.9,20.0,48.0,22.81,12.21
2016,6,7,6,15,303.0,43.0,1.0,20.5,91.0,32.8,22.34
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,45.07,33.4
2016,6,7,6,45,472.5,65.5,1.2,21.5,184.0,52.17,39.78
2016,6,7,7,0,539.0,75.0,1.3,22.0,234.0,59.21,45.86
2016,6,7,7,15,586.0,82.0,1.25,22.5,287.5,64.04,49.87
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,68.8,53.68
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,72.53,56.42
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,76.13,58.99
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,78.49,60.6
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,87.5,67.72
2016,6,7,8,45,769.0,114.0,1.55,26.5,601.0,89.25,68.79
2016,6,7,9,0,788.0,118.0,1.7,27.0,650.0,90.86,69.75
2016,6,7,9,15,802.5,121.0,1.7,27.0,695.5,91.57,70.13
2016,6,7,9,30,817.0,124.0,1.7,27.0,741.0,92.14,70.42
2016,6,7,9,45,613.5,231.0,1.75,27.5,708.0,131.99,102.3
2016,6,7,10,0,410.0,338.0,1.8,28.0,675.0,181.29,140.99
2016,6,7,10,15,634.0,235.0,1.8,28.0,782.0,179.1,111.31
2016,6,7,10,30,858.0,132.0,1.8,28.0,889.0,217.0,125.64
2016,6,7,10,45,864.0,133.5,1.8,28.5,916.0,271.27,166.84
2016,6,7,11,0,870.0,135.0,1.8,29.0,943.0,325.93,211.41
2016,6,7,11,15,533.0,312.0,1.85,29.0,810.5,368.77,256.85
2016,6,7,11,30,196.0,489.0,1.9,29.0,678.0,399.31,287.71
2016,6,7,11,45,543.0,311.5,1.95,29.0,844.0,450.56,322.79
2016,6,7,12,0,890.0,134.0,2.0,29.0,1010.0,538.79,387.53
2016,6,7,12,15,587.0,312.0,2.0,29.0,891.0,544.94,394.55
2016,6,7,12,30,284.0,490.0,2.0,29.0,772.0,534.8,386.96
2016,6,7,12,45,588.5,310.5,2.05,29.5,892.0,627.4,455.38
2016,6,7,13,0,893.0,131.0,2.1,30.0,1012.0,730.74,530.54
2016,6,7,13,15,890.5,130.5,2.1,30.0,1000.5,772.74,559.84
2016,6,7,13,30,888.0,130.0,2.1,30.0,989.0,812.18,586.55
2016,6,7,13,45,884.5,129.0,2.15,30.0,969.5,847.58,610.13
2016,6,7,14,0,881.0,128.0,2.2,30.0,950.0,879.93,631.74
2016,6,7,14,15,874.5,126.5,2.2,30.0,923.5,905.98,648.89
2016,6,7,14,30,868.0,125.0,2.2,30.0,897.0,928.56,663.93
2016,6,7,14,45,859.5,123.5,2.25,30.0,863.0,945.75,676.12
2016,6,7,15,0,851.0,122.0,2.3,30.0,829.0,959.34,686.22
2016,6,7,15,15,840.0,120.0,2.25,29.5,790.0,966.36,692.74
2016,6,7,15,30,829.0,118.0,2.2,29.0,751.0,984.0,706.25
2016,6,7,15,45,814.0,115.5,2.2,29.0,706.0,979.26,704.7
2016,6,7,16,0,799.0,113.0,2.2,29.0,661.0,970.86,701.2
2016,6,7,16,15,781.0,109.5,2.1,29.0,612.5,954.7,691.82
2016,6,7,16,30,763.0,106.0,2.0,29.0,564.0,935.13,680.41
2016,6,7,16,45,743.0,100.5,1.9,29.0,512.5,907.95,664.09
2016,6,7,17,0,723.0,95.0,1.8,29.0,461.0,877.77,645.79
2016,6,7,17,15,691.0,90.0,1.7,28.5,408.0,840.34,623.73
2016,6,7,17,30,659.0,85.0,1.6,28.0,355.0,794.62,595.59
2016,6,7,17,45,615.0,79.0,1.55,28.0,301.5,734.44,555.97
2016,6,7,18,0,571.0,73.0,1.5,28.0,248.0,673.58,514.46
2016,6,7,18,15,506.5,64.5,1.35,27.0,197.0,590.56,456.12
2016,6,7,18,30,442.0,56.0,1.2,26.0,146.0,509.05,395.66
2016,6,7,18,45,346.5,44.5,1.1,25.0,102.0,400.06,311.1
2016,6,7,19,0,251.0,33.0,1.0,24.0,58.0,294.48,220.74
2016,6,7,19,15,125.5,16.5,1.05,23.5,29.0,146.54,3.12
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.5,16.0,0.25,21.5,23.0,12.59,0.0
2016,6,8,6,0,163.0,32.0,0.2,22.0,46.0,24.1,13.12
2016,6,8,6,15,260.0,46.5,0.35,22.5,87.5,35.01,24.03
2016,6,8,6,30,357.0,61.0,0.5,23.0,129.0,45.92,33.85
2016,6,8,6,45,434.0,70.0,0.7,23.5,179.0,55.3,42.11
2016,6,8,7,0,511.0,79.0,0.9,24.0,229.0,61.88,47.75
2016,6,8,7,15,558.5,86.0,1.1,24.5,281.5,66.55,51.58
2016,6,8,7,30,606.0,93.0,1.3,25.0,334.0,71.16,55.23
2016,6,8,7,45,644.0,98.0,1.55,25.5,387.5,74.14,57.43
2016,6,8,8,0,682.0,103.0,1.8,26.0,441.0,77.08,59.56
2016,6,8,8,15,660.0,123.0,1.9,26.0,479.5,88.1,68.51
2016,6,8,8,30,638.0,143.0,2.0,26.0,518.0,98.25,76.65
2016,6,8,8,45,702.5,132.0,2.15,26.5,579.0,91.15,70.38
2016,6,8,9,0,767.0,121.0,2.3,27.0,640.0,92.12,70.83
2016,6,8,9,15,663.0,184.0,2.35,27.0,654.0,115.17,89.44
2016,6,8,9,30,559.0,247.0,2.4,27.0,668.0,145.21,113.48
2016,6,8,9,45,538.0,274.0,2.45,27.5,697.5,154.59,120.46
2016,6,8,10,0,517.0,301.0,2.5,28.0,727.0,168.53,131.06
2016,6,8,10,15,365.5,368.0,2.5,28.0,675.5,236.7,164.02
2016,6,8,10,30,214.0,435.0,2.5,28.0,624.0,290.37,206.77
2016,6,8,10,45,350.0,409.5,2.5,28.5,730.0,313.23,217.77
2016,6,8,11,0,486.0,384.0,2.5,29.0,836.0,354.64,244.92
2016,6,8,11,15,353.5,435.0,2.5,29.0,767.5,387.4,275.17
2016,6,8,11,30,221.0,486.0,2.5,29.0,699.0,407.19,293.92
2016,6,8,11,45,333.0,462.0,2.5,29.0,787.5,454.92,328.32
2016,6,8,12,0,445.0,438.0,2.5,29.0,876.0,517.85,374.16
2016,6,8,12,15,241.5,431.0,2.5,29.0,669.0,443.7,323.82
2016,6,8,12,30,38.0,424.0,2.5,29.0,462.0,343.69,252.0
2016,6,8,12,45,422.5,303.5,2.55,29.5,720.5,519.81,382.88
2016,6,8,13,0,807.0,183.0,2.6,30.0,979.0,718.51,524.26
2016,6,8,13,15,804.0,182.0,2.6,30.0,967.5,758.96,552.05
2016,6,8,13,30,801.0,181.0,2.6,30.0,956.0,796.83,578.72
2016,6,8,13,45,795.0,180.5,2.65,30.0,936.5,829.83,602.08
2016,6,8,14,0,789.0,180.0,2.7,30.0,917.0,859.69,622.52
2016,6,8,14,15,782.0,178.0,2.7,29.5,890.5,884.09,640.2
2016,6,8,14,30,775.0,176.0,2.7,29.0,864.0,905.06,655.79
2016,6,8,14,45,761.0,176.0,2.7,29.0,830.5,917.82,664.89
2016,6,8,15,0,747.0,176.0,2.7,29.0,797.0,926.83,671.74
2016,6,8,15,15,734.0,172.5,2.7,28.5,758.0,939.66,682.64
2016,6,8,15,30,721.0,169.0,2.7,28.0,719.0,939.38,685.13
2016,6,8,15,45,703.0,165.0,2.7,28.0,675.0,929.99,680.57
2016,6,8,16,0,685.0,161.0,2.7,28.0,631.0,917.09,673.91
2016,6,8,16,15,664.0,155.5,2.6,27.5,583.5,896.1,662.53
2016,6,8,16,30,643.0,150.0,2.5,27.0,536.0,871.94,649.08
2016,6,8,16,45,513.0,167.0,2.4,27.0,457.5,748.65,566.32
2016,6,8,17,0,383.0,184.0,2.3,27.0,379.0,637.79,487.83
2016,6,8,17,15,454.0,151.0,2.15,26.5,356.0,668.87,515.01
2016,6,8,17,30,525.0,118.0,2.0,26.0,333.0,693.8,534.8
2016,6,8,17,45,481.5,107.5,1.85,26.0,282.5,632.39,491.1
2016,6,8,18,0,438.0,97.0,1.7,26.0,232.0,571.04,446.78
2016,6,8,18,15,375.0,84.0,1.6,25.5,183.5,489.12,386.33
2016,6,8,18,30,312.0,71.0,1.5,25.0,135.0,409.64,324.6
2016,6,8,18,45,231.0,54.0,1.4,24.5,93.5,312.16,245.56
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,200.4,150.89
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,97.93,7.36
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,15.5,1.0,21.5,22.0,12.2,0.0
2016,6,9,6,0,147.0,31.0,1.1,22.0,44.0,23.32,12.46
2016,6,9,6,15,237.5,47.0,1.0,22.5,84.5,35.23,24.17
2016,6,9,6,30,328.0,63.0,0.9,23.0,125.0,47.06,34.8
2016,6,9,6,45,400.0,73.0,0.85,23.5,174.0,54.56,41.48
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,64.44,49.94
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,70.03,54.53
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,75.49,58.88
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,78.55,61.13
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,81.57,63.29
2016,6,9,8,15,671.0,116.5,1.7,26.0,481.5,84.21,65.25
2016,6,9,8,30,697.0,122.0,1.8,26.0,532.0,86.71,67.09
2016,6,9,8,45,718.0,126.0,1.95,26.5,580.5,88.04,67.82
2016,6,9,9,0,739.0,130.0,2.1,27.0,629.0,96.96,74.79
2016,6,9,9,15,754.5,133.5,2.2,27.5,673.0,97.62,74.95
2016,6,9,9,30,770.0,137.0,2.3,28.0,717.0,98.14,75.03
2016,6,9,9,45,782.5,139.5,2.4,28.5,756.5,97.84,74.46
2016,6,9,10,0,795.0,142.0,2.5,29.0,796.0,104.14,79.23
2016,6,9,10,15,804.0,144.0,2.6,29.0,829.5,155.82,88.01
2016,6,9,10,30,813.0,146.0,2.7,29.0,863.0,208.82,121.21
2016,6,9,10,45,597.0,277.0,2.8,29.0,812.5,279.03,183.13
2016,6,9,11,0,381.0,408.0,2.9,29.0,762.0,350.26,245.64
2016,6,9,11,15,608.5,280.0,2.95,29.0,859.5,367.51,255.48
2016,6,9,11,30,836.0,152.0,3.0,29.0,957.0,424.24,297.76
2016,6,9,11,45,840.5,151.5,3.1,29.5,969.5,474.81,339.32
2016,6,9,12,0,845.0,151.0,3.2,30.0,982.0,524.96,379.48
2016,6,9,12,15,846.0,151.0,3.25,30.0,986.5,573.03,417.73
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,620.41,454.5
2016,6,9,12,45,845.5,151.5,3.35,30.0,987.5,665.76,488.94
2016,6,9,13,0,844.0,152.0,3.4,30.0,984.0,709.76,521.68
2016,6,9,13,15,841.5,151.0,3.4,30.0,973.0,750.07,551.09
2016,6,9,13,30,839.0,150.0,3.4,30.0,962.0,787.9,578.23
2016,6,9,13,45,835.0,148.5,3.4,30.0,943.0,821.41,600.94
2016,6,9,14,0,831.0,147.0,3.4,30.0,924.0,851.9,621.62
2016,6,9,14,15,824.5,145.5,3.35,30.0,898.0,877.07,638.5
2016,6,9,14,30,818.0,144.0,3.3,30.0,872.0,913.71,662.97
2016,6,9,14,45,790.5,153.5,3.3,30.0,835.0,923.7,670.2
2016,6,9,15,0,763.0,163.0,3.3,30.0,798.0,929.45,674.99
2016,6,9,15,15,521.5,256.5,3.25,29.5,681.0,807.12,592.93
2016,6,9,15,30,280.0,350.0,3.2,29.0,564.0,654.5,484.84
2016,6,9,15,45,490.0,250.5,3.2,29.0,598.5,795.28,590.21
2016,6,9,16,0,700.0,151.0,3.2,29.0,633.0,920.79,678.36
2016,6,9,16,15,489.5,203.0,3.1,29.0,528.0,759.28,567.73
2016,6,9,16,30,279.0,255.0,3.0,29.0,423.0,584.05,441.84
2016,6,9,16,45,440.0,193.0,2.95,29.0,430.0,704.76,534.34
2016,6,9,17,0,601.0,131.0,2.9,29.0,437.0,805.88,607.62
2016,6,9,17,15,566.0,123.0,2.7,28.5,385.5,756.85,574.95
2016,6,9,17,30,531.0,115.0,2.5,28.0,334.0,705.99,541.41
2016,6,9,17,45,486.0,105.0,2.35,27.5,283.0,633.29,491.4
2016,6,9,18,0,441.0,95.0,2.2,27.0,232.0,571.05,447.39
2016,6,9,18,15,378.5,83.0,2.05,26.5,184.0,490.83,387.85
2016,6,9,18,30,316.0,71.0,1.9,26.0,136.0,413.09,327.24
2016,6,9,18,45,236.0,54.0,1.75,25.5,94.5,316.24,248.58
2016,6,9,19,0,156.0,37.0,1.6,25.0,53.0,224.55,168.84
2016,6,9,19,15,78.0,18.5,1.65,24.5,26.5,100.28,13.86
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.0,14.5,1.0,21.5,23.5,11.41,0.0
2016,6,10,6,0,198.0,29.0,1.1,22.0,47.0,22.08,11.49
2016,6,10,6,15,296.5,42.0,1.25,22.5,88.5,32.06,21.49
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,44.18,32.33
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,50.16,37.7
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,56.16,42.86
2016,6,10,7,15,581.0,77.5,1.9,24.0,281.0,60.71,46.72
2016,6,10,7,30,627.0,84.0,2.0,24.0,333.0,65.21,50.42
2016,6,10,7,45,661.5,89.0,2.1,24.5,385.5,68.41,52.84
2016,6,10,8,0,696.0,94.0,2.2,25.0,438.0,71.54,55.16
2016,6,10,8,15,720.0,98.0,2.25,25.5,489.5,79.83,61.77
2016,6,10,8,30,744.0,102.0,2.3,26.0,541.0,82.03,63.23
2016,6,10,8,45,525.5,196.0,2.35,26.5,519.5,124.8,98.06
2016,6,10,9,0,307.0,290.0,2.4,27.0,498.0,173.97,137.27
2016,6,10,9,15,558.0,202.5,2.4,27.0,612.0,122.7,95.44
2016,6,10,9,30,809.0,115.0,2.4,27.0,726.0,86.79,66.06
2016,6,10,9,45,820.0,117.5,2.4,27.5,765.0,97.56,74.56
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,104.44,79.8
2016,6,10,10,15,839.5,122.0,2.4,28.0,837.5,156.77,88.02
2016,6,10,10,30,848.0,124.0,2.4,28.0,871.0,210.18,121.24
2016,6,10,10,45,854.5,125.0,2.4,28.5,898.0,263.52,161.8
2016,6,10,11,0,861.0,126.0,2.4,29.0,925.0,317.31,205.93
2016,6,10,11,15,865.0,127.0,2.4,29.0,945.0,370.52,251.05
2016,6,10,11,30,869.0,128.0,2.4,29.0,965.0,423.52,295.74
2016,6,10,11,45,875.5,126.0,2.45,29.5,978.5,475.52,338.24
2016,6,10,12,0,882.0,124.0,2.5,30.0,992.0,527.18,379.3
2016,6,10,12,15,883.0,124.0,2.5,30.0,996.5,576.63,418.22
2016,6,10,12,30,884.0,124.0,2.5,30.0,1001.0,625.19,455.41
2016,6,10,12,45,883.0,124.0,2.55,30.5,997.5,671.52,489.3
2016,6,10,13,0,882.0,124.0,2.6,31.0,994.0,716.32,521.2
2016,6,10,13,15,880.0,123.5,2.6,31.0,983.0,757.99,551.06
2016,6,10,13,30,878.0,123.0,2.6,31.0,972.0,797.18,577.84
2016,6,10,13,45,873.5,122.5,2.6,31.0,953.0,831.59,600.64
2016,6,10,14,0,869.0,122.0,2.6,31.0,934.0,862.95,621.41
2016,6,10,14,15,572.5,274.5,2.6,31.0,803.5,792.86,572.23
2016,6,10,14,30,276.0,427.0,2.6,31.0,673.0,667.15,482.02
2016,6,10,14,45,557.0,272.5,2.65,31.0,744.5,820.56,594.52
2016,6,10,15,0,838.0,118.0,2.7,31.0,816.0,941.63,676.72
2016,6,10,15,15,827.5,116.0,2.65,30.5,778.0,948.89,682.55
2016,6,10,15,30,817.0,114.0,2.6,30.0,740.0,952.58,687.24
2016,6,10,15,45,799.5,113.0,2.6,30.0,695.5,960.9,694.18
2016,6,10,16,0,782.0,112.0,2.6,30.0,651.0,951.69,689.93
2016,6,10,16,15,764.0,108.5,2.5,29.5,603.0,935.59,681.99
2016,6,10,16,30,746.0,105.0,2.4,29.0,555.0,916.17,671.97
2016,6,10,16,45,715.5,103.5,2.35,29.0,503.0,889.66,656.41
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,854.89,635.27
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,810.59,607.85
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,764.4,578.58
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,697.3,532.68
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,629.73,485.09
2016,6,10,18,15,449.0,72.0,1.55,27.5,191.5,547.5,425.73
2016,6,10,18,30,386.0,62.0,1.4,27.0,142.0,460.99,360.29
2016,6,10,18,45,291.0,49.0,1.3,26.5,99.5,354.45,276.55
2016,6,10,19,0,196.0,36.0,1.2,26.0,57.0,254.83,191.3
2016,6,10,19,15,98.0,18.0,1.2,25.5,28.5,129.72,26.27
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,12.59,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,23.92,12.81
2016,6,11,6,15,193.5,49.5,2.2,23.5,81.0,36.72,25.28
2016,6,11,6,30,279.0,67.0,2.4,24.0,120.0,49.4,36.61
2016,6,11,6,45,350.5,79.0,2.6,24.5,167.5,58.09,44.3
2016,6,11,7,0,422.0,91.0,2.8,25.0,215.0,66.71,51.67
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.0,73.31,57.24
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,79.79,62.58
2016,6,11,7,45,279.0,150.0,3.1,25.5,262.5,102.76,81.53
2016,6,11,8,0,37.0,190.0,3.2,26.0,208.0,129.41,103.2
2016,6,11,8,15,345.5,163.0,3.25,26.0,364.5,105.28,82.8
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,94.31,73.44
2016,6,11,8,45,369.0,218.5,3.35,26.5,439.5,132.9,104.78
2016,6,11,9,0,84.0,301.0,3.4,27.0,358.0,193.13,152.9
2016,6,11,9,15,403.0,230.0,3.4,27.0,530.5,134.61,105.21
2016,6,11,9,30,722.0,159.0,3.4,27.0,703.0,100.38,77.2
2016,6,11,9,45,725.5,168.0,3.45,27.5,740.0,102.54,78.65
2016,6,11,10,0,729.0,177.0,3.5,28.0,777.0,110.04,84.39
2016,6,11,10,15,739.5,180.0,3.5,28.0,810.5,168.33,100.41
2016,6,11,10,30,750.0,183.0,3.5,28.0,844.0,218.52,131.84
2016,6,11,10,45,748.5,191.5,3.55,28.5,869.0,270.64,171.68
2016,6,11,11,0,747.0,200.0,3.6,29.0,894.0,322.67,214.29
2016,6,11,11,15,752.0,202.0,3.6,29.0,913.5,372.87,256.57
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,423.34,298.88
2016,6,11,11,45,755.0,209.0,3.6,29.0,944.0,472.64,339.71
2016,6,11,12,0,753.0,214.0,3.6,29.0,955.0,523.22,380.38
2016,6,11,12,15,754.0,214.5,3.55,29.0,959.5,568.17,415.99
2016,6,11,12,30,755.0,215.0,3.5,29.0,964.0,614.68,451.71
2016,6,11,12,45,592.0,325.5,3.5,29.5,912.0,637.52,466.85
2016,6,11,13,0,429.0,436.0,3.5,30.0,860.0,651.3,474.1
2016,6,11,13,15,427.5,427.5,3.45,30.0,845.5,678.0,493.46
2016,6,11,13,30,426.0,419.0,3.4,30.0,831.0,702.34,510.9
2016,6,11,13,45,414.0,410.5,3.4,30.0,804.5,715.57,520.69
2016,6,11,14,0,402.0,402.0,3.4,30.0,778.0,725.53,528.26
2016,6,11,14,15,427.5,381.0,3.35,30.0,770.5,755.01,549.67
2016,6,11,14,30,453.0,360.0,3.3,30.0,763.0,782.9,569.86
2016,6,11,14,45,562.5,287.5,3.25,30.0,769.5,839.87,611.97
2016,6,11,15,0,672.0,215.0,3.2,30.0,776.0,902.33,657.09
2016,6,11,15,15,500.5,276.0,3.15,30.0,683.0,805.57,589.46
2016,6,11,15,30,329.0,337.0,3.1,30.0,590.0,689.16,507.79
2016,6,11,15,45,468.5,266.5,3.05,30.0,602.5,789.73,582.23
2016,6,11,16,0,608.0,196.0,3.0,30.0,615.0,875.26,644.05
2016,6,11,16,15,585.5,189.0,2.9,29.5,568.5,851.1,629.63
2016,6,11,16,30,563.0,182.0,2.8,29.0,522.0,814.52,607.57
2016,6,11,16,45,536.0,172.5,2.7,29.0,473.0,778.17,584.34
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,739.73,559.42
2016,6,11,17,15,268.0,157.0,2.4,28.5,293.5,464.89,360.5
2016,6,11,17,30,27.0,151.0,2.2,28.0,163.0,179.33,138.09
2016,6,11,17,45,186.5,133.0,2.05,28.0,193.5,358.72,283.58
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,508.47,398.93
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,408.83,323.1
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,333.69,264.0
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,242.83,190.14
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,154.67,115.18
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,65.83,13.77
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,12.59,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,23.89,12.69
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,37.08,25.51
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,49.96,37.08
2016,6,12,6,45,333.5,81.0,2.65,24.5,166.0,59.26,45.3
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,68.46,53.17
2016,6,12,7,15,432.0,106.0,2.9,25.0,256.5,76.27,59.76
2016,6,12,7,30,460.0,118.0,3.0,25.0,300.0,83.81,65.98
