Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,45,447.0,142.0,3.1,25.5,340.5,97.62,77.23
2016,6,12,8,0,434.0,166.0,3.2,26.0,381.0,110.58,87.57
2016,6,12,8,15,343.5,208.5,3.25,26.0,390.5,136.29,108.49
2016,6,12,8,30,253.0,251.0,3.3,26.0,400.0,155.66,123.95
2016,6,12,8,45,362.0,244.0,3.35,26.5,477.5,153.87,121.81
2016,6,12,9,0,471.0,237.0,3.4,27.0,555.0,143.07,112.44
2016,6,12,9,15,413.0,279.5,3.4,27.0,572.5,160.28,126.06
2016,6,12,9,30,355.0,322.0,3.4,27.0,590.0,186.93,147.09
2016,6,12,9,45,435.0,311.0,3.4,27.5,657.0,168.91,132.04
2016,6,12,10,0,515.0,300.0,3.4,28.0,724.0,166.84,129.88
2016,6,12,10,15,498.5,324.0,3.35,28.0,748.5,213.84,142.92
2016,6,12,10,30,482.0,348.0,3.3,28.0,773.0,259.93,173.75
2016,6,12,10,45,454.5,369.0,3.3,28.5,779.5,301.15,205.45
2016,6,12,11,0,427.0,390.0,3.3,29.0,786.0,340.02,236.9
2016,6,12,11,15,449.0,402.0,3.3,29.0,827.0,388.22,274.39
2016,6,12,11,30,471.0,414.0,3.3,29.0,868.0,439.48,314.11
2016,6,12,11,45,445.5,423.0,3.35,29.5,856.5,470.91,339.34
2016,6,12,12,0,420.0,432.0,3.4,30.0,845.0,500.0,362.08
2016,6,12,12,15,402.0,437.5,3.35,30.0,834.5,535.14,388.73
2016,6,12,12,30,384.0,443.0,3.3,30.0,824.0,560.86,408.16
2016,6,12,12,45,349.0,461.0,3.3,30.0,807.0,582.87,424.37
2016,6,12,13,0,314.0,479.0,3.3,30.0,790.0,602.02,438.09
2016,6,12,13,15,326.0,466.5,3.3,30.0,785.5,629.09,457.93
2016,6,12,13,30,338.0,454.0,3.3,30.0,781.0,655.06,476.86
2016,6,12,13,45,266.5,462.5,3.3,30.0,717.5,629.13,458.38
2016,6,12,14,0,195.0,471.0,3.3,30.0,654.0,583.32,426.12
2016,6,12,14,15,160.5,455.5,3.25,30.0,603.0,554.9,406.43
2016,6,12,14,30,126.0,440.0,3.2,30.0,552.0,522.92,383.9
2016,6,12,14,45,285.0,384.0,3.2,30.0,625.5,650.99,478.64
2016,6,12,15,0,444.0,328.0,3.2,30.0,699.0,784.31,573.73
2016,6,12,15,15,536.0,270.0,3.15,30.0,696.5,834.16,610.15
2016,6,12,15,30,628.0,212.0,3.1,30.0,694.0,890.04,650.79
2016,6,12,15,45,460.5,257.0,3.05,30.0,599.0,771.6,568.61
2016,6,12,16,0,293.0,302.0,3.0,30.0,504.0,636.01,473.16
2016,6,12,16,15,345.5,265.5,2.9,29.5,487.0,656.53,492.34
2016,6,12,16,30,398.0,229.0,2.8,29.0,470.0,698.93,525.46
2016,6,12,16,45,456.0,193.5,2.7,29.0,446.0,721.23,544.04
2016,6,12,17,0,514.0,158.0,2.6,29.0,422.0,738.65,559.07
2016,6,12,17,15,478.0,148.0,2.4,28.5,372.0,688.8,525.86
2016,6,12,17,30,442.0,138.0,2.2,28.0,322.0,637.88,491.44
2016,6,12,17,45,401.5,124.5,2.05,28.0,273.0,577.63,448.57
2016,6,12,18,0,361.0,111.0,1.9,28.0,224.0,517.39,404.47
2016,6,12,18,15,301.5,95.5,1.85,27.5,177.0,437.79,344.94
2016,6,12,18,30,242.0,80.0,1.8,27.0,130.0,341.46,270.42
2016,6,12,18,45,173.5,60.0,1.75,26.5,90.5,253.7,199.12
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,168.83,126.64
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,84.24,22.51
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,57.5,16.5,2.9,23.5,21.5,12.98,0.0
2016,6,13,6,0,115.0,33.0,3.0,24.0,43.0,24.6,13.2
2016,6,13,6,15,206.0,49.5,3.15,24.0,82.5,36.79,25.26
2016,6,13,6,30,297.0,66.0,3.3,24.0,122.0,48.86,36.14
2016,6,13,6,45,384.0,74.5,3.5,24.5,172.0,55.41,42.0
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,64.46,49.77
2016,6,13,7,15,520.0,91.5,3.75,25.5,273.5,70.06,54.38
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,75.54,58.75
2016,6,13,7,45,423.5,148.5,3.85,26.5,330.0,101.16,79.9
2016,6,13,8,0,278.0,197.0,3.9,27.0,335.0,129.02,102.53
2016,6,13,8,15,328.5,211.0,3.85,27.0,391.5,137.29,108.91
2016,6,13,8,30,379.0,225.0,3.8,27.0,448.0,145.33,115.08
2016,6,13,8,45,574.0,170.0,3.8,27.5,541.0,110.8,86.26
2016,6,13,9,0,769.0,115.0,3.8,28.0,634.0,88.51,67.62
2016,6,13,9,15,783.5,118.0,3.75,28.5,678.0,89.27,67.92
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,89.89,68.1
2016,6,13,9,45,809.5,123.5,3.7,29.5,761.5,89.99,67.88
2016,6,13,10,0,821.0,126.0,3.7,30.0,801.0,105.58,80.14
2016,6,13,10,15,829.0,127.5,3.65,30.0,834.5,157.02,88.34
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,209.47,120.53
2016,6,13,10,45,842.5,131.5,3.6,30.5,894.5,262.72,160.79
2016,6,13,11,0,848.0,134.0,3.6,31.0,921.0,316.35,204.64
2016,6,13,11,15,852.0,135.0,3.55,31.0,940.5,368.86,249.12
2016,6,13,11,30,856.0,136.0,3.5,31.0,960.0,421.19,293.25
2016,6,13,11,45,858.0,137.0,3.5,31.0,972.0,472.28,335.77
2016,6,13,12,0,860.0,138.0,3.5,31.0,984.0,522.68,376.74
2016,6,13,12,15,860.5,138.0,3.5,31.0,988.5,570.95,415.1
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,618.39,451.84
2016,6,13,12,45,858.5,139.5,3.5,31.5,989.0,664.03,485.37
2016,6,13,13,0,856.0,141.0,3.5,32.0,985.0,708.26,516.95
2016,6,13,13,15,853.0,140.0,3.5,32.0,974.0,748.38,546.1
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,785.98,572.72
2016,6,13,13,45,559.5,298.5,3.5,32.0,837.0,741.09,537.55
2016,6,13,14,0,269.0,458.0,3.5,32.0,711.0,648.81,469.1
2016,6,13,14,15,258.0,446.5,3.5,32.0,683.5,649.21,470.56
2016,6,13,14,30,247.0,435.0,3.5,32.0,656.0,647.15,469.84
2016,6,13,14,45,277.5,409.5,3.5,32.0,649.0,668.36,486.29
2016,6,13,15,0,308.0,384.0,3.5,32.0,642.0,688.46,501.96
2016,6,13,15,15,392.5,332.0,3.4,31.5,644.5,733.01,536.79
2016,6,13,15,30,477.0,280.0,3.3,31.0,647.0,799.9,586.01
2016,6,13,15,45,448.5,273.0,3.25,31.0,602.0,775.78,570.1
2016,6,13,16,0,420.0,266.0,3.2,31.0,557.0,748.81,552.81
2016,6,13,16,15,450.0,234.5,3.05,30.5,525.0,753.01,559.25
2016,6,13,16,30,480.0,203.0,2.9,30.0,493.0,753.68,563.2
2016,6,13,16,45,384.0,204.0,2.8,30.0,423.5,659.89,497.48
2016,6,13,17,0,288.0,205.0,2.7,30.0,354.0,542.47,413.99
2016,6,13,17,15,324.5,175.0,2.5,29.5,324.5,544.21,419.16
2016,6,13,17,30,361.0,145.0,2.3,29.0,295.0,567.08,438.3
2016,6,13,17,45,331.5,128.0,2.15,29.0,250.5,490.85,383.34
2016,6,13,18,0,302.0,111.0,2.0,29.0,206.0,439.19,345.18
2016,6,13,18,15,261.0,93.0,1.95,28.5,164.0,375.67,297.16
2016,6,13,18,30,220.0,75.0,1.9,28.0,122.0,313.23,247.95
2016,6,13,18,45,162.5,56.5,1.9,27.5,85.5,237.26,185.85
2016,6,13,19,0,105.0,38.0,1.9,27.0,49.0,163.72,122.7
2016,6,13,19,15,52.5,19.0,2.05,27.0,24.5,81.83,24.53
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,12.98,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,24.5,13.09
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,37.67,25.99
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,50.64,37.65
2016,6,14,6,45,131.0,74.0,3.55,24.5,99.0,53.49,40.36
2016,6,14,7,0,0.0,79.0,3.7,25.0,79.0,59.08,45.17
2016,6,14,7,15,0.0,86.5,3.75,25.0,86.5,64.98,50.17
2016,6,14,7,30,0.0,94.0,3.8,25.0,94.0,70.81,54.98
2016,6,14,7,45,0.0,113.5,3.9,25.5,113.5,84.72,66.41
2016,6,14,8,0,0.0,133.0,4.0,26.0,133.0,98.47,77.53
2016,6,14,8,15,4.5,160.5,3.9,26.0,163.0,117.37,92.92
2016,6,14,8,30,9.0,188.0,3.8,26.0,193.0,135.95,107.87
2016,6,14,8,45,10.5,202.5,3.7,26.5,209.0,146.09,115.55
2016,6,14,9,0,12.0,217.0,3.6,27.0,225.0,156.13,123.08
2016,6,14,9,15,22.0,256.5,3.45,27.5,272.5,181.56,142.89
2016,6,14,9,30,32.0,296.0,3.3,28.0,320.0,190.91,149.62
2016,6,14,9,45,36.0,319.5,3.15,28.5,348.0,203.1,158.56
2016,6,14,10,0,40.0,343.0,3.0,29.0,376.0,215.53,167.6
2016,6,14,10,15,41.5,360.5,2.95,29.0,396.0,232.53,171.23
2016,6,14,10,30,43.0,378.0,2.9,29.0,416.0,250.13,183.58
2016,6,14,10,45,47.0,396.5,2.85,29.5,439.0,269.46,197.06
2016,6,14,11,0,51.0,415.0,2.8,30.0,462.0,289.84,211.43
2016,6,14,11,15,45.0,413.5,2.9,30.0,456.0,296.25,216.49
2016,6,14,11,30,39.0,412.0,3.0,30.0,450.0,301.69,220.84
2016,6,14,11,45,72.5,453.0,3.1,30.5,524.5,351.09,256.03
2016,6,14,12,0,106.0,494.0,3.2,31.0,599.0,405.92,294.88
2016,6,14,12,15,480.0,320.0,3.35,31.0,796.5,495.94,361.14
2016,6,14,12,30,854.0,146.0,3.5,31.0,994.0,618.49,452.14
2016,6,14,12,45,559.0,319.0,3.7,31.5,873.5,617.08,449.29
2016,6,14,13,0,264.0,492.0,3.9,32.0,753.0,576.12,417.24
2016,6,14,13,15,181.5,486.5,4.0,32.0,665.0,531.67,386.31
2016,6,14,13,30,99.0,481.0,4.1,32.0,577.0,471.53,343.41
2016,6,14,13,45,145.5,476.5,4.25,32.0,614.5,529.91,386.43
2016,6,14,14,0,192.0,472.0,4.4,32.0,652.0,581.12,423.94
2016,6,14,14,15,270.0,439.0,4.4,32.0,684.5,652.75,476.05
2016,6,14,14,30,348.0,406.0,4.4,32.0,717.0,712.18,519.52
2016,6,14,14,45,284.0,405.0,4.45,32.0,653.0,669.85,489.84
2016,6,14,15,0,220.0,404.0,4.5,32.0,589.0,601.83,442.58
2016,6,14,15,15,511.5,262.0,4.45,31.5,663.0,801.43,591.02
2016,6,14,15,30,803.0,120.0,4.4,31.0,737.0,958.14,700.81
2016,6,14,15,45,788.5,117.0,4.4,31.0,693.5,953.39,698.21
2016,6,14,16,0,774.0,114.0,4.4,31.0,650.0,945.08,694.49
2016,6,14,16,15,565.5,177.0,4.25,30.5,553.5,817.99,610.89
2016,6,14,16,30,357.0,240.0,4.1,30.0,457.0,644.98,488.37
2016,6,14,16,45,521.5,170.5,4.0,30.0,455.0,760.78,576.96
2016,6,14,17,0,686.0,101.0,3.9,30.0,453.0,854.41,643.08
2016,6,14,17,15,654.0,95.5,3.6,29.5,401.0,810.74,614.27
2016,6,14,17,30,622.0,90.0,3.3,29.0,349.0,765.17,584.47
2016,6,14,17,45,577.0,84.0,3.05,29.0,297.0,704.92,542.52
2016,6,14,18,0,532.0,78.0,2.8,29.0,245.0,644.02,498.93
2016,6,14,18,15,469.0,69.0,2.65,28.5,196.0,562.75,439.89
2016,6,14,18,30,406.0,60.0,2.5,28.0,147.0,482.88,379.07
2016,6,14,18,45,313.5,48.5,2.4,27.5,104.0,372.36,291.81
2016,6,14,19,0,221.0,37.0,2.3,27.0,61.0,276.17,209.61
2016,6,14,19,15,110.5,18.5,2.4,26.5,30.5,141.82,51.1
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.0,12.98,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,36.0,24.41,12.97
2016,6,15,6,15,111.5,56.0,3.15,24.5,74.5,40.51,28.29
2016,6,15,6,30,179.0,79.0,3.3,25.0,113.0,56.41,42.36
2016,6,15,6,45,252.5,95.0,3.5,25.5,159.5,67.92,52.46
2016,6,15,7,0,326.0,111.0,3.7,26.0,206.0,79.35,62.19
2016,6,15,7,15,377.0,123.5,3.8,26.0,255.5,86.7,68.35
2016,6,15,7,30,428.0,136.0,3.9,26.0,305.0,94.57,74.8
2016,6,15,7,45,485.5,140.0,4.05,26.5,358.5,97.16,76.55
2016,6,15,8,0,543.0,144.0,4.2,27.0,412.0,99.79,78.3
2016,6,15,8,15,572.5,151.0,4.3,27.5,462.0,104.5,81.74
2016,6,15,8,30,602.0,158.0,4.4,28.0,512.0,107.0,83.34
2016,6,15,8,45,646.0,154.0,4.5,28.5,563.0,102.97,79.58
2016,6,15,9,0,690.0,150.0,4.6,29.0,614.0,99.37,76.24
2016,6,15,9,15,707.0,154.0,4.6,29.0,658.5,99.76,76.35
2016,6,15,9,30,724.0,158.0,4.6,29.0,703.0,100.01,76.35
2016,6,15,9,45,753.0,152.0,4.7,29.5,745.5,103.97,79.21
2016,6,15,10,0,782.0,146.0,4.8,30.0,788.0,103.04,78.14
2016,6,15,10,15,791.5,148.0,4.8,30.0,822.0,153.86,87.52
2016,6,15,10,30,801.0,150.0,4.8,30.0,856.0,206.08,119.7
2016,6,15,10,45,817.0,146.0,4.85,30.5,885.5,257.52,158.25
2016,6,15,11,0,833.0,142.0,4.9,31.0,915.0,315.17,204.85
2016,6,15,11,15,838.0,143.0,4.85,31.0,935.5,367.24,249.15
2016,6,15,11,30,843.0,144.0,4.8,31.0,956.0,419.25,293.3
2016,6,15,11,45,853.0,139.5,4.8,31.5,970.5,470.21,335.31
2016,6,15,12,0,863.0,135.0,4.8,32.0,985.0,521.15,376.24
2016,6,15,12,15,864.5,135.5,4.7,32.0,990.0,570.36,415.35
2016,6,15,12,30,866.0,136.0,4.6,32.0,995.0,618.85,452.81
2016,6,15,12,45,866.0,135.0,4.55,32.5,992.0,664.67,486.66
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,709.14,518.62
2016,6,15,13,15,864.0,133.5,4.4,33.0,978.5,750.58,548.63
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,789.6,575.93
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.0,823.51,598.52
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,854.37,618.99
2016,6,15,14,15,847.0,129.5,4.0,33.0,905.0,880.32,636.17
2016,6,15,14,30,841.0,128.0,3.9,33.0,880.0,902.94,651.17
2016,6,15,14,45,832.5,127.0,3.8,33.0,847.5,920.3,662.78
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,934.19,672.24
2016,6,15,15,15,814.0,123.5,3.6,32.5,777.0,955.96,688.33
2016,6,15,15,30,804.0,121.0,3.5,32.0,739.0,959.98,692.97
2016,6,15,15,45,789.5,118.5,3.45,32.0,696.0,955.89,691.54
2016,6,15,16,0,775.0,116.0,3.4,32.0,653.0,948.22,688.01
2016,6,15,16,15,757.0,112.5,3.25,31.5,605.5,932.38,680.0
2016,6,15,16,30,739.0,109.0,3.1,31.0,558.0,913.22,669.89
2016,6,15,16,45,717.0,104.5,3.0,31.0,508.0,885.68,653.23
2016,6,15,17,0,695.0,100.0,2.9,31.0,458.0,862.14,639.26
2016,6,15,17,15,663.5,95.0,2.7,30.5,406.0,819.56,612.78
2016,6,15,17,30,632.0,90.0,2.5,30.0,354.0,775.04,584.54
2016,6,15,17,45,592.0,83.0,2.3,29.5,302.0,718.12,546.81
2016,6,15,18,0,552.0,76.0,2.1,29.0,250.0,660.38,507.2
2016,6,15,18,15,489.5,67.5,2.05,28.5,200.0,579.76,449.91
2016,6,15,18,30,427.0,59.0,2.0,28.0,150.0,500.48,390.62
2016,6,15,18,45,338.0,47.5,1.95,27.5,106.5,397.26,309.82
2016,6,15,19,0,249.0,36.0,1.9,27.0,63.0,296.9,225.36
2016,6,15,19,15,124.5,18.0,2.05,26.5,31.5,151.79,59.19
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,12.98,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,24.58,13.05
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,36.81,25.18
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,48.9,36.0
2016,6,16,6,45,389.5,74.0,4.05,25.5,172.5,55.13,41.58
2016,6,16,7,0,478.0,82.0,4.2,26.0,222.0,63.83,49.02
2016,6,16,7,15,527.5,90.0,4.2,26.0,274.0,69.11,53.46
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,74.29,57.7
2016,6,16,7,45,627.5,100.0,4.25,26.5,381.0,75.26,58.19
2016,6,16,8,0,678.0,102.0,4.3,27.0,436.0,76.42,58.81
2016,6,16,8,15,703.5,106.5,4.3,27.5,487.5,78.71,60.37
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,80.9,61.83
2016,6,16,8,45,756.0,111.5,4.35,28.5,589.0,87.39,66.82
2016,6,16,9,0,783.0,112.0,4.4,29.0,639.0,87.1,66.23
2016,6,16,9,15,797.0,115.0,4.4,29.5,683.5,87.94,66.58
2016,6,16,9,30,811.0,118.0,4.4,30.0,728.0,88.65,66.83
2016,6,16,9,45,825.5,118.5,4.45,30.5,768.5,98.3,74.32
2016,6,16,10,0,840.0,119.0,4.5,31.0,809.0,101.29,76.4
2016,6,16,10,15,848.0,120.5,4.5,31.0,842.5,153.68,85.37
2016,6,16,10,30,856.0,122.0,4.5,31.0,876.0,207.1,117.72
2016,6,16,10,45,863.5,122.5,4.55,31.5,903.5,260.71,158.02
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,314.89,202.3
2016,6,16,11,15,875.0,123.5,4.6,32.0,951.0,368.29,247.67
2016,6,16,11,30,879.0,124.0,4.6,32.0,971.0,421.46,292.77
2016,6,16,11,45,881.0,125.0,4.6,32.5,983.0,473.64,335.71
2016,6,16,12,0,883.0,126.0,4.6,33.0,995.0,525.1,376.9
2016,6,16,12,15,884.0,126.0,4.6,33.0,1000.0,574.6,416.31
2016,6,16,12,30,885.0,126.0,4.6,33.0,1005.0,623.24,454.05
2016,6,16,12,45,884.0,126.0,4.6,33.0,1001.5,669.69,489.37
2016,6,16,13,0,883.0,126.0,4.6,33.0,998.0,714.7,522.84
2016,6,16,13,15,880.5,125.5,4.55,33.0,987.0,756.25,553.12
2016,6,16,13,30,878.0,125.0,4.5,33.0,976.0,795.29,580.42
2016,6,16,13,45,874.5,124.0,4.45,33.0,957.5,830.36,604.02
2016,6,16,14,0,871.0,123.0,4.4,33.0,939.0,862.43,625.55
2016,6,16,14,15,865.0,121.5,4.35,33.0,913.0,888.71,643.24
2016,6,16,14,30,859.0,120.0,4.3,33.0,887.0,911.61,658.75
2016,6,16,14,45,845.0,122.0,4.25,33.0,853.5,926.92,669.36
2016,6,16,15,0,831.0,124.0,4.2,33.0,820.0,938.63,677.77
2016,6,16,15,15,820.5,121.5,4.1,33.0,781.5,945.7,683.05
2016,6,16,15,30,810.0,119.0,4.0,33.0,743.0,963.47,695.48
2016,6,16,15,45,796.0,116.5,3.95,33.0,699.5,959.96,694.37
2016,6,16,16,0,782.0,114.0,3.9,33.0,656.0,952.87,691.24
2016,6,16,16,15,764.0,111.0,3.75,32.5,608.5,937.66,683.75
2016,6,16,16,30,746.0,108.0,3.6,32.0,561.0,919.12,674.17
2016,6,16,16,45,721.0,104.0,3.5,32.0,510.5,889.13,655.9
2016,6,16,17,0,696.0,100.0,3.4,32.0,460.0,863.15,640.32
2016,6,16,17,15,664.5,95.0,3.15,31.5,407.5,820.59,613.68
2016,6,16,17,30,633.0,90.0,2.9,31.0,355.0,776.1,585.24
2016,6,16,17,45,588.0,84.0,2.7,30.5,302.5,715.69,545.11
2016,6,16,18,0,543.0,78.0,2.5,30.0,250.0,654.61,503.15
2016,6,16,18,15,480.5,69.5,2.35,29.0,200.5,574.16,446.27
2016,6,16,18,30,418.0,61.0,2.2,28.0,151.0,494.95,387.28
2016,6,16,18,45,324.5,49.5,2.1,27.5,107.0,383.38,299.79
2016,6,16,19,0,231.0,38.0,2.0,27.0,63.0,285.93,217.3
2016,6,16,19,15,115.5,19.0,2.1,26.5,31.5,147.45,60.8
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,12.59,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,24.09,12.69
2016,6,17,6,15,263.5,46.5,3.35,23.5,87.5,35.02,23.8
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,45.97,33.66
2016,6,17,6,45,457.0,66.5,3.65,24.5,181.0,52.86,39.82
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,57.15,43.52
2016,6,17,7,15,597.0,79.0,3.8,25.5,286.0,62.08,47.6
2016,6,17,7,30,644.0,86.0,3.8,26.0,339.0,66.95,51.49
2016,6,17,7,45,690.0,87.0,3.85,26.5,394.5,67.66,51.79
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,74.16,56.92
2016,6,17,8,15,759.5,92.0,3.9,27.5,502.0,76.68,58.68
2016,6,17,8,30,783.0,96.0,3.9,28.0,554.0,79.1,60.34
2016,6,17,8,45,806.5,96.5,3.9,28.5,604.5,79.17,60.05
2016,6,17,9,0,830.0,97.0,3.9,29.0,655.0,88.57,67.42
2016,6,17,9,15,843.0,99.0,3.85,29.5,700.0,89.83,68.1
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,90.92,68.66
2016,6,17,9,45,868.5,102.0,3.8,30.5,785.5,91.28,68.64
2016,6,17,10,0,881.0,103.0,3.8,31.0,826.0,94.23,70.72
2016,6,17,10,15,888.5,104.5,3.75,31.0,860.0,148.74,80.45
2016,6,17,10,30,896.0,106.0,3.7,31.0,894.0,204.23,113.85
2016,6,17,10,45,902.0,106.0,3.7,31.5,921.5,259.37,155.21
2016,6,17,11,0,908.0,106.0,3.7,32.0,949.0,314.86,200.54
2016,6,17,11,15,911.5,107.0,3.65,32.0,968.5,370.27,247.41
2016,6,17,11,30,915.0,108.0,3.6,32.0,988.0,425.37,293.86
2016,6,17,11,45,918.0,107.5,3.55,32.5,1001.0,478.86,337.6
2016,6,17,12,0,921.0,107.0,3.5,33.0,1014.0,531.61,379.47
2016,6,17,12,15,921.0,107.0,3.4,33.0,1018.0,582.19,419.18
2016,6,17,12,30,921.0,107.0,3.3,33.0,1022.0,631.65,456.87
2016,6,17,12,45,920.0,107.0,3.25,33.5,1018.5,679.28,491.37
2016,6,17,13,0,919.0,107.0,3.2,34.0,1015.0,725.31,523.69
2016,6,17,13,15,916.5,106.5,3.15,34.0,1003.5,767.75,553.83
2016,6,17,13,30,914.0,106.0,3.1,34.0,992.0,807.59,580.33
2016,6,17,13,45,910.0,105.5,3.05,34.0,973.0,843.37,603.62
2016,6,17,14,0,906.0,105.0,3.0,34.0,954.0,876.07,624.81
2016,6,17,14,15,900.5,103.5,2.95,34.0,928.0,903.3,642.44
2016,6,17,14,30,895.0,102.0,2.9,34.0,902.0,927.09,657.89
2016,6,17,14,45,887.0,101.0,2.85,34.0,869.0,945.54,670.01
2016,6,17,15,0,879.0,100.0,2.8,34.0,836.0,960.38,679.97
2016,6,17,15,15,869.5,98.0,2.75,34.0,797.5,969.08,686.19
2016,6,17,15,30,860.0,96.0,2.7,34.0,759.0,974.12,690.29
2016,6,17,15,45,848.0,93.5,2.7,34.0,715.0,972.46,690.78
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,967.21,689.22
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,954.42,683.58
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,951.06,684.15
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.5,925.86,669.71
2016,6,17,17,0,763.0,79.0,2.4,33.0,474.0,897.68,653.45
2016,6,17,17,15,735.0,75.5,2.25,32.5,421.0,859.3,630.76
2016,6,17,17,30,707.0,72.0,2.1,32.0,368.0,818.67,606.15
2016,6,17,17,45,668.5,67.0,2.0,31.5,315.0,764.01,571.63
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,714.34,539.29
2016,6,17,18,15,572.5,55.5,1.75,30.0,211.0,639.3,487.87
2016,6,17,18,30,515.0,49.0,1.6,29.0,160.0,565.47,434.4
2016,6,17,18,45,425.0,40.5,1.5,28.0,114.5,462.94,356.44
2016,6,17,19,0,335.0,32.0,1.4,27.0,69.0,365.71,275.9
2016,6,17,19,15,167.5,16.0,1.45,26.5,34.5,189.05,83.07
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,16.0,2.15,23.5,22.0,12.59,0.0
2016,6,18,6,0,140.0,32.0,2.4,24.0,44.0,24.01,12.49
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,35.22,23.85
2016,6,18,6,30,335.0,62.0,2.5,25.0,125.0,46.42,33.89
2016,6,18,6,45,410.0,71.5,2.65,25.5,174.0,53.65,40.31
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,63.18,48.46
2016,6,18,7,15,533.5,89.0,2.7,26.0,274.5,68.49,52.92
2016,6,18,7,30,582.0,97.0,2.6,26.0,326.0,73.69,57.18
2016,6,18,7,45,617.0,103.5,2.55,26.5,378.5,77.49,60.05
2016,6,18,8,0,652.0,110.0,2.5,27.0,431.0,81.17,62.75
2016,6,18,8,15,679.0,115.0,2.4,27.0,482.5,83.57,64.5
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,85.85,66.14
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,86.69,66.46
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,94.95,72.85
2016,6,18,9,15,766.5,129.5,1.9,28.0,676.5,95.74,73.26
2016,6,18,9,30,782.0,133.0,1.7,28.0,721.0,96.38,73.57
2016,6,18,9,45,797.5,133.5,1.55,28.5,761.5,95.19,72.27
2016,6,18,10,0,813.0,134.0,1.4,29.0,802.0,95.95,72.56
2016,6,18,10,15,822.0,136.0,1.25,29.5,836.0,148.38,82.62
2016,6,18,10,30,831.0,138.0,1.1,30.0,870.0,209.88,120.33
2016,6,18,10,45,841.5,137.5,0.95,30.5,898.5,262.37,158.57
2016,6,18,11,0,852.0,137.0,0.8,31.0,927.0,315.76,200.56
2016,6,18,11,15,856.5,138.0,0.85,31.0,947.5,368.68,244.12
2016,6,18,11,30,861.0,139.0,0.9,31.0,968.0,421.47,287.37
2016,6,18,11,45,857.5,144.5,1.0,31.5,979.0,472.96,328.51
2016,6,18,12,0,854.0,150.0,1.1,32.0,990.0,523.27,367.6
2016,6,18,12,15,855.0,150.5,1.2,32.0,995.5,572.02,405.23
2016,6,18,12,30,856.0,151.0,1.3,32.0,1001.0,620.08,441.44
2016,6,18,12,45,857.0,149.5,1.4,32.0,998.5,666.25,475.53
2016,6,18,13,0,858.0,148.0,1.5,32.0,996.0,711.23,508.12
2016,6,18,13,15,856.0,147.5,1.55,32.0,985.5,752.93,537.51
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,792.23,564.81
2016,6,18,13,45,851.0,145.0,1.65,32.0,957.0,826.89,587.58
2016,6,18,14,0,848.0,143.0,1.7,32.0,939.0,858.56,608.45
2016,6,18,14,15,841.5,141.5,1.7,32.0,913.0,884.46,625.18
2016,6,18,14,30,835.0,140.0,1.7,32.0,887.0,906.99,639.88
2016,6,18,14,45,825.0,139.0,1.75,32.0,854.0,938.1,660.62
2016,6,18,15,0,815.0,138.0,1.8,32.0,821.0,951.22,670.14
2016,6,18,15,15,803.5,135.5,1.8,32.0,782.5,957.67,675.25
2016,6,18,15,30,792.0,133.0,1.8,32.0,744.0,960.43,678.29
2016,6,18,15,45,775.0,131.0,1.8,32.0,699.5,954.57,676.15
2016,6,18,16,0,758.0,129.0,1.8,32.0,655.0,945.09,671.96
2016,6,18,16,15,738.5,125.0,1.75,31.5,607.0,927.36,663.48
2016,6,18,16,30,719.0,121.0,1.7,31.0,559.0,913.97,657.88
2016,6,18,16,45,688.5,118.0,1.65,31.0,507.0,880.38,637.94
2016,6,18,17,0,658.0,115.0,1.6,31.0,455.0,844.12,616.29
2016,6,18,17,15,625.0,108.5,1.5,30.5,403.0,798.69,588.93
2016,6,18,17,30,592.0,102.0,1.4,30.0,351.0,751.33,559.7
2016,6,18,17,45,538.5,96.0,1.35,30.0,298.0,683.23,514.69
2016,6,18,18,0,485.0,90.0,1.3,30.0,245.0,605.6,461.5
2016,6,18,18,15,423.0,79.5,1.25,29.0,196.0,526.54,406.65
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,449.76,350.28
2016,6,18,18,45,270.0,54.5,1.15,27.5,103.5,345.25,268.6
2016,6,18,19,0,179.0,40.0,1.1,27.0,60.0,246.93,186.63
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.0,130.06,57.76
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.0,15.5,1.5,23.5,19.5,12.2,0.0
2016,6,19,6,0,96.0,31.0,1.7,24.0,39.0,23.14,11.77
2016,6,19,6,15,180.5,49.0,1.8,24.0,78.0,36.34,24.84
2016,6,19,6,30,265.0,67.0,1.9,24.0,117.0,49.3,36.49
2016,6,19,6,45,340.0,79.0,2.05,24.5,164.5,57.99,44.2
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,66.64,51.61
2016,6,19,7,15,465.0,100.5,2.2,25.5,262.5,73.24,57.06
2016,6,19,7,30,515.0,110.0,2.2,26.0,313.0,79.72,62.26
2016,6,19,7,45,560.5,115.0,2.25,26.5,365.5,84.42,65.84
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,86.9,67.52
2016,6,19,8,15,485.5,173.0,2.2,27.0,429.0,114.45,90.04
2016,6,19,8,30,365.0,226.0,2.1,27.0,440.0,145.56,115.08
2016,6,19,8,45,306.5,262.5,2.05,27.5,453.0,161.87,127.57
2016,6,19,9,0,248.0,299.0,2.0,28.0,466.0,176.76,138.78
2016,6,19,9,15,299.5,310.0,1.95,28.0,525.5,181.75,142.3
2016,6,19,9,30,351.0,321.0,1.9,28.0,585.0,186.51,145.68
2016,6,19,9,45,307.0,353.5,1.9,28.5,593.0,197.39,153.61
2016,6,19,10,0,263.0,386.0,1.9,29.0,601.0,207.7,161.02
2016,6,19,10,15,262.0,404.5,1.95,29.0,626.5,239.84,169.2
2016,6,19,10,30,261.0,423.0,2.0,29.0,652.0,272.65,190.68
2016,6,19,10,45,251.0,440.0,2.1,29.5,666.5,303.52,213.19
2016,6,19,11,0,241.0,457.0,2.2,30.0,681.0,349.19,247.3
2016,6,19,11,15,530.0,308.5,2.3,30.0,814.5,360.32,249.85
2016,6,19,11,30,819.0,160.0,2.4,30.0,948.0,415.93,289.22
2016,6,19,11,45,508.5,330.5,2.5,30.0,822.0,441.01,315.63
2016,6,19,12,0,198.0,501.0,2.6,30.0,696.0,447.03,323.61
2016,6,19,12,15,334.5,469.0,2.65,30.0,800.5,515.64,373.31
2016,6,19,12,30,471.0,437.0,2.7,30.0,905.0,601.25,434.79
2016,6,19,12,45,298.5,469.0,2.75,30.0,765.5,552.93,401.28
2016,6,19,13,0,126.0,501.0,2.8,30.0,626.0,483.46,351.67
2016,6,19,13,15,256.0,464.0,2.8,30.0,714.0,572.81,417.22
2016,6,19,13,30,386.0,427.0,2.8,30.0,802.0,667.65,485.03
2016,6,19,13,45,298.5,448.5,2.85,30.0,735.0,641.09,465.7
2016,6,19,14,0,211.0,470.0,2.9,30.0,668.0,594.31,432.8
2016,6,19,14,15,511.0,308.5,2.9,30.0,770.0,762.46,556.18
2016,6,19,14,30,811.0,147.0,2.9,30.0,872.0,905.83,655.95
2016,6,19,14,45,618.5,241.5,2.9,30.0,783.0,852.06,618.71
2016,6,19,15,0,426.0,336.0,2.9,30.0,694.0,772.51,562.26
2016,6,19,15,15,602.5,234.5,2.8,29.5,714.0,869.52,634.45
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,947.25,687.86
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,944.56,686.56
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,938.31,683.83
2016,6,19,16,15,740.0,119.5,2.5,29.0,603.0,922.68,674.7
2016,6,19,16,30,722.0,116.0,2.4,29.0,556.0,910.7,668.15
2016,6,19,16,45,702.0,110.0,2.35,29.0,506.5,883.94,652.3
2016,6,19,17,0,682.0,104.0,2.3,29.0,457.0,854.37,634.6
2016,6,19,17,15,650.5,98.5,2.1,28.5,405.5,811.44,607.68
2016,6,19,17,30,619.0,93.0,1.9,28.0,354.0,766.58,578.97
2016,6,19,17,45,580.5,85.0,1.7,28.0,302.5,710.15,540.32
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,652.84,499.98
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,574.79,444.68
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,497.93,387.49
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,392.34,305.71
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,300.88,229.17
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,155.18,72.86
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,14.5,1.3,22.5,21.0,11.41,0.0
2016,6,20,6,0,153.0,29.0,1.5,23.0,42.0,21.9,10.82
2016,6,20,6,15,249.0,43.0,1.6,23.5,82.0,32.47,21.65
2016,6,20,6,30,345.0,57.0,1.7,24.0,122.0,43.05,31.17
2016,6,20,6,45,418.0,66.5,1.85,24.5,170.0,52.51,39.52
2016,6,20,7,0,491.0,76.0,2.0,25.0,218.0,59.48,45.51
2016,6,20,7,15,539.0,83.5,2.05,25.5,269.5,64.56,49.69
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,69.55,53.68
2016,6,20,7,45,626.5,95.0,2.15,26.5,373.5,71.9,55.35
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,74.26,56.99
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,76.61,58.59
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,85.49,65.58
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.5,86.65,66.15
2016,6,20,9,0,759.0,114.0,2.1,29.0,624.0,87.73,66.67
2016,6,20,9,15,774.0,117.5,2.05,29.0,668.5,88.81,67.36
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,89.74,67.92
2016,6,20,9,45,500.5,257.5,1.95,29.5,640.5,145.78,112.51
2016,6,20,10,0,212.0,394.0,1.9,30.0,568.0,226.51,175.12
2016,6,20,10,15,522.0,261.0,1.85,30.5,714.0,182.01,117.18
2016,6,20,10,30,832.0,128.0,1.8,31.0,860.0,203.64,115.53
2016,6,20,10,45,840.5,128.5,1.75,31.5,887.5,256.12,154.13
2016,6,20,11,0,849.0,129.0,1.7,32.0,915.0,309.3,196.6
2016,6,20,11,15,616.0,276.5,1.7,32.0,853.5,362.16,246.2
2016,6,20,11,30,383.0,424.0,1.7,32.0,792.0,418.09,293.67
2016,6,20,11,45,625.0,277.0,1.7,32.0,887.5,451.24,317.3
2016,6,20,12,0,867.0,130.0,1.7,32.0,983.0,516.79,366.02
2016,6,20,12,15,567.0,311.5,1.7,32.0,871.0,526.44,375.7
2016,6,20,12,30,267.0,493.0,1.7,32.0,759.0,521.5,371.9
2016,6,20,12,45,569.5,310.5,1.75,32.5,874.0,607.69,434.86
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,705.92,505.59
2016,6,20,13,15,564.0,304.5,1.8,33.0,859.5,676.85,482.16
2016,6,20,13,30,256.0,481.0,1.8,33.0,730.0,610.15,432.82
2016,6,20,13,45,196.5,476.0,1.85,33.0,665.0,569.7,406.2
2016,6,20,14,0,137.0,471.0,1.9,33.0,600.0,531.93,380.43
2016,6,20,14,15,199.5,451.5,1.95,33.0,633.5,583.98,418.42
2016,6,20,14,30,262.0,432.0,2.0,33.0,667.0,656.16,468.83
2016,6,20,14,45,532.5,285.0,2.05,33.0,739.0,806.23,575.58
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,939.04,664.29
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,945.85,669.0
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,949.03,672.8
2016,6,20,15,45,767.0,129.5,2.25,33.0,693.0,944.53,671.95
2016,6,20,16,0,753.0,126.0,2.3,33.0,650.0,936.47,669.03
2016,6,20,16,15,734.5,122.5,2.3,32.5,603.0,920.37,662.01
2016,6,20,16,30,716.0,119.0,2.3,32.0,556.0,908.33,657.72
2016,6,20,16,45,690.5,114.5,2.3,32.0,505.5,878.01,640.16
2016,6,20,17,0,665.0,110.0,2.3,32.0,455.0,844.99,620.8
2016,6,20,17,15,632.5,104.5,2.15,31.5,403.5,801.31,594.06
2016,6,20,17,30,600.0,99.0,2.0,31.0,352.0,755.7,565.5
2016,6,20,17,45,554.0,92.0,1.95,31.0,300.0,693.62,524.3
2016,6,20,18,0,508.0,85.0,1.9,31.0,248.0,630.85,481.28
2016,6,20,18,15,445.5,75.5,1.75,30.0,198.5,549.82,424.41
2016,6,20,18,30,383.0,66.0,1.6,29.0,149.0,464.8,361.63
2016,6,20,18,45,292.0,53.0,1.45,28.0,106.0,361.59,281.66
2016,6,20,19,0,201.0,40.0,1.3,27.0,63.0,264.75,200.95
2016,6,20,19,15,100.5,20.0,1.35,26.5,31.5,139.11,66.31
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.5,15.0,2.4,22.5,20.5,11.8,0.0
2016,6,21,6,0,125.0,30.0,2.7,23.0,41.0,22.55,11.19
2016,6,21,6,15,222.0,45.5,2.75,23.5,80.5,34.07,22.96
2016,6,21,6,30,319.0,61.0,2.8,24.0,120.0,45.6,33.32
2016,6,21,6,45,392.5,71.0,2.85,25.0,168.0,53.13,39.95
2016,6,21,7,0,466.0,81.0,2.9,26.0,216.0,63.01,48.31
2016,6,21,7,15,516.0,89.0,2.85,26.5,267.5,68.29,52.65
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,73.49,56.78
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,76.32,58.7
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,79.12,60.55
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,81.58,62.2
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,83.92,63.75
2016,6,21,8,45,721.0,121.0,2.35,30.5,574.5,85.38,64.57
2016,6,21,9,0,742.0,125.0,2.2,31.0,623.0,94.14,71.3
2016,6,21,9,15,758.0,128.5,2.1,31.0,667.5,94.96,71.73
2016,6,21,9,30,774.0,132.0,2.0,31.0,712.0,95.63,72.07
2016,6,21,9,45,787.0,134.0,1.9,31.5,752.0,95.21,71.4
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,94.68,70.67
2016,6,21,10,15,809.0,138.0,1.75,32.0,825.5,146.02,81.1
2016,6,21,10,30,818.0,140.0,1.7,32.0,859.0,199.01,112.23
2016,6,21,10,45,827.5,140.0,1.7,32.5,887.0,258.46,155.63
2016,6,21,11,0,837.0,140.0,1.7,33.0,915.0,311.06,197.34
2016,6,21,11,15,841.5,141.0,1.75,33.0,935.5,363.17,240.47
2016,6,21,11,30,846.0,142.0,1.8,33.0,956.0,415.18,283.4
2016,6,21,11,45,621.5,287.0,1.9,33.5,889.0,455.03,318.47
2016,6,21,12,0,397.0,432.0,2.0,34.0,822.0,492.35,347.62
2016,6,21,12,15,406.0,434.0,2.05,34.0,835.5,530.88,375.96
2016,6,21,12,30,415.0,436.0,2.1,34.0,849.0,570.42,404.53
2016,6,21,12,45,639.5,285.5,2.15,34.5,919.5,635.25,451.85
2016,6,21,13,0,864.0,135.0,2.2,35.0,990.0,704.63,502.61
2016,6,21,13,15,536.0,313.0,2.25,35.0,841.5,666.09,473.19
2016,6,21,13,30,208.0,491.0,2.3,35.0,693.0,572.54,405.67
2016,6,21,13,45,529.0,312.5,2.35,35.0,812.5,724.98,515.79
2016,6,21,14,0,850.0,134.0,2.4,35.0,932.0,851.35,603.28
2016,6,21,14,15,844.0,132.5,2.4,35.0,906.5,877.57,619.58
2016,6,21,14,30,838.0,131.0,2.4,35.0,881.0,900.46,634.65
2016,6,21,14,45,835.0,126.0,2.45,35.0,850.0,919.51,647.8
2016,6,21,15,0,832.0,121.0,2.5,35.0,819.0,935.07,658.92
2016,6,21,15,15,559.5,236.0,2.5,34.5,696.0,828.3,591.04
2016,6,21,15,30,287.0,351.0,2.5,34.0,573.0,660.0,475.85
2016,6,21,15,45,535.5,231.0,2.5,34.0,615.0,818.15,590.58
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,950.77,678.33
2016,6,21,16,15,766.5,108.0,2.45,33.5,610.0,936.28,670.69
2016,6,21,16,30,749.0,105.0,2.4,33.0,563.0,918.47,662.31
2016,6,21,16,45,727.5,100.5,2.4,33.0,513.0,891.64,647.19
2016,6,21,17,0,706.0,96.0,2.4,33.0,463.0,868.06,634.17
2016,6,21,17,15,675.5,91.0,2.3,32.5,411.0,826.53,609.48
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,783.02,583.03
2016,6,21,17,45,607.0,79.5,2.1,31.5,307.0,728.62,548.26
2016,6,21,18,0,569.0,73.0,2.0,31.0,255.0,673.31,511.57
2016,6,21,18,15,509.0,65.0,1.8,30.0,205.0,595.36,457.23
2016,6,21,18,30,449.0,57.0,1.6,29.0,155.0,518.64,400.96
2016,6,21,18,45,362.5,46.5,1.45,28.5,111.0,418.1,323.16
2016,6,21,19,0,276.0,36.0,1.3,28.0,67.0,322.43,243.98
2016,6,21,19,15,138.0,18.0,1.35,27.5,33.5,163.75,80.67
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
