Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,11.41,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,21.89,10.53
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,32.48,21.5
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,43.09,31.04
2016,6,22,6,45,426.0,66.0,3.35,25.5,170.5,52.24,39.1
2016,6,22,7,0,501.0,75.0,3.5,26.0,219.0,58.88,44.8
2016,6,22,7,15,549.0,82.0,3.5,26.5,270.5,63.64,48.72
2016,6,22,7,30,597.0,89.0,3.5,27.0,322.0,68.34,52.45
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.0,71.4,54.72
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,74.42,56.91
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,76.79,58.53
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,85.71,65.53
2016,6,22,8,45,744.5,111.5,3.4,29.5,578.5,87.19,66.37
2016,6,22,9,0,765.0,115.0,3.4,30.0,627.0,88.56,67.13
2016,6,22,9,15,780.0,118.0,3.4,30.5,672.0,89.34,67.42
2016,6,22,9,30,795.0,121.0,3.4,31.0,717.0,89.98,67.61
2016,6,22,9,45,807.0,123.0,3.4,31.5,756.5,89.83,67.18
2016,6,22,10,0,819.0,125.0,3.4,32.0,796.0,100.25,75.22
2016,6,22,10,15,828.0,127.0,3.45,32.0,830.0,150.66,84.5
2016,6,22,10,30,837.0,129.0,3.5,32.0,864.0,203.35,115.26
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.0,256.19,154.18
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,309.62,197.25
2016,6,22,11,15,856.5,132.0,3.65,33.0,940.5,362.49,241.68
2016,6,22,11,30,861.0,133.0,3.7,33.0,961.0,415.24,285.99
2016,6,22,11,45,870.0,129.5,3.75,33.5,975.5,467.1,328.28
2016,6,22,12,0,879.0,126.0,3.8,34.0,990.0,518.88,369.4
2016,6,22,12,15,560.5,313.0,3.85,34.0,865.5,531.06,381.28
2016,6,22,12,30,242.0,500.0,3.9,34.0,741.0,514.98,369.71
2016,6,22,12,45,562.0,312.0,3.95,34.5,868.5,609.54,439.66
2016,6,22,13,0,882.0,124.0,4.0,35.0,996.0,708.73,512.98
2016,6,22,13,15,880.0,123.5,4.0,35.0,985.5,750.72,543.03
2016,6,22,13,30,878.0,123.0,4.0,35.0,975.0,790.27,570.56
2016,6,22,13,45,874.0,122.0,4.05,35.0,956.5,825.09,594.05
2016,6,22,14,0,870.0,121.0,4.1,35.0,938.0,856.89,615.54
2016,6,22,14,15,864.5,119.5,4.1,34.5,913.0,883.78,634.92
2016,6,22,14,30,859.0,118.0,4.1,34.0,888.0,907.32,652.26
2016,6,22,14,45,561.0,258.0,4.1,34.0,753.5,812.08,587.26
2016,6,22,15,0,263.0,398.0,4.1,34.0,619.0,656.98,476.11
2016,6,22,15,15,528.5,262.5,4.05,34.0,680.0,816.73,593.64
2016,6,22,15,30,794.0,127.0,4.0,34.0,741.0,955.08,687.97
2016,6,22,15,45,778.0,125.0,4.0,34.0,697.5,950.37,685.49
2016,6,22,16,0,762.0,123.0,4.0,34.0,654.0,942.07,681.82
2016,6,22,16,15,744.0,119.5,3.9,33.5,607.0,926.6,674.44
2016,6,22,16,30,726.0,116.0,3.8,33.0,560.0,914.72,669.55
2016,6,22,16,45,700.5,112.0,3.75,32.5,509.5,885.05,653.05
2016,6,22,17,0,675.0,108.0,3.7,32.0,459.0,852.66,634.63
2016,6,22,17,15,643.0,102.0,3.5,31.5,407.0,808.79,607.28
2016,6,22,17,30,611.0,96.0,3.3,31.0,355.0,762.97,578.06
2016,6,22,17,45,567.5,89.5,3.15,31.0,303.0,703.84,537.71
2016,6,22,18,0,524.0,83.0,3.0,31.0,251.0,643.9,495.6
2016,6,22,18,15,463.5,73.5,2.8,30.0,201.5,564.43,439.11
2016,6,22,18,30,403.0,64.0,2.6,29.0,152.0,479.63,375.76
2016,6,22,18,45,316.5,51.5,2.45,28.5,109.0,380.12,297.32
2016,6,22,19,0,230.0,39.0,2.3,28.0,66.0,286.59,218.48
2016,6,22,19,15,115.0,19.5,2.4,27.5,33.0,149.66,74.96
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.0,15.0,2.95,23.5,20.5,11.8,0.0
2016,6,23,6,0,140.0,30.0,3.1,24.0,41.0,22.56,10.9
2016,6,23,6,15,238.5,45.0,3.25,24.0,81.5,33.81,22.65
2016,6,23,6,30,337.0,60.0,3.4,24.0,122.0,45.05,32.83
2016,6,23,6,45,425.5,67.0,3.55,24.5,172.0,53.04,39.95
2016,6,23,7,0,514.0,74.0,3.7,25.0,222.0,58.3,44.5
2016,6,23,7,15,562.5,81.5,3.7,25.5,274.0,63.49,48.8
2016,6,23,7,30,611.0,89.0,3.7,26.0,326.0,68.59,52.89
2016,6,23,7,45,659.5,89.5,3.7,26.5,381.0,68.84,52.8
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,75.07,57.71
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,77.52,59.39
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,79.86,60.98
2016,6,23,8,45,782.5,98.5,3.6,28.5,589.0,79.88,60.65
2016,6,23,9,0,808.0,99.0,3.6,29.0,639.0,79.94,60.38
2016,6,23,9,15,821.5,101.5,3.55,29.5,684.0,90.61,68.75
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,91.92,69.47
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,91.97,69.2
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,91.89,68.84
2016,6,23,10,15,869.0,106.5,3.5,31.5,844.0,143.26,78.08
2016,6,23,10,30,877.0,108.0,3.5,32.0,878.0,197.68,109.49
2016,6,23,10,45,884.0,108.5,3.55,32.5,905.5,252.21,149.67
2016,6,23,11,0,891.0,109.0,3.6,33.0,933.0,307.26,194.18
2016,6,23,11,15,894.5,110.0,3.65,33.0,953.5,361.78,240.13
2016,6,23,11,30,898.0,111.0,3.7,33.0,974.0,416.03,285.85
2016,6,23,11,45,892.5,117.0,3.75,33.5,985.0,468.88,329.23
2016,6,23,12,0,887.0,123.0,3.8,34.0,996.0,520.27,370.25
2016,6,23,12,15,888.0,123.0,3.8,34.0,1001.0,570.03,409.56
2016,6,23,12,30,889.0,123.0,3.8,34.0,1006.0,618.9,447.16
2016,6,23,12,45,887.0,124.0,3.85,34.0,1003.0,665.61,482.43
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,710.87,515.88
2016,6,23,13,15,883.0,124.5,3.9,34.0,989.0,753.06,546.44
2016,6,23,13,30,881.0,124.0,3.9,34.0,978.0,792.81,574.2
2016,6,23,13,45,876.0,123.5,3.95,34.5,960.0,827.43,596.38
2016,6,23,14,0,871.0,123.0,4.0,35.0,942.0,858.98,616.45
2016,6,23,14,15,580.5,274.5,3.95,34.5,814.0,794.68,571.85
2016,6,23,14,30,290.0,426.0,3.9,34.0,686.0,675.39,486.57
2016,6,23,14,45,567.5,271.0,3.9,34.0,756.0,829.36,599.13
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,942.06,676.24
2016,6,23,15,15,834.5,114.0,3.85,34.0,788.0,949.99,681.52
2016,6,23,15,30,824.0,112.0,3.8,34.0,750.0,954.31,685.38
2016,6,23,15,45,808.5,110.5,3.8,34.0,706.0,964.5,693.52
2016,6,23,16,0,793.0,109.0,3.8,34.0,662.0,957.4,690.58
2016,6,23,16,15,775.0,106.0,3.75,33.5,614.5,942.5,683.92
2016,6,23,16,30,757.0,103.0,3.7,33.0,567.0,924.25,675.17
2016,6,23,16,45,730.5,100.5,3.7,33.0,515.5,894.79,657.89
2016,6,23,17,0,704.0,98.0,3.7,33.0,464.0,868.9,642.95
2016,6,23,17,15,673.0,93.0,3.5,32.5,412.0,826.98,617.15
2016,6,23,17,30,642.0,88.0,3.3,32.0,360.0,783.07,589.54
2016,6,23,17,45,594.5,83.0,3.15,31.5,307.0,721.63,549.05
2016,6,23,18,0,547.0,78.0,3.0,31.0,254.0,659.54,506.73
2016,6,23,18,15,486.5,69.5,2.75,30.0,204.0,580.91,450.96
2016,6,23,18,30,426.0,61.0,2.5,29.0,154.0,503.42,393.2
2016,6,23,18,45,335.5,49.5,2.3,28.5,110.5,393.04,306.8
2016,6,23,19,0,245.0,38.0,2.1,28.0,67.0,297.0,226.43
2016,6,23,19,15,122.5,19.0,2.2,27.5,33.5,154.49,78.88
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,11.8,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,22.55,10.82
2016,6,24,6,15,237.5,44.5,2.15,23.5,81.5,33.45,22.39
2016,6,24,6,30,339.0,59.0,2.3,24.0,122.0,44.37,32.26
2016,6,24,6,45,430.5,66.0,2.5,24.5,172.5,52.33,39.34
2016,6,24,7,0,522.0,73.0,2.7,25.0,223.0,57.66,43.95
2016,6,24,7,15,401.5,108.5,2.75,25.5,238.0,77.52,60.72
2016,6,24,7,30,281.0,144.0,2.8,26.0,253.0,99.26,78.74
2016,6,24,7,45,322.0,160.5,2.85,27.0,304.0,109.65,86.78
2016,6,24,8,0,363.0,177.0,2.9,28.0,355.0,119.76,94.44
2016,6,24,8,15,275.5,216.0,2.95,28.5,359.5,138.84,109.48
2016,6,24,8,30,188.0,255.0,3.0,29.0,364.0,163.02,128.41
2016,6,24,8,45,194.0,277.0,3.05,29.5,398.5,174.49,136.88
2016,6,24,9,0,200.0,299.0,3.1,30.0,433.0,185.45,144.89
2016,6,24,9,15,212.5,323.5,3.15,30.0,475.0,197.21,153.77
2016,6,24,9,30,225.0,348.0,3.2,30.0,517.0,208.39,162.17
2016,6,24,9,45,336.5,332.0,3.3,30.5,600.0,189.0,146.26
2016,6,24,10,0,448.0,316.0,3.4,31.0,683.0,168.22,129.4
2016,6,24,10,15,327.5,373.5,3.5,31.0,648.0,230.02,159.81
2016,6,24,10,30,207.0,431.0,3.6,31.0,613.0,283.19,200.17
2016,6,24,10,45,559.0,262.5,3.7,31.5,775.0,255.26,165.12
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,303.16,191.32
2016,6,24,11,15,562.0,289.0,3.9,32.0,813.0,349.2,240.43
2016,6,24,11,30,213.0,484.0,4.0,32.0,689.0,398.24,285.82
2016,6,24,11,45,321.0,458.0,4.1,32.5,771.5,440.91,315.96
2016,6,24,12,0,429.0,432.0,4.2,33.0,854.0,498.42,357.52
2016,6,24,12,15,435.0,437.5,4.25,32.5,867.5,540.93,390.21
2016,6,24,12,30,441.0,443.0,4.3,32.0,881.0,584.53,423.33
2016,6,24,12,45,387.5,454.5,4.4,32.0,838.5,597.73,433.7
2016,6,24,13,0,334.0,466.0,4.5,32.0,796.0,601.21,436.89
2016,6,24,13,15,258.0,480.0,4.5,31.5,733.5,584.97,426.24
2016,6,24,13,30,182.0,494.0,4.5,31.0,671.0,554.03,404.83
2016,6,24,13,45,513.0,315.5,4.55,31.0,800.5,713.25,524.31
2016,6,24,14,0,844.0,137.0,4.6,31.0,930.0,847.34,621.92
2016,6,24,14,15,838.0,135.5,4.55,31.0,905.0,873.61,639.24
2016,6,24,14,30,832.0,134.0,4.5,31.0,880.0,896.58,655.01
2016,6,24,14,45,559.0,263.5,4.5,31.0,756.5,814.54,597.53
2016,6,24,15,0,286.0,393.0,4.5,31.0,633.0,673.75,495.2
2016,6,24,15,15,215.5,381.0,4.4,30.5,557.5,584.8,434.05
2016,6,24,15,30,145.0,369.0,4.3,30.0,482.0,513.66,383.42
2016,6,24,15,45,87.5,319.0,4.25,30.0,386.0,387.64,291.77
2016,6,24,16,0,30.0,269.0,4.2,30.0,290.0,282.27,212.59
2016,6,24,16,15,378.0,192.0,4.05,30.0,425.0,631.46,480.88
2016,6,24,16,30,726.0,115.0,3.9,30.0,560.0,906.7,674.92
2016,6,24,16,45,605.5,140.0,3.8,30.0,489.0,822.54,617.17
2016,6,24,17,0,485.0,165.0,3.7,30.0,418.0,717.78,545.83
2016,6,24,17,15,357.5,166.0,3.45,29.5,341.5,565.11,436.91
2016,6,24,17,30,230.0,167.0,3.2,29.0,265.0,442.76,345.51
2016,6,24,17,45,214.0,145.5,2.95,28.5,226.5,401.75,316.27
2016,6,24,18,0,198.0,124.0,2.7,28.0,188.0,359.97,285.25
2016,6,24,18,15,173.0,102.5,2.45,27.5,151.0,309.31,246.04
2016,6,24,18,30,148.0,81.0,2.2,27.0,114.0,258.56,205.4
2016,6,24,18,45,109.0,60.5,2.0,27.0,81.5,179.96,141.02
2016,6,24,19,0,70.0,40.0,1.8,27.0,49.0,120.17,89.95
2016,6,24,19,15,35.0,20.0,1.85,26.5,24.5,58.19,26.91
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.0,2.4,24.0,9.0,7.08,0.0
2016,6,25,6,0,0.0,18.0,2.5,24.0,18.0,13.72,4.24
2016,6,25,6,15,0.0,37.0,2.55,24.0,37.0,27.85,17.65
2016,6,25,6,30,0.0,56.0,2.6,24.0,56.0,41.55,29.85
2016,6,25,6,45,7.0,77.5,2.65,24.5,79.5,56.83,43.18
2016,6,25,7,0,14.0,99.0,2.7,25.0,103.0,72.0,56.18
2016,6,25,7,15,52.0,126.5,2.85,25.0,146.0,88.95,70.54
2016,6,25,7,30,90.0,154.0,3.0,25.0,189.0,106.83,85.45
2016,6,25,7,45,63.5,170.0,3.2,25.5,196.5,117.07,93.55
2016,6,25,8,0,37.0,186.0,3.4,26.0,204.0,126.96,101.23
2016,6,25,8,15,55.5,216.5,3.55,26.0,247.0,145.23,115.94
2016,6,25,8,30,74.0,247.0,3.7,26.0,290.0,162.98,130.06
2016,6,25,8,45,102.0,276.0,3.85,26.5,341.0,179.74,142.97
2016,6,25,9,0,130.0,305.0,4.0,27.0,392.0,186.19,147.44
2016,6,25,9,15,91.5,313.0,4.05,27.0,376.5,200.13,158.21
2016,6,25,9,30,53.0,321.0,4.1,27.0,361.0,203.74,160.68
2016,6,25,9,45,120.5,358.0,4.15,27.0,455.0,208.95,164.47
2016,6,25,10,0,188.0,395.0,4.2,27.0,549.0,225.93,177.61
2016,6,25,10,15,187.5,414.0,4.2,27.0,573.0,252.33,183.67
2016,6,25,10,30,187.0,433.0,4.2,27.0,597.0,280.77,202.66
2016,6,25,10,45,255.5,433.0,4.25,27.5,665.0,298.79,212.62
2016,6,25,11,0,324.0,433.0,4.3,28.0,733.0,341.51,242.59
2016,6,25,11,15,244.5,460.0,4.25,28.0,689.5,358.91,259.62
2016,6,25,11,30,165.0,487.0,4.2,28.0,646.0,381.39,279.19
2016,6,25,11,45,83.0,310.5,4.2,28.5,390.5,255.79,188.62
2016,6,25,12,0,1.0,134.0,4.2,29.0,135.0,103.71,74.61
2016,6,25,12,15,0.5,106.0,4.15,29.0,106.5,82.37,58.33
2016,6,25,12,30,0.0,78.0,4.1,29.0,78.0,60.65,41.57
2016,6,25,12,45,7.0,171.0,4.05,29.0,178.0,137.04,100.34
2016,6,25,13,0,14.0,264.0,4.0,29.0,278.0,214.62,158.98
2016,6,25,13,15,12.5,240.0,3.95,29.0,252.5,196.51,145.34
2016,6,25,13,30,11.0,216.0,3.9,29.0,227.0,177.76,131.33
2016,6,25,13,45,8.0,186.0,3.85,29.0,194.0,152.49,112.25
2016,6,25,14,0,5.0,156.0,3.8,29.0,161.0,126.63,92.59
2016,6,25,14,15,11.5,229.5,3.75,29.0,240.0,192.3,142.84
2016,6,25,14,30,18.0,303.0,3.7,29.0,319.0,261.03,194.62
2016,6,25,14,45,10.5,227.0,3.7,29.0,236.5,191.55,142.42
2016,6,25,15,0,3.0,151.0,3.7,29.0,154.0,121.94,89.4
2016,6,25,15,15,1.5,126.0,3.7,28.5,127.5,100.19,72.94
2016,6,25,15,30,0.0,101.0,3.7,28.0,101.0,78.4,56.2
2016,6,25,15,45,5.5,160.5,3.7,28.0,164.5,133.56,99.62
2016,6,25,16,0,11.0,220.0,3.7,28.0,228.0,193.36,146.23
2016,6,25,16,15,5.5,177.5,3.65,28.0,181.5,150.5,113.21
2016,6,25,16,30,0.0,135.0,3.6,28.0,135.0,107.77,79.95
2016,6,25,16,45,0.0,139.5,3.6,28.0,139.5,112.87,84.3
2016,6,25,17,0,0.0,144.0,3.6,28.0,144.0,118.84,89.33
2016,6,25,17,15,0.0,83.0,3.4,27.5,83.0,63.8,45.91
2016,6,25,17,30,0.0,22.0,3.2,27.0,22.0,16.77,8.05
2016,6,25,17,45,0.0,18.5,3.05,27.0,18.5,14.08,5.89
2016,6,25,18,0,0.0,15.0,2.9,27.0,15.0,11.4,3.71
2016,6,25,18,15,0.0,12.0,2.65,26.5,12.0,9.11,1.84
2016,6,25,18,30,0.0,9.0,2.4,26.0,9.0,6.82,0.0
2016,6,25,18,45,0.0,6.5,2.15,25.5,6.5,4.92,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.02,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.51,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,4.5,13.0,1.2,23.5,13.0,10.23,0.0
2016,6,26,6,0,9.0,26.0,1.3,24.0,26.0,19.59,8.33
2016,6,26,6,15,45.0,46.5,1.45,24.0,54.0,34.08,22.84
2016,6,26,6,30,81.0,67.0,1.6,24.0,82.0,48.41,35.67
2016,6,26,6,45,119.5,86.5,1.8,24.5,116.5,62.01,47.59
2016,6,26,7,0,158.0,106.0,2.0,25.0,151.0,75.47,59.11
2016,6,26,7,15,158.0,130.0,2.05,25.0,183.5,90.74,72.02
2016,6,26,7,30,158.0,154.0,2.1,25.0,216.0,105.54,84.3
2016,6,26,7,45,403.5,129.0,2.2,25.5,318.0,89.02,69.98
2016,6,26,8,0,649.0,104.0,2.3,26.0,420.0,77.32,59.8
2016,6,26,8,15,479.5,170.0,2.35,26.0,417.5,112.74,89.06
2016,6,26,8,30,310.0,236.0,2.4,26.0,415.0,149.52,118.9
2016,6,26,8,45,171.5,248.0,2.45,26.5,349.0,159.8,126.55
2016,6,26,9,0,33.0,260.0,2.5,27.0,283.0,171.08,134.98
2016,6,26,9,15,112.0,305.5,2.55,27.5,388.5,186.03,146.28
2016,6,26,9,30,191.0,351.0,2.6,28.0,494.0,208.59,163.48
2016,6,26,9,45,218.5,369.0,2.7,28.5,541.0,216.87,169.27
2016,6,26,10,0,246.0,387.0,2.8,29.0,588.0,207.23,161.05
2016,6,26,10,15,309.0,384.5,2.85,29.5,648.5,232.39,163.01
2016,6,26,10,30,372.0,382.0,2.9,30.0,709.0,267.0,182.12
2016,6,26,10,45,384.5,389.0,3.0,30.5,736.0,303.17,207.54
2016,6,26,11,0,397.0,396.0,3.1,31.0,763.0,341.06,236.04
2016,6,26,11,15,298.5,440.5,3.15,31.0,720.0,365.43,258.89
2016,6,26,11,30,200.0,485.0,3.2,31.0,677.0,393.2,282.68
2016,6,26,11,45,283.5,464.5,3.25,31.5,740.5,427.6,307.1
2016,6,26,12,0,367.0,444.0,3.3,32.0,804.0,482.82,346.82
2016,6,26,12,15,373.5,443.5,3.3,32.0,812.0,517.14,372.62
2016,6,26,12,30,380.0,443.0,3.3,32.0,820.0,552.13,398.59
2016,6,26,12,45,405.5,439.5,3.35,32.0,841.0,597.63,431.68
2016,6,26,13,0,431.0,436.0,3.4,32.0,862.0,645.22,465.81
2016,6,26,13,15,448.0,428.0,3.4,32.0,867.0,686.31,494.97
2016,6,26,13,30,465.0,420.0,3.4,32.0,872.0,726.65,523.37
2016,6,26,13,45,442.0,409.0,3.4,32.0,832.0,731.07,527.0
2016,6,26,14,0,419.0,398.0,3.4,32.0,792.0,731.16,527.84
2016,6,26,14,15,453.5,377.5,3.35,32.0,793.0,769.76,555.35
2016,6,26,14,30,488.0,357.0,3.3,32.0,794.0,807.31,581.8
2016,6,26,14,45,644.5,247.0,3.3,32.0,802.0,879.42,634.89
2016,6,26,15,0,801.0,137.0,3.3,32.0,810.0,934.48,672.87
2016,6,26,15,15,790.0,134.5,3.25,32.0,772.5,941.53,677.91
2016,6,26,15,30,779.0,132.0,3.2,32.0,735.0,944.96,681.11
2016,6,26,15,45,624.5,189.5,3.15,32.0,655.5,873.77,635.64
2016,6,26,16,0,470.0,247.0,3.1,32.0,576.0,778.27,570.52
2016,6,26,16,15,369.0,255.0,2.95,31.5,502.0,666.96,495.44
2016,6,26,16,30,268.0,263.0,2.8,31.0,428.0,580.36,434.78
2016,6,26,16,45,468.5,185.0,2.7,31.0,442.5,723.79,542.45
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,845.72,627.21
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,802.69,598.38
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,757.71,569.03
2016,6,26,17,45,561.5,89.5,1.7,29.5,302.0,698.77,529.18
2016,6,26,18,0,518.0,83.0,1.4,29.0,250.0,639.04,487.59
2016,6,26,18,15,457.0,73.5,1.3,28.5,201.0,559.29,431.3
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,473.97,368.18
2016,6,26,18,45,307.0,52.0,1.15,27.5,108.5,373.22,290.36
2016,6,26,19,0,218.0,40.0,1.1,27.0,65.0,278.73,211.99
2016,6,26,19,15,109.0,20.0,1.1,26.5,32.5,146.84,77.19
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,10.62,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,20.49,8.83
2016,6,27,6,15,270.5,39.5,1.65,23.5,80.0,30.09,19.53
2016,6,27,6,30,373.0,52.0,1.7,24.0,120.0,41.81,30.06
2016,6,27,6,45,455.5,59.0,1.75,24.5,169.5,47.16,34.91
2016,6,27,7,0,538.0,66.0,1.8,25.0,219.0,52.63,39.65
2016,6,27,7,15,585.0,72.5,1.75,25.5,271.0,57.33,43.56
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,61.99,47.29
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,63.76,48.41
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,70.95,54.01
2016,6,27,8,15,531.5,155.0,1.7,28.5,429.5,105.18,81.9
2016,6,27,8,30,350.0,226.0,1.7,29.0,429.0,145.29,113.91
2016,6,27,8,45,576.0,161.0,1.75,29.5,529.5,105.9,81.44
2016,6,27,9,0,802.0,96.0,1.8,30.0,630.0,78.01,58.47
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.0,88.77,66.91
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,90.14,67.67
2016,6,27,9,45,840.0,103.0,1.8,31.5,759.5,90.96,68.02
2016,6,27,10,0,851.0,105.0,1.8,32.0,799.0,91.6,68.24
2016,6,27,10,15,858.5,106.5,1.8,32.0,833.0,138.71,75.75
2016,6,27,10,30,866.0,108.0,1.8,32.0,867.0,192.48,105.89
2016,6,27,10,45,872.0,109.5,1.8,32.5,894.5,246.75,145.16
2016,6,27,11,0,878.0,111.0,1.8,33.0,922.0,301.47,188.72
2016,6,27,11,15,882.0,112.0,1.8,33.0,942.5,355.51,233.55
2016,6,27,11,30,886.0,113.0,1.8,33.0,963.0,409.37,278.13
2016,6,27,11,45,659.0,272.0,1.8,33.5,909.5,458.47,319.83
2016,6,27,12,0,432.0,431.0,1.8,34.0,856.0,497.72,350.29
2016,6,27,12,15,454.0,433.0,1.8,34.0,881.5,546.88,385.66
2016,6,27,12,30,476.0,435.0,1.8,34.0,907.0,598.58,422.07
2016,6,27,12,45,676.0,280.0,1.8,34.5,948.5,651.24,460.48
2016,6,27,13,0,876.0,125.0,1.8,35.0,990.0,702.16,498.48
2016,6,27,13,15,873.5,124.5,1.85,35.0,979.5,743.75,527.75
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,782.89,554.52
2016,6,27,13,45,866.5,123.5,1.95,35.0,951.0,817.72,577.29
2016,6,27,14,0,862.0,123.0,2.0,35.0,933.0,849.54,598.16
2016,6,27,14,15,662.0,242.0,2.0,35.0,854.5,836.98,588.64
2016,6,27,14,30,462.0,361.0,2.0,35.0,776.0,786.89,552.69
2016,6,27,14,45,370.0,378.0,2.0,35.5,702.5,721.47,509.17
2016,6,27,15,0,278.0,395.0,2.0,36.0,629.0,667.58,472.15
2016,6,27,15,15,354.5,348.0,2.0,35.5,632.0,709.41,504.53
2016,6,27,15,30,431.0,301.0,2.0,35.0,635.0,772.54,549.68
2016,6,27,15,45,487.0,261.0,2.05,35.0,618.0,800.27,570.78
2016,6,27,16,0,543.0,221.0,2.1,35.0,601.0,824.41,590.04
2016,6,27,16,15,534.0,205.0,2.1,34.5,556.5,805.17,580.5
2016,6,27,16,30,525.0,189.0,2.1,34.0,512.0,783.01,569.35
2016,6,27,16,45,512.0,175.0,2.15,34.0,467.0,756.39,554.22
2016,6,27,17,0,499.0,161.0,2.2,34.0,422.0,727.34,537.21
2016,6,27,17,15,535.5,132.5,2.1,33.5,384.5,727.33,539.82
2016,6,27,17,30,572.0,104.0,2.0,33.0,347.0,735.41,547.65
2016,6,27,17,45,532.0,95.5,1.9,32.5,297.0,677.86,509.96
2016,6,27,18,0,492.0,87.0,1.8,32.0,247.0,619.46,470.8
2016,6,27,18,15,437.0,76.5,1.65,31.0,198.5,536.1,412.43
2016,6,27,18,30,382.0,66.0,1.5,30.0,150.0,464.8,360.06
2016,6,27,18,45,302.5,52.5,1.35,29.5,107.5,370.33,286.6
2016,6,27,19,0,223.0,39.0,1.2,29.0,65.0,281.05,212.41
2016,6,27,19,15,111.5,19.5,1.2,28.5,32.5,147.71,77.55
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,10.62,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,20.31,8.37
2016,6,28,6,15,176.0,45.5,2.45,25.5,72.0,33.87,22.43
2016,6,28,6,30,256.0,64.0,2.5,26.0,110.0,47.18,34.28
2016,6,28,6,45,321.5,78.5,2.6,26.5,156.5,57.5,43.36
2016,6,28,7,0,387.0,93.0,2.7,27.0,203.0,67.66,52.03
2016,6,28,7,15,436.5,104.0,2.5,27.5,252.5,75.15,58.21
2016,6,28,7,30,486.0,115.0,2.3,28.0,302.0,82.48,64.07
2016,6,28,7,45,524.0,124.0,2.1,29.0,353.5,88.2,68.31
2016,6,28,8,0,562.0,133.0,1.9,30.0,405.0,95.16,73.47
2016,6,28,8,15,590.5,140.0,1.7,30.5,455.0,98.13,75.43
2016,6,28,8,30,619.0,147.0,1.5,31.0,505.0,100.93,77.24
2016,6,28,8,45,641.5,152.5,1.35,31.5,552.5,102.45,78.0
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,103.81,78.65
2016,6,28,9,15,681.5,163.0,1.2,32.0,644.5,104.56,79.01
2016,6,28,9,30,699.0,168.0,1.2,32.0,689.0,105.13,79.26
2016,6,28,9,45,710.5,173.0,1.25,32.5,728.0,105.31,79.05
2016,6,28,10,0,722.0,178.0,1.3,33.0,767.0,105.27,78.68
2016,6,28,10,15,732.5,181.0,1.4,33.0,800.5,148.15,86.23
2016,6,28,10,30,743.0,184.0,1.5,33.0,834.0,206.55,120.59
2016,6,28,10,45,585.0,284.5,1.65,33.5,807.0,269.94,172.3
2016,6,28,11,0,427.0,385.0,1.8,34.0,780.0,329.52,222.58
2016,6,28,11,15,594.5,291.0,1.9,34.0,854.0,358.16,241.55
2016,6,28,11,30,762.0,197.0,2.0,34.0,928.0,409.63,279.48
2016,6,28,11,45,780.0,187.0,2.1,34.0,945.0,458.83,319.12
2016,6,28,12,0,798.0,177.0,2.2,34.0,962.0,509.02,358.78
2016,6,28,12,15,799.5,177.5,2.25,34.0,967.0,557.96,396.56
2016,6,28,12,30,801.0,178.0,2.3,34.0,972.0,606.35,432.97
2016,6,28,12,45,553.5,331.0,2.4,34.0,879.5,614.48,438.38
2016,6,28,13,0,306.0,484.0,2.5,34.0,787.0,593.76,422.45
2016,6,28,13,15,374.5,453.5,2.55,34.0,820.0,648.21,461.46
2016,6,28,13,30,443.0,423.0,2.6,34.0,853.0,711.08,505.33
2016,6,28,13,45,221.5,268.5,2.7,34.0,483.5,421.33,307.42
2016,6,28,14,0,0.0,114.0,2.8,34.0,114.0,89.05,61.94
2016,6,28,14,15,4.5,156.0,2.9,33.5,160.0,126.54,90.88
2016,6,28,14,30,9.0,198.0,3.0,33.0,206.0,165.15,120.26
2016,6,28,14,45,4.5,137.0,3.1,33.0,141.0,111.75,80.1
2016,6,28,15,0,0.0,76.0,3.2,33.0,76.0,58.84,39.77
2016,6,28,15,15,0.0,61.5,3.25,32.5,61.5,47.51,31.23
2016,6,28,15,30,0.0,47.0,3.3,32.0,47.0,36.23,22.63
2016,6,28,15,45,0.0,75.5,3.35,32.0,75.5,58.26,39.82
2016,6,28,16,0,0.0,104.0,3.4,32.0,104.0,80.75,57.37
2016,6,28,16,15,20.0,174.0,3.35,31.5,186.5,176.95,132.62
2016,6,28,16,30,40.0,244.0,3.3,31.0,269.0,276.49,209.25
2016,6,28,16,45,94.5,234.5,3.25,30.5,286.0,327.73,250.87
2016,6,28,17,0,149.0,225.0,3.2,30.0,303.0,402.29,309.62
2016,6,28,17,15,147.0,199.5,3.0,29.5,269.5,374.7,290.38
2016,6,28,17,30,145.0,174.0,2.8,29.0,236.0,345.81,270.2
2016,6,28,17,45,135.5,150.5,2.6,28.5,202.0,311.17,244.87
2016,6,28,18,0,126.0,127.0,2.4,28.0,168.0,275.69,218.22
2016,6,28,18,15,108.0,104.5,2.15,27.5,135.0,233.08,184.82
2016,6,28,18,30,90.0,82.0,1.9,27.0,102.0,190.05,150.06
2016,6,28,18,45,65.0,60.5,1.7,27.0,73.0,142.09,109.96
2016,6,28,19,0,40.0,39.0,1.5,27.0,44.0,93.04,68.21
2016,6,28,19,15,20.0,19.5,1.35,26.5,22.0,34.71,14.35
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,13.0,2.05,23.5,18.5,10.23,0.0
2016,6,29,6,0,145.0,26.0,2.3,24.0,37.0,19.68,7.77
2016,6,29,6,15,241.5,40.5,2.3,24.0,76.0,30.63,19.88
2016,6,29,6,30,338.0,55.0,2.3,24.0,115.0,41.58,29.83
2016,6,29,6,45,412.0,64.5,2.35,24.5,163.0,51.08,38.25
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,58.09,44.32
2016,6,29,7,15,534.5,81.5,2.4,25.5,262.0,63.22,48.57
2016,6,29,7,30,583.0,89.0,2.4,26.0,313.0,68.26,52.62
2016,6,29,7,45,621.5,94.5,2.4,26.5,365.5,71.65,55.17
2016,6,29,8,0,660.0,100.0,2.4,27.0,418.0,74.97,57.63
2016,6,29,8,15,686.5,104.5,2.4,27.5,469.5,77.31,59.22
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,79.55,60.72
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,88.05,67.35
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,89.67,68.3
2016,6,29,9,15,769.0,120.5,2.45,29.0,663.0,90.71,68.95
2016,6,29,9,30,785.0,124.0,2.5,29.0,708.0,91.61,69.49
2016,6,29,9,45,797.0,126.5,2.55,29.5,748.5,91.65,69.22
2016,6,29,10,0,809.0,129.0,2.6,30.0,789.0,91.56,68.85
2016,6,29,10,15,818.5,131.0,2.65,30.5,823.5,145.62,83.38
2016,6,29,10,30,828.0,133.0,2.7,31.0,858.0,197.92,112.31
2016,6,29,10,45,835.0,135.0,2.75,31.5,886.0,250.78,150.57
2016,6,29,11,0,842.0,137.0,2.8,32.0,914.0,304.22,193.32
2016,6,29,11,15,846.5,138.0,2.85,32.0,934.5,356.74,237.33
2016,6,29,11,30,851.0,139.0,2.9,32.0,955.0,409.17,281.33
2016,6,29,11,45,860.0,135.0,2.95,32.0,970.0,460.49,323.84
2016,6,29,12,0,869.0,131.0,3.0,32.0,985.0,511.73,365.38
2016,6,29,12,15,870.0,131.5,3.0,32.0,990.5,561.21,404.53
2016,6,29,12,30,871.0,132.0,3.0,32.0,996.0,609.86,442.0
2016,6,29,12,45,870.0,132.0,3.05,32.5,993.5,656.11,476.02
2016,6,29,13,0,869.0,132.0,3.1,33.0,991.0,701.03,508.18
2016,6,29,13,15,867.0,131.5,3.1,33.0,980.5,743.01,538.43
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,782.63,566.29
2016,6,29,13,45,860.0,130.5,3.1,33.0,952.0,817.17,589.28
2016,6,29,14,0,855.0,130.0,3.1,33.0,934.0,848.7,610.25
2016,6,29,14,15,849.0,129.0,3.1,33.0,909.0,875.78,628.32
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,899.56,644.31
2016,6,29,14,45,814.0,139.0,3.1,33.0,847.0,924.32,661.03
2016,6,29,15,0,785.0,150.0,3.1,33.0,810.0,931.74,666.66
2016,6,29,15,15,773.5,147.0,3.15,33.0,772.5,937.92,672.14
2016,6,29,15,30,762.0,144.0,3.2,33.0,735.0,940.45,675.43
2016,6,29,15,45,746.5,141.0,3.25,33.0,692.0,935.36,673.97
2016,6,29,16,0,731.0,138.0,3.3,33.0,649.0,934.64,675.57
2016,6,29,16,15,464.0,206.0,3.3,32.5,522.0,734.94,543.11
2016,6,29,16,30,197.0,274.0,3.3,32.0,395.0,496.01,372.3
2016,6,29,16,45,419.5,196.5,3.35,32.0,425.0,687.35,516.94
2016,6,29,17,0,642.0,119.0,3.4,32.0,455.0,833.93,621.63
2016,6,29,17,15,609.5,112.5,3.2,31.5,404.0,789.51,592.5
2016,6,29,17,30,577.0,106.0,3.0,31.0,353.0,743.12,562.78
2016,6,29,17,45,534.0,98.0,2.85,30.5,301.5,683.16,522.84
2016,6,29,18,0,491.0,90.0,2.7,30.0,250.0,622.35,480.94
2016,6,29,18,15,432.0,79.5,2.4,29.5,201.0,536.3,418.1
2016,6,29,18,30,373.0,69.0,2.1,29.0,152.0,461.74,361.3
2016,6,29,18,45,295.0,55.0,1.85,28.5,109.0,368.32,287.48
2016,6,29,19,0,217.0,41.0,1.6,28.0,66.0,280.05,213.06
2016,6,29,19,15,108.5,20.5,1.55,27.5,33.0,147.99,78.57
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,10.23,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,19.62,7.43
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,31.58,20.5
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,43.48,31.15
2016,6,30,6,45,389.5,68.0,1.6,26.5,161.0,51.06,37.89
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,60.94,46.34
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,66.66,51.05
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,72.26,55.52
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,75.79,58.15
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,79.23,60.65
2016,6,30,8,15,667.0,112.5,2.15,29.0,467.0,82.0,62.71
2016,6,30,8,30,694.0,118.0,2.2,29.0,518.0,84.64,64.64
2016,6,30,8,45,712.0,123.5,2.25,29.5,566.0,86.88,66.1
2016,6,30,9,0,730.0,129.0,2.3,30.0,614.0,88.92,67.41
2016,6,30,9,15,746.5,132.5,2.3,30.5,659.0,97.36,73.88
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,97.95,73.98
2016,6,30,9,45,521.5,257.0,2.35,31.5,655.0,146.8,112.49
2016,6,30,10,0,280.0,378.0,2.4,32.0,606.0,204.86,157.28
2016,6,30,10,15,238.0,404.0,2.45,32.0,604.0,250.46,176.92
2016,6,30,10,30,196.0,430.0,2.5,32.0,602.0,278.91,196.09
2016,6,30,10,45,509.5,290.0,2.55,32.5,756.0,262.53,171.02
2016,6,30,11,0,823.0,150.0,2.6,33.0,910.0,300.62,190.28
2016,6,30,11,15,828.0,151.0,2.6,33.0,931.0,356.77,236.49
2016,6,30,11,30,833.0,152.0,2.6,33.0,952.0,408.54,279.51
2016,6,30,11,45,836.0,153.5,2.65,33.5,965.5,459.56,320.79
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,510.1,360.58
2016,6,30,12,15,593.5,307.0,2.75,34.0,892.0,532.17,379.49
2016,6,30,12,30,348.0,459.0,2.8,34.0,805.0,542.44,387.07
2016,6,30,12,45,597.0,305.0,2.85,34.5,896.0,616.05,441.13
2016,6,30,13,0,846.0,151.0,2.9,35.0,987.0,697.54,500.72
2016,6,30,13,15,843.5,150.5,2.95,35.0,977.0,738.87,530.15
2016,6,30,13,30,841.0,150.0,3.0,35.0,967.0,777.86,557.75
2016,6,30,13,45,837.0,149.0,3.05,35.0,949.5,812.63,581.27
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,844.47,602.55
2016,6,30,14,15,827.0,146.5,3.15,35.0,907.0,871.08,620.48
2016,6,30,14,30,821.0,145.0,3.2,35.0,882.0,909.13,645.86
2016,6,30,14,45,821.5,137.5,3.3,35.0,852.0,915.01,650.86
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,932.12,663.48
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.5,954.5,680.63
2016,6,30,15,30,801.0,125.0,3.5,34.0,747.0,958.82,686.35
2016,6,30,15,45,788.0,122.0,3.55,34.0,704.0,956.46,686.66
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,950.51,684.85
2016,6,30,16,15,757.5,115.0,3.6,33.5,614.0,935.35,678.28
2016,6,30,16,30,740.0,111.0,3.6,33.0,567.0,916.8,669.6
2016,6,30,16,45,717.5,106.5,3.65,33.0,516.5,895.94,658.32
2016,6,30,17,0,695.0,102.0,3.7,33.0,466.0,866.04,640.9
2016,6,30,17,15,665.0,97.0,3.6,32.5,414.0,825.46,616.52
2016,6,30,17,30,635.0,92.0,3.5,32.0,362.0,782.83,590.23
2016,6,30,17,45,594.0,85.0,3.4,31.5,310.0,725.22,552.59
2016,6,30,18,0,553.0,78.0,3.3,31.0,258.0,666.73,512.98
2016,6,30,18,15,495.0,69.5,3.0,30.0,208.0,590.26,458.63
2016,6,30,18,30,437.0,61.0,2.7,29.0,158.0,514.75,402.26
2016,6,30,18,45,352.5,49.5,2.4,28.5,114.0,414.68,323.47
2016,6,30,19,0,268.0,38.0,2.1,28.0,70.0,316.58,241.8
2016,6,30,19,15,134.0,19.0,2.05,27.5,35.0,164.46,88.16
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.0,1.4,23.5,18.5,10.23,0.0
2016,7,1,6,0,159.0,26.0,1.6,24.0,37.0,19.72,7.25
2016,7,1,6,15,261.0,40.0,1.6,24.5,77.0,30.37,19.57
2016,7,1,6,30,363.0,54.0,1.6,25.0,117.0,41.07,29.24
2016,7,1,6,45,436.5,63.5,1.65,26.0,166.0,50.59,37.57
2016,7,1,7,0,510.0,73.0,1.7,27.0,215.0,57.67,43.57
2016,7,1,7,15,559.0,80.5,1.75,27.5,267.5,62.88,47.86
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,68.01,51.95
2016,7,1,7,45,645.0,93.5,1.9,28.5,373.5,71.45,54.53
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,74.81,57.0
2016,7,1,8,15,708.5,103.5,2.05,29.5,479.0,77.22,58.64
2016,7,1,8,30,735.0,108.0,2.1,30.0,531.0,86.21,65.65
2016,7,1,8,45,755.5,111.5,2.15,30.5,580.5,87.72,66.5
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,89.12,67.28
2016,7,1,9,15,791.0,118.5,2.2,31.5,675.5,90.23,67.83
2016,7,1,9,30,806.0,122.0,2.2,32.0,721.0,91.18,68.26
2016,7,1,9,45,819.0,123.5,2.25,32.5,761.5,90.79,67.64
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,100.9,75.37
2016,7,1,10,15,840.5,127.0,2.35,33.0,836.5,143.58,80.99
2016,7,1,10,30,849.0,129.0,2.4,33.0,871.0,197.02,109.97
2016,7,1,10,45,856.5,129.5,2.45,33.5,899.5,250.45,148.01
2016,7,1,11,0,864.0,130.0,2.5,34.0,928.0,304.48,190.76
2016,7,1,11,15,868.5,131.5,2.55,34.0,949.0,358.51,235.53
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,412.46,280.29
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,464.68,322.57
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,515.72,362.74
2016,7,1,12,15,866.5,143.0,2.75,35.0,998.0,564.79,401.11
2016,7,1,12,30,867.0,143.0,2.8,35.0,1003.0,613.0,437.84
2016,7,1,12,45,867.0,142.5,2.9,35.5,1001.0,659.76,471.86
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,705.32,504.15
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.5,747.31,534.17
2016,7,1,13,30,862.0,141.0,3.1,36.0,978.0,786.9,562.09
2016,7,1,13,45,858.0,140.0,3.2,36.0,959.5,822.21,585.84
2016,7,1,14,0,854.0,139.0,3.3,36.0,941.0,854.54,607.62
2016,7,1,14,15,847.5,137.5,3.35,36.0,915.5,881.15,625.48
2016,7,1,14,30,841.0,136.0,3.4,36.0,890.0,904.38,641.27
2016,7,1,14,45,833.0,134.0,3.5,36.0,858.0,922.33,654.11
2016,7,1,15,0,825.0,132.0,3.6,36.0,826.0,936.75,664.85
2016,7,1,15,15,814.0,129.5,3.65,35.5,788.0,958.98,681.9
2016,7,1,15,30,803.0,127.0,3.7,35.0,750.0,962.94,687.38
2016,7,1,15,45,788.5,124.0,3.75,35.0,706.5,959.18,686.78
2016,7,1,16,0,774.0,121.0,3.8,35.0,663.0,951.79,684.04
2016,7,1,16,15,755.5,117.5,3.8,34.5,615.5,936.24,677.24
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,917.3,668.31
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,895.02,656.08
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,863.36,637.47
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,820.76,611.52
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,776.13,583.67
2016,7,1,17,45,580.0,88.5,3.5,32.5,308.5,716.44,544.61
2016,7,1,18,0,536.0,82.0,3.4,32.0,256.0,655.94,503.58
2016,7,1,18,15,476.0,73.0,3.15,31.0,206.0,577.27,447.82
2016,7,1,18,30,416.0,64.0,2.9,30.0,156.0,499.59,389.97
2016,7,1,18,45,330.0,51.5,2.65,29.5,112.0,392.92,306.31
2016,7,1,19,0,244.0,39.0,2.4,29.0,68.0,298.89,227.66
2016,7,1,19,15,122.0,19.5,2.45,28.5,34.0,156.33,83.02
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
