Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,10.62,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,20.13,7.17
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.0,33.96,22.49
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,47.74,34.85
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,56.83,42.94
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,65.88,50.74
2016,7,2,7,15,455.5,100.0,3.75,26.5,252.5,72.86,56.55
2016,7,2,7,30,509.0,110.0,3.8,27.0,303.0,79.73,62.09
2016,7,2,7,45,558.5,114.0,3.9,28.0,356.5,84.14,65.31
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,86.04,66.36
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,88.84,68.27
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,91.5,70.05
2016,7,2,8,45,695.0,132.0,4.15,30.5,563.0,91.59,69.73
2016,7,2,9,0,724.0,134.0,4.2,31.0,613.0,91.7,69.45
2016,7,2,9,15,740.5,137.5,4.25,31.5,658.0,100.34,76.06
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,100.79,76.06
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,99.15,74.4
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,97.53,72.8
2016,7,2,10,15,802.0,143.5,4.4,33.5,820.5,138.51,78.54
2016,7,2,10,30,812.0,146.0,4.4,34.0,855.0,191.64,107.4
2016,7,2,10,45,822.5,145.5,4.45,34.5,883.5,244.52,145.01
2016,7,2,11,0,833.0,145.0,4.5,35.0,912.0,303.3,191.17
2016,7,2,11,15,837.5,146.0,4.5,35.0,933.0,355.51,234.67
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,407.64,278.28
2016,7,2,11,45,845.5,147.5,4.55,35.5,967.5,458.85,320.04
2016,7,2,12,0,849.0,148.0,4.6,36.0,981.0,509.59,360.37
2016,7,2,12,15,850.0,148.0,4.6,36.0,987.0,558.17,398.78
2016,7,2,12,30,851.0,148.0,4.6,36.0,993.0,606.0,435.66
2016,7,2,12,45,851.0,147.5,4.65,36.0,990.5,652.16,470.56
2016,7,2,13,0,851.0,147.0,4.7,36.0,988.0,697.17,503.86
2016,7,2,13,15,849.0,146.5,4.7,36.0,978.0,739.03,534.3
2016,7,2,13,30,847.0,146.0,4.7,36.0,968.0,778.58,562.6
2016,7,2,13,45,843.0,145.0,4.75,36.0,950.5,813.55,586.53
2016,7,2,14,0,839.0,144.0,4.8,36.0,933.0,845.57,608.36
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.0,872.34,626.47
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,895.82,642.49
2016,7,2,14,45,817.0,140.0,4.85,36.0,851.0,927.46,664.28
2016,7,2,15,0,807.0,139.0,4.9,36.0,819.0,941.16,674.42
2016,7,2,15,15,796.0,136.5,4.9,36.0,781.0,948.69,680.46
2016,7,2,15,30,785.0,134.0,4.9,36.0,743.0,952.56,684.32
2016,7,2,15,45,767.5,132.0,4.9,36.0,699.5,946.82,682.09
2016,7,2,16,0,750.0,130.0,4.9,36.0,656.0,937.45,677.68
2016,7,2,16,15,567.0,184.0,4.85,35.5,565.0,826.33,606.37
2016,7,2,16,30,384.0,238.0,4.8,35.0,474.0,669.48,497.91
2016,7,2,16,45,518.0,177.5,4.75,34.5,466.0,765.91,571.92
2016,7,2,17,0,652.0,117.0,4.7,34.0,458.0,842.07,627.12
2016,7,2,17,15,618.5,111.0,4.5,33.5,406.0,797.23,598.48
2016,7,2,17,30,585.0,105.0,4.3,33.0,354.0,750.42,568.52
2016,7,2,17,45,536.5,98.0,4.15,32.5,302.0,686.23,525.46
2016,7,2,18,0,488.0,91.0,4.0,32.0,250.0,621.28,480.41
2016,7,2,18,15,424.5,81.0,3.75,31.5,200.5,532.21,415.3
2016,7,2,18,30,361.0,71.0,3.5,31.0,151.0,454.65,356.15
2016,7,2,18,45,270.5,57.0,3.3,30.5,107.5,351.02,273.84
2016,7,2,19,0,180.0,43.0,3.1,30.0,64.0,253.61,192.19
2016,7,2,19,15,90.0,21.5,3.15,29.5,32.0,118.26,61.2
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,9.5,12.0,4.75,24.5,12.5,9.44,0.0
2016,7,3,6,0,19.0,24.0,4.9,25.0,25.0,18.11,5.48
2016,7,3,6,15,69.0,44.5,5.1,25.5,55.5,32.71,21.29
2016,7,3,6,30,119.0,65.0,5.3,26.0,86.0,47.21,34.22
2016,7,3,6,45,176.5,81.5,5.5,26.5,124.5,58.54,44.2
2016,7,3,7,0,234.0,98.0,5.7,27.0,163.0,70.07,54.09
2016,7,3,7,15,153.0,123.5,5.75,27.5,169.5,86.76,68.07
2016,7,3,7,30,72.0,149.0,5.8,28.0,176.0,103.44,81.75
2016,7,3,7,45,162.0,170.5,5.9,28.5,244.5,115.74,91.55
2016,7,3,8,0,252.0,192.0,6.0,29.0,313.0,125.85,99.37
2016,7,3,8,15,184.5,221.5,6.0,29.5,316.0,145.21,114.64
2016,7,3,8,30,117.0,251.0,6.0,30.0,319.0,159.18,125.32
2016,7,3,8,45,96.0,270.0,6.05,30.5,329.0,176.38,138.48
2016,7,3,9,0,75.0,289.0,6.1,31.0,339.0,186.61,145.94
2016,7,3,9,15,98.0,318.0,6.05,31.5,388.0,202.47,157.78
2016,7,3,9,30,121.0,347.0,6.0,32.0,437.0,204.68,158.77
2016,7,3,9,45,96.0,358.5,5.95,32.5,432.5,223.25,172.61
2016,7,3,10,0,71.0,370.0,5.9,33.0,428.0,228.27,175.77
2016,7,3,10,15,222.0,375.0,5.8,33.0,567.0,235.18,166.92
2016,7,3,10,30,373.0,380.0,5.7,33.0,706.0,262.33,177.87
2016,7,3,10,45,283.0,420.5,5.65,33.5,673.0,294.74,204.23
2016,7,3,11,0,193.0,461.0,5.6,34.0,640.0,333.52,236.22
2016,7,3,11,15,322.5,437.0,5.5,34.0,743.0,367.99,258.7
2016,7,3,11,30,452.0,413.0,5.4,34.0,846.0,420.29,296.04
2016,7,3,11,45,636.0,286.5,5.35,34.5,905.5,453.13,320.26
2016,7,3,12,0,820.0,160.0,5.3,35.0,965.0,505.17,360.09
2016,7,3,12,15,821.0,160.5,5.2,35.0,970.5,554.84,399.32
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,603.81,436.96
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,650.4,471.11
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,695.62,503.31
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,737.05,533.02
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,776.02,560.45
2016,7,3,13,45,811.5,158.0,4.75,36.0,933.0,811.43,585.13
2016,7,3,14,0,809.0,156.0,4.7,36.0,916.0,843.9,606.85
2016,7,3,14,15,802.5,154.0,4.6,36.0,891.0,869.82,624.01
2016,7,3,14,30,796.0,152.0,4.5,36.0,866.0,892.36,638.99
2016,7,3,14,45,789.5,148.5,4.45,36.5,835.5,910.0,649.7
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,924.13,658.21
2016,7,3,15,15,771.5,142.5,4.4,36.5,767.5,930.89,665.06
2016,7,3,15,30,760.0,140.0,4.4,36.0,730.0,934.02,669.8
2016,7,3,15,45,748.5,135.0,4.4,36.0,688.0,930.93,669.27
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,924.29,666.62
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.5,915.46,664.07
2016,7,3,16,30,700.0,122.0,4.4,35.0,553.0,896.46,654.87
2016,7,3,16,45,680.0,115.5,4.45,35.0,504.0,869.79,639.44
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,840.29,622.01
2016,7,3,17,15,628.0,103.5,4.4,34.5,404.0,797.53,595.9
2016,7,3,17,30,596.0,98.0,4.3,34.0,353.0,752.82,567.89
2016,7,3,17,45,557.5,90.0,4.25,33.5,302.0,697.04,531.34
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,640.34,492.76
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,561.16,435.68
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,476.23,371.6
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,377.42,293.86
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,284.43,215.85
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,149.33,77.62
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,25.0,9.5,7.47,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,14.51,2.95
2016,7,4,6,15,23.5,41.5,4.45,25.0,45.5,30.65,19.62
2016,7,4,6,30,47.0,64.0,4.6,25.0,72.0,46.27,33.57
2016,7,4,6,45,93.0,83.5,4.75,25.5,107.0,59.67,45.34
2016,7,4,7,0,139.0,103.0,4.9,26.0,142.0,73.2,56.97
2016,7,4,7,15,74.5,116.0,5.0,26.5,137.5,82.87,65.04
2016,7,4,7,30,10.0,129.0,5.1,27.0,133.0,93.48,73.7
2016,7,4,7,45,118.5,162.0,5.2,27.5,218.5,110.32,87.37
2016,7,4,8,0,227.0,195.0,5.3,28.0,304.0,126.99,100.68
2016,7,4,8,15,313.0,203.0,5.35,28.0,372.0,132.8,105.07
2016,7,4,8,30,399.0,211.0,5.4,28.0,440.0,132.81,104.7
2016,7,4,8,45,413.0,229.5,5.5,28.5,485.0,141.03,110.85
2016,7,4,9,0,427.0,248.0,5.6,29.0,530.0,148.66,116.46
2016,7,4,9,15,405.5,277.0,5.6,29.5,560.5,160.03,125.03
2016,7,4,9,30,384.0,306.0,5.6,30.0,591.0,181.13,141.3
2016,7,4,9,45,576.0,228.5,5.65,30.5,682.5,131.15,100.78
2016,7,4,10,0,768.0,151.0,5.7,31.0,774.0,102.24,77.24
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.0,140.07,81.84
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,192.01,109.88
2016,7,4,10,45,802.5,154.0,5.55,32.5,874.0,243.44,146.49
2016,7,4,11,0,816.0,152.0,5.5,33.0,904.0,296.33,188.57
2016,7,4,11,15,821.5,153.5,5.45,33.5,925.5,350.02,233.12
2016,7,4,11,30,827.0,155.0,5.4,34.0,947.0,403.95,277.84
2016,7,4,11,45,820.5,163.0,5.35,35.0,958.5,456.85,320.49
2016,7,4,12,0,814.0,171.0,5.3,36.0,970.0,508.58,360.84
2016,7,4,12,15,620.0,305.5,5.2,36.0,916.5,543.16,388.56
2016,7,4,12,30,426.0,440.0,5.1,36.0,863.0,568.94,407.2
2016,7,4,12,45,423.5,437.5,5.1,36.5,857.5,602.03,430.72
2016,7,4,13,0,421.0,435.0,5.1,37.0,852.0,634.19,453.07
2016,7,4,13,15,420.5,428.0,5.05,37.0,840.5,662.96,473.62
2016,7,4,13,30,420.0,421.0,5.0,37.0,829.0,689.66,492.54
2016,7,4,13,45,629.5,283.0,5.0,37.5,881.5,776.64,555.62
2016,7,4,14,0,839.0,145.0,5.0,38.0,934.0,845.69,604.6
2016,7,4,14,15,833.5,143.5,5.0,38.0,909.5,873.05,622.81
2016,7,4,14,30,828.0,142.0,5.0,38.0,885.0,897.13,639.14
2016,7,4,14,45,584.5,260.0,5.0,38.0,775.5,833.27,595.4
2016,7,4,15,0,341.0,378.0,5.0,38.0,666.0,710.41,508.76
2016,7,4,15,15,460.0,314.0,4.95,37.5,683.0,798.91,573.88
2016,7,4,15,30,579.0,250.0,4.9,37.0,700.0,867.87,625.02
2016,7,4,15,45,506.5,256.5,4.9,37.0,634.0,815.08,589.71
2016,7,4,16,0,434.0,263.0,4.9,37.0,568.0,758.51,551.95
2016,7,4,16,15,570.5,195.0,4.8,36.5,565.0,831.45,608.0
2016,7,4,16,30,707.0,127.0,4.7,36.0,562.0,909.91,662.94
2016,7,4,16,45,581.5,150.5,4.65,36.0,487.5,811.0,597.76
2016,7,4,17,0,456.0,174.0,4.6,36.0,413.0,700.27,522.6
2016,7,4,17,15,525.5,138.5,4.4,35.5,385.0,726.06,544.66
2016,7,4,17,30,595.0,103.0,4.2,35.0,357.0,758.29,569.45
2016,7,4,17,45,549.0,96.0,4.05,34.5,305.0,696.41,528.09
2016,7,4,18,0,503.0,89.0,3.9,34.0,253.0,633.69,485.18
2016,7,4,18,15,439.5,79.0,3.7,33.0,203.0,543.55,421.0
2016,7,4,18,30,376.0,69.0,3.5,32.0,153.0,465.45,362.77
2016,7,4,18,45,283.0,56.0,3.35,31.5,109.0,360.57,280.19
2016,7,4,19,0,190.0,43.0,3.2,31.0,65.0,262.25,198.01
2016,7,4,19,15,95.0,21.5,3.3,30.5,32.5,139.93,71.42
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,13.0,11.5,4.15,25.0,12.5,9.05,0.0
2016,7,5,6,0,26.0,23.0,4.2,25.0,25.0,17.4,4.23
2016,7,5,6,15,81.5,43.0,4.35,25.0,56.0,31.75,20.49
2016,7,5,6,30,137.0,63.0,4.5,25.0,87.0,45.68,33.05
2016,7,5,6,45,198.5,78.5,4.65,25.5,126.5,56.82,42.91
2016,7,5,7,0,260.0,94.0,4.8,26.0,166.0,67.86,52.43
2016,7,5,7,15,198.5,122.0,4.9,26.5,184.0,84.64,66.55
2016,7,5,7,30,137.0,150.0,5.0,27.0,202.0,102.71,81.46
2016,7,5,7,45,302.0,150.0,5.1,27.5,287.0,103.21,81.43
2016,7,5,8,0,467.0,150.0,5.2,28.0,372.0,102.21,80.14
2016,7,5,8,15,484.5,164.5,5.25,28.5,419.0,109.92,86.04
2016,7,5,8,30,502.0,179.0,5.3,29.0,466.0,117.2,91.52
2016,7,5,8,45,454.0,217.5,5.35,29.5,495.0,135.57,105.97
2016,7,5,9,0,406.0,256.0,5.4,30.0,524.0,152.39,118.98
2016,7,5,9,15,610.5,183.0,5.4,30.5,618.5,114.37,87.77
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,94.64,71.48
2016,7,5,9,45,831.5,109.5,5.4,31.5,754.5,94.21,70.81
2016,7,5,10,0,848.0,109.0,5.4,32.0,796.0,93.68,70.08
2016,7,5,10,15,856.0,110.5,5.4,32.5,830.5,132.46,74.13
2016,7,5,10,30,864.0,112.0,5.4,33.0,865.0,186.4,102.38
2016,7,5,10,45,873.0,111.5,5.4,33.5,894.0,240.35,140.74
2016,7,5,11,0,882.0,111.0,5.4,34.0,923.0,295.06,184.48
2016,7,5,11,15,886.0,112.0,5.35,34.5,943.5,349.63,230.01
2016,7,5,11,30,890.0,113.0,5.3,35.0,964.0,404.03,275.43
2016,7,5,11,45,885.0,119.0,5.3,35.5,975.5,457.21,319.31
2016,7,5,12,0,880.0,125.0,5.3,36.0,987.0,509.01,360.95
2016,7,5,12,15,880.5,125.0,5.25,36.0,993.0,558.69,400.52
2016,7,5,12,30,881.0,125.0,5.2,36.0,999.0,607.41,438.33
2016,7,5,12,45,881.5,124.5,5.2,36.5,997.0,654.81,473.38
2016,7,5,13,0,882.0,124.0,5.2,37.0,995.0,700.93,506.56
2016,7,5,13,15,879.5,123.5,5.2,37.0,984.5,743.11,537.34
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,782.86,565.57
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,818.7,589.75
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,851.58,611.92
2016,7,5,14,15,701.5,231.5,5.15,37.0,879.5,859.93,616.32
2016,7,5,14,30,532.0,343.0,5.1,37.0,820.0,832.89,594.71
2016,7,5,14,45,570.5,307.5,5.1,37.0,802.5,859.89,615.17
2016,7,5,15,0,609.0,272.0,5.1,37.0,785.0,888.54,636.44
2016,7,5,15,15,712.5,193.5,5.1,36.5,767.0,934.48,671.4
2016,7,5,15,30,816.0,115.0,5.1,36.0,749.0,948.46,683.1
2016,7,5,15,45,804.5,112.0,5.1,36.0,706.5,961.73,693.27
2016,7,5,16,0,793.0,109.0,5.1,36.0,664.0,957.48,692.14
2016,7,5,16,15,775.5,105.5,5.1,35.5,616.5,943.02,685.99
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,925.16,677.68
2016,7,5,16,45,736.0,98.5,5.1,35.0,519.0,899.51,662.73
2016,7,5,17,0,714.0,95.0,5.1,35.0,469.0,870.89,645.72
2016,7,5,17,15,684.0,90.0,5.0,34.5,416.5,836.1,625.05
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,793.29,598.37
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.5,735.98,560.68
2016,7,5,18,0,569.0,74.0,4.7,33.0,259.0,677.84,521.07
2016,7,5,18,15,509.0,66.5,4.55,32.5,208.5,600.52,465.44
2016,7,5,18,30,449.0,59.0,4.4,32.0,158.0,524.22,407.97
2016,7,5,18,45,355.0,48.5,4.3,31.5,113.5,416.72,323.81
2016,7,5,19,0,261.0,38.0,4.2,31.0,69.0,311.9,236.93
2016,7,5,19,15,130.5,19.0,4.25,30.5,34.5,161.91,82.84
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.0,4.7,24.5,14.5,9.44,0.0
2016,7,6,6,0,66.0,24.0,4.8,25.0,29.0,18.02,4.07
2016,7,6,6,15,157.5,42.5,4.9,25.0,66.0,31.59,20.31
2016,7,6,6,30,249.0,61.0,5.0,25.0,103.0,45.07,32.51
2016,7,6,6,45,342.5,70.5,5.15,25.5,151.0,52.31,39.06
2016,7,6,7,0,436.0,80.0,5.3,26.0,199.0,59.64,45.43
2016,7,6,7,15,488.5,89.0,5.4,26.5,250.0,68.38,52.77
2016,7,6,7,30,541.0,98.0,5.5,27.0,301.0,74.27,57.53
2016,7,6,7,45,591.5,100.5,5.6,27.5,355.0,75.44,58.2
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,76.79,58.99
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.0,79.37,60.78
2016,7,6,8,30,698.0,113.0,5.8,29.0,511.0,81.84,62.46
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.0,89.35,68.13
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,89.82,68.0
2016,7,6,9,15,766.0,120.5,6.0,31.5,656.0,90.87,68.51
2016,7,6,9,30,782.0,124.0,6.0,32.0,701.0,91.77,68.9
2016,7,6,9,45,797.0,125.0,6.05,32.5,742.5,91.09,68.04
2016,7,6,10,0,812.0,126.0,6.1,33.0,784.0,90.36,67.16
2016,7,6,10,15,821.5,128.0,6.05,33.0,818.5,137.44,79.07
2016,7,6,10,30,831.0,130.0,6.0,33.0,853.0,190.06,106.61
2016,7,6,10,45,840.0,130.0,6.0,33.5,882.0,242.64,143.87
2016,7,6,11,0,849.0,130.0,6.0,34.0,911.0,296.01,186.47
2016,7,6,11,15,854.0,131.0,5.95,34.0,932.5,349.28,231.35
2016,7,6,11,30,859.0,132.0,5.9,34.0,954.0,402.52,276.5
2016,7,6,11,45,865.5,130.5,5.9,34.5,968.5,454.79,319.78
2016,7,6,12,0,872.0,129.0,5.9,35.0,983.0,506.82,361.83
2016,7,6,12,15,873.5,129.0,5.85,35.5,989.5,556.74,401.13
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,605.83,438.6
2016,7,6,12,45,876.5,128.0,5.8,36.5,994.5,653.41,474.03
2016,7,6,13,0,878.0,127.0,5.8,37.0,993.0,699.79,507.66
2016,7,6,13,15,876.0,126.5,5.75,37.0,983.5,742.3,538.76
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,782.45,567.39
2016,7,6,13,45,871.5,124.5,5.7,37.0,957.0,818.76,592.07
2016,7,6,14,0,869.0,123.0,5.7,37.0,940.0,852.13,614.76
2016,7,6,14,15,863.5,122.0,5.7,37.0,915.0,880.25,633.96
2016,7,6,14,30,858.0,121.0,5.7,37.0,890.0,905.07,651.03
2016,7,6,14,45,843.0,123.5,5.7,37.0,857.0,920.96,662.31
2016,7,6,15,0,828.0,126.0,5.7,37.0,824.0,933.21,671.37
2016,7,6,15,15,817.5,124.0,5.7,37.0,786.0,941.79,678.17
2016,7,6,15,30,807.0,122.0,5.7,37.0,748.0,961.27,692.35
2016,7,6,15,45,789.0,121.0,5.7,37.0,704.0,956.42,690.61
2016,7,6,16,0,771.0,120.0,5.7,37.0,660.0,947.92,686.74
2016,7,6,16,15,753.0,116.5,5.7,36.5,613.0,933.05,680.23
2016,7,6,16,30,735.0,113.0,5.7,36.0,566.0,914.79,671.52
2016,7,6,16,45,704.5,111.0,5.75,35.5,514.0,889.52,658.32
2016,7,6,17,0,674.0,109.0,5.8,35.0,462.0,855.05,638.62
2016,7,6,17,15,641.0,103.5,5.7,34.5,410.0,811.2,611.31
2016,7,6,17,30,608.0,98.0,5.6,34.0,358.0,765.35,582.03
2016,7,6,17,45,555.0,93.0,5.55,33.5,304.5,699.06,537.35
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,632.06,490.6
2016,7,6,18,15,438.0,78.5,5.3,32.0,201.5,541.91,424.98
2016,7,6,18,30,374.0,69.0,5.1,31.0,152.0,464.14,365.8
2016,7,6,18,45,276.5,56.0,4.95,30.5,108.0,355.42,278.78
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,253.62,192.71
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,118.12,58.42
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,1.5,10.5,4.9,24.5,10.5,8.26,0.0
2016,7,7,6,0,3.0,21.0,5.0,25.0,21.0,15.83,2.37
2016,7,7,6,15,44.5,41.0,5.1,25.5,48.5,30.23,19.09
2016,7,7,6,30,86.0,61.0,5.2,26.0,76.0,44.37,31.76
2016,7,7,6,45,123.5,82.0,5.35,26.5,111.5,58.93,44.49
2016,7,7,7,0,161.0,103.0,5.5,27.0,147.0,73.32,56.82
2016,7,7,7,15,180.5,124.5,5.55,27.5,184.0,87.54,68.72
2016,7,7,7,30,200.0,146.0,5.6,28.0,221.0,101.45,80.1
2016,7,7,7,45,221.5,168.5,5.65,29.0,264.0,112.35,88.57
2016,7,7,8,0,243.0,191.0,5.7,30.0,307.0,125.14,98.4
2016,7,7,8,15,496.5,143.5,5.75,30.5,415.0,97.89,75.48
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,78.64,59.3
2016,7,7,8,45,774.5,97.0,5.85,31.5,573.0,78.98,59.26
2016,7,7,9,0,799.0,98.0,5.9,32.0,623.0,79.35,59.23
2016,7,7,9,15,813.5,100.5,5.9,32.5,668.5,89.92,67.45
2016,7,7,9,30,828.0,103.0,5.9,33.0,714.0,91.31,68.24
2016,7,7,9,45,840.5,104.0,5.9,33.5,755.0,91.65,68.2
2016,7,7,10,0,853.0,105.0,5.9,34.0,796.0,91.85,68.06
2016,7,7,10,15,861.0,107.0,5.85,34.5,830.5,128.9,71.56
2016,7,7,10,30,869.0,109.0,5.8,35.0,865.0,183.42,99.39
2016,7,7,10,45,875.5,110.0,5.8,35.5,893.0,238.03,137.79
2016,7,7,11,0,882.0,111.0,5.8,36.0,921.0,293.15,181.54
2016,7,7,11,15,886.0,112.0,5.75,36.0,942.0,347.82,227.31
2016,7,7,11,30,890.0,113.0,5.7,36.0,963.0,402.32,273.23
2016,7,7,11,45,883.0,120.0,5.7,36.5,974.0,455.36,317.03
2016,7,7,12,0,876.0,127.0,5.7,37.0,985.0,506.83,358.44
2016,7,7,12,15,876.5,127.5,5.65,37.0,991.0,556.77,398.2
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,605.77,436.23
2016,7,7,12,45,874.5,129.0,5.55,37.5,994.0,652.25,470.52
2016,7,7,13,0,872.0,130.0,5.5,38.0,991.0,697.28,502.78
2016,7,7,13,15,869.5,129.5,5.45,38.0,981.0,739.33,533.3
2016,7,7,13,30,867.0,129.0,5.4,38.0,971.0,778.98,561.46
2016,7,7,13,45,860.5,130.0,5.4,38.0,952.5,813.96,585.06
2016,7,7,14,0,854.0,131.0,5.4,38.0,934.0,845.91,606.62
2016,7,7,14,15,848.5,129.5,5.4,38.0,909.0,873.43,625.26
2016,7,7,14,30,843.0,128.0,5.4,38.0,884.0,897.65,641.81
2016,7,7,14,45,832.5,128.0,5.4,38.0,852.0,915.24,654.11
2016,7,7,15,0,822.0,128.0,5.4,38.0,820.0,929.31,664.26
2016,7,7,15,15,811.5,125.5,5.4,37.5,782.5,951.8,681.53
2016,7,7,15,30,801.0,123.0,5.4,37.0,745.0,956.42,687.27
2016,7,7,15,45,784.5,121.5,5.4,37.0,701.5,952.5,686.22
2016,7,7,16,0,768.0,120.0,5.4,37.0,658.0,944.96,683.0
2016,7,7,16,15,750.0,116.5,5.45,36.5,611.0,930.12,676.83
2016,7,7,16,30,732.0,113.0,5.5,36.0,564.0,911.89,668.46
2016,7,7,16,45,703.0,110.5,5.55,36.0,512.5,887.54,654.55
2016,7,7,17,0,674.0,108.0,5.6,36.0,461.0,853.99,634.25
2016,7,7,17,15,642.0,102.5,5.55,35.5,409.5,811.15,608.06
2016,7,7,17,30,610.0,97.0,5.5,35.0,358.0,766.29,579.88
2016,7,7,17,45,566.0,90.5,5.45,34.5,305.5,706.86,540.39
2016,7,7,18,0,522.0,84.0,5.4,34.0,253.0,646.56,498.86
2016,7,7,18,15,458.5,75.0,5.25,33.0,203.5,564.83,440.18
2016,7,7,18,30,395.0,66.0,5.1,32.0,154.0,478.55,375.14
2016,7,7,18,45,305.0,53.5,5.0,31.5,110.0,376.13,293.84
2016,7,7,19,0,215.0,41.0,4.9,31.0,66.0,280.06,212.48
2016,7,7,19,15,107.5,20.5,4.75,30.5,33.0,147.33,72.15
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.0,12.0,3.85,24.5,14.0,9.44,0.0
2016,7,8,6,0,66.0,24.0,4.0,25.0,28.0,17.97,2.78
2016,7,8,6,15,163.0,42.0,4.15,25.5,65.5,31.23,19.87
2016,7,8,6,30,260.0,60.0,4.3,26.0,103.0,44.46,31.82
2016,7,8,6,45,352.0,70.0,4.5,26.5,151.5,52.06,38.66
2016,7,8,7,0,444.0,80.0,4.7,27.0,200.0,59.74,45.31
2016,7,8,7,15,224.0,101.5,4.75,27.5,162.0,72.48,56.01
2016,7,8,7,30,4.0,123.0,4.8,28.0,124.0,89.47,70.05
2016,7,8,7,45,27.5,155.0,4.85,29.0,167.5,107.6,84.6
2016,7,8,8,0,51.0,187.0,4.9,30.0,211.0,127.3,100.11
2016,7,8,8,15,48.0,207.0,4.9,30.5,231.5,139.59,109.53
2016,7,8,8,30,45.0,227.0,4.9,31.0,252.0,151.58,118.58
2016,7,8,8,45,233.0,237.5,4.95,31.5,388.5,147.61,114.73
2016,7,8,9,0,421.0,248.0,5.0,32.0,525.0,148.76,115.06
2016,7,8,9,15,609.5,183.5,5.0,32.5,616.0,114.87,87.43
2016,7,8,9,30,798.0,119.0,5.0,33.0,707.0,89.44,66.7
2016,7,8,9,45,815.5,118.0,5.0,33.5,749.0,87.89,65.16
2016,7,8,10,0,833.0,117.0,5.0,34.0,791.0,97.22,72.3
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.0,132.47,75.24
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,186.19,102.57
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,239.47,139.74
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,293.57,182.49
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,347.85,227.81
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,402.04,273.32
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,454.98,316.77
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,507.2,358.51
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,557.99,398.82
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,607.93,437.44
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,655.34,472.36
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,701.42,505.35
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,744.24,536.41
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,784.69,564.94
2016,7,8,13,45,878.0,121.5,4.8,37.5,960.5,820.87,587.91
2016,7,8,14,0,874.0,121.0,4.8,38.0,943.0,854.06,608.82
2016,7,8,14,15,868.5,120.0,4.8,38.0,918.0,882.39,627.77
2016,7,8,14,30,863.0,119.0,4.8,38.0,893.0,907.4,644.62
2016,7,8,14,45,850.0,120.5,4.8,38.0,860.0,924.4,656.39
2016,7,8,15,0,837.0,122.0,4.8,38.0,827.0,937.78,665.99
2016,7,8,15,15,827.0,120.0,4.8,37.5,789.5,947.0,674.48
2016,7,8,15,30,817.0,118.0,4.8,37.0,752.0,966.79,690.03
2016,7,8,15,45,801.0,116.5,4.8,37.0,708.5,963.53,689.36
2016,7,8,16,0,785.0,115.0,4.8,37.0,665.0,956.63,686.62
2016,7,8,16,15,767.5,111.5,4.8,36.5,617.5,942.34,680.58
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,924.63,672.49
2016,7,8,16,45,722.0,106.0,4.8,36.0,518.5,894.75,654.87
2016,7,8,17,0,694.0,104.0,4.8,36.0,467.0,869.27,640.16
2016,7,8,17,15,662.5,98.5,4.7,35.5,414.5,826.71,614.45
2016,7,8,17,30,631.0,93.0,4.6,35.0,362.0,782.1,586.85
2016,7,8,17,45,583.0,87.5,4.5,34.5,309.0,719.77,545.91
2016,7,8,18,0,535.0,82.0,4.4,34.0,256.0,656.69,502.97
2016,7,8,18,15,472.5,73.5,4.15,33.0,205.5,576.23,445.9
2016,7,8,18,30,410.0,65.0,3.9,32.0,155.0,490.66,382.1
2016,7,8,18,45,314.5,53.0,3.7,31.5,110.5,383.75,298.17
2016,7,8,19,0,219.0,41.0,3.5,31.0,66.0,283.67,214.29
2016,7,8,19,15,109.5,20.5,3.55,30.5,33.0,148.84,71.08
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,11.0,10.5,3.45,24.5,11.5,8.26,0.0
2016,7,9,6,0,22.0,21.0,3.6,25.0,23.0,15.94,1.14
2016,7,9,6,15,80.0,41.0,3.75,25.5,53.5,30.31,19.06
2016,7,9,6,30,138.0,61.0,3.9,26.0,84.0,44.31,31.68
2016,7,9,6,45,187.5,80.0,4.05,26.5,123.5,57.58,43.32
2016,7,9,7,0,237.0,99.0,4.2,27.0,163.0,70.61,54.51
2016,7,9,7,15,273.5,115.5,4.2,27.5,205.0,81.72,63.8
2016,7,9,7,30,310.0,132.0,4.2,28.0,247.0,92.57,72.62
2016,7,9,7,45,420.5,131.5,4.2,28.5,314.5,91.16,71.06
2016,7,9,8,0,531.0,131.0,4.2,29.0,382.0,92.1,71.43
2016,7,9,8,15,444.0,175.0,4.2,29.5,401.5,115.32,90.1
2016,7,9,8,30,357.0,219.0,4.2,30.0,421.0,141.93,111.2
2016,7,9,8,45,201.0,243.5,4.2,30.5,359.5,158.2,123.64
2016,7,9,9,0,45.0,268.0,4.2,31.0,298.0,175.21,136.55
2016,7,9,9,15,47.0,287.0,4.15,31.5,320.0,185.84,144.25
2016,7,9,9,30,49.0,306.0,4.1,32.0,342.0,196.13,151.64
2016,7,9,9,45,97.5,348.0,4.1,32.5,425.0,218.4,168.32
2016,7,9,10,0,146.0,390.0,4.1,33.0,508.0,222.68,170.89
2016,7,9,10,15,173.5,408.0,4.05,33.5,554.5,243.26,173.73
2016,7,9,10,30,201.0,426.0,4.0,34.0,601.0,274.17,191.96
2016,7,9,10,45,306.0,406.5,4.0,34.5,682.5,289.5,197.76
2016,7,9,11,0,411.0,387.0,4.0,35.0,764.0,320.07,216.82
2016,7,9,11,15,223.0,393.0,3.95,35.0,598.5,310.71,218.09
2016,7,9,11,30,35.0,399.0,3.9,35.0,433.0,289.16,207.95
2016,7,9,11,45,160.0,439.5,3.85,35.5,596.0,366.7,261.48
2016,7,9,12,0,285.0,480.0,3.8,36.0,759.0,460.12,326.34
2016,7,9,12,15,346.0,457.5,3.75,36.0,798.5,506.2,359.54
2016,7,9,12,30,407.0,435.0,3.7,36.0,838.0,557.21,396.36
2016,7,9,12,45,387.0,440.5,3.65,36.5,823.0,581.49,413.22
2016,7,9,13,0,367.0,446.0,3.6,37.0,808.0,603.58,428.16
2016,7,9,13,15,318.0,462.0,3.55,37.0,774.0,610.28,432.77
2016,7,9,13,30,269.0,478.0,3.5,37.0,740.0,612.5,434.04
2016,7,9,13,45,373.0,436.0,3.5,37.0,791.0,685.43,485.79
2016,7,9,14,0,477.0,394.0,3.5,37.0,842.0,773.49,546.42
2016,7,9,14,15,633.0,277.0,3.45,36.5,855.0,838.5,594.62
2016,7,9,14,30,789.0,160.0,3.4,36.0,868.0,892.45,633.92
2016,7,9,14,45,787.0,153.5,3.35,36.0,838.0,911.73,646.52
2016,7,9,15,0,785.0,147.0,3.3,36.0,808.0,927.53,657.22
2016,7,9,15,15,774.0,144.0,3.2,36.0,770.5,934.64,662.17
2016,7,9,15,30,763.0,141.0,3.1,36.0,733.0,938.09,664.99
2016,7,9,15,45,745.0,139.5,3.05,36.0,690.0,932.49,662.54
2016,7,9,16,0,727.0,138.0,3.0,36.0,647.0,931.22,663.09
2016,7,9,16,15,707.5,134.0,3.0,35.5,600.0,914.71,655.68
2016,7,9,16,30,688.0,130.0,3.0,35.0,553.0,894.97,646.3
2016,7,9,16,45,563.0,154.0,3.0,35.0,480.0,796.79,583.48
2016,7,9,17,0,438.0,178.0,3.0,35.0,407.0,687.6,510.24
2016,7,9,17,15,341.0,172.5,2.85,34.5,338.5,558.68,421.54
2016,7,9,17,30,244.0,167.0,2.7,34.0,270.0,458.04,349.22
2016,7,9,17,45,349.0,132.0,2.55,33.5,257.0,539.36,412.97
2016,7,9,18,0,454.0,97.0,2.4,33.0,244.0,589.95,451.7
2016,7,9,18,15,390.0,85.5,2.35,32.0,195.0,508.54,393.55
2016,7,9,18,30,326.0,74.0,2.3,31.0,146.0,429.46,334.73
2016,7,9,18,45,236.5,59.0,2.25,30.5,103.5,326.46,253.13
2016,7,9,19,0,147.0,44.0,2.2,30.0,61.0,211.47,159.08
2016,7,9,19,15,73.5,22.0,2.5,29.5,30.5,106.9,48.3
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,7.87,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,15.23,0.08
2016,7,10,6,15,85.5,43.0,2.75,25.0,56.0,31.51,20.04
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,47.55,34.53
2016,7,10,6,45,221.5,84.0,3.3,25.5,135.5,60.35,45.85
2016,7,10,7,0,290.0,102.0,3.6,26.0,180.0,73.03,56.78
2016,7,10,7,15,145.0,108.5,3.7,26.5,147.5,77.72,60.67
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,84.25,65.93
2016,7,10,7,45,1.0,130.5,3.9,27.5,131.0,95.41,74.91
2016,7,10,8,0,2.0,146.0,4.0,28.0,147.0,106.48,83.67
2016,7,10,8,15,4.5,162.0,4.0,28.5,165.0,117.83,92.52
2016,7,10,8,30,7.0,178.0,4.0,29.0,183.0,129.09,101.17
2016,7,10,8,45,77.5,238.0,4.0,29.5,289.5,159.43,125.15
2016,7,10,9,0,148.0,298.0,4.0,30.0,396.0,183.36,143.59
2016,7,10,9,15,178.5,320.5,3.95,30.5,446.5,194.78,151.88
2016,7,10,9,30,209.0,343.0,3.9,31.0,497.0,205.73,159.76
2016,7,10,9,45,205.0,365.5,3.9,31.5,524.0,215.06,166.34
2016,7,10,10,0,201.0,388.0,3.9,32.0,551.0,223.77,172.4
2016,7,10,10,15,282.0,385.5,3.9,32.5,624.5,223.54,157.41
2016,7,10,10,30,363.0,383.0,3.9,33.0,698.0,258.32,174.99
2016,7,10,10,45,251.0,420.5,3.9,33.5,642.0,285.35,197.73
2016,7,10,11,0,139.0,458.0,3.9,34.0,586.0,316.04,224.3
2016,7,10,11,15,187.0,467.5,3.9,34.0,643.5,353.51,250.54
2016,7,10,11,30,235.0,477.0,3.9,34.0,701.0,396.85,281.61
2016,7,10,11,45,282.0,470.5,3.9,34.5,743.5,424.99,301.9
2016,7,10,12,0,329.0,464.0,3.9,35.0,786.0,470.99,334.97
2016,7,10,12,15,337.5,461.5,3.9,35.0,794.0,503.94,359.61
2016,7,10,12,30,346.0,459.0,3.9,35.0,802.0,537.68,384.53
2016,7,10,12,45,575.5,316.0,3.95,35.0,884.5,605.18,435.32
2016,7,10,13,0,805.0,173.0,4.0,35.0,967.0,690.85,499.0
2016,7,10,13,15,543.5,324.0,4.05,35.0,858.0,672.13,483.5
2016,7,10,13,30,282.0,475.0,4.1,35.0,749.0,619.88,444.07
2016,7,10,13,45,537.0,322.5,4.15,35.5,831.5,733.36,526.89
2016,7,10,14,0,792.0,170.0,4.2,36.0,914.0,839.9,602.81
2016,7,10,14,15,785.5,168.5,4.2,36.0,889.5,866.51,620.25
2016,7,10,14,30,779.0,167.0,4.2,36.0,865.0,889.78,636.04
2016,7,10,14,45,767.0,166.5,4.2,36.0,833.5,905.46,646.99
2016,7,10,15,0,755.0,166.0,4.2,36.0,802.0,917.48,655.74
2016,7,10,15,15,743.5,163.0,4.2,35.5,764.5,923.91,662.39
2016,7,10,15,30,732.0,160.0,4.2,35.0,727.0,935.67,672.74
2016,7,10,15,45,560.5,220.5,4.25,35.0,640.5,831.6,604.59
2016,7,10,16,0,389.0,281.0,4.3,35.0,554.0,708.68,519.62
2016,7,10,16,15,515.5,216.0,4.3,34.5,550.0,799.56,588.43
2016,7,10,16,30,642.0,151.0,4.3,34.0,546.0,872.7,641.96
2016,7,10,16,45,598.5,151.0,4.3,34.0,493.5,829.9,614.57
2016,7,10,17,0,555.0,151.0,4.3,34.0,441.0,773.86,578.4
2016,7,10,17,15,518.0,142.5,4.1,33.5,390.0,724.83,546.98
2016,7,10,17,30,481.0,134.0,3.9,33.0,339.0,674.54,513.92
2016,7,10,17,45,411.0,128.0,3.75,33.0,285.5,594.68,457.29
2016,7,10,18,0,341.0,122.0,3.6,33.0,232.0,494.5,383.99
2016,7,10,18,15,277.0,106.0,3.4,32.0,184.5,412.76,323.18
2016,7,10,18,30,213.0,90.0,3.2,31.0,137.0,334.19,262.04
2016,7,10,18,45,131.0,68.5,3.0,30.5,94.5,217.18,168.37
2016,7,10,19,0,49.0,47.0,2.8,30.0,52.0,121.85,89.14
2016,7,10,19,15,24.5,23.5,2.9,29.5,26.0,48.39,17.95
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,7.47,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,14.51,0.0
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,31.97,20.28
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,49.1,35.63
2016,7,11,6,45,214.5,85.0,5.1,26.5,135.5,60.87,46.08
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,72.53,56.14
2016,7,11,7,15,360.0,114.0,5.45,27.5,232.0,80.73,62.99
2016,7,11,7,30,418.0,127.0,5.6,28.0,282.0,89.19,69.85
2016,7,11,7,45,481.5,130.5,5.75,28.5,336.0,91.68,71.56
2016,7,11,8,0,545.0,134.0,5.9,29.0,390.0,94.25,73.28
2016,7,11,8,15,578.0,141.0,6.0,29.5,441.5,99.27,77.0
2016,7,11,8,30,611.0,148.0,6.1,30.0,493.0,102.13,78.9
2016,7,11,8,45,645.0,149.5,6.2,30.5,544.0,101.43,77.89
2016,7,11,9,0,679.0,151.0,6.3,31.0,595.0,100.83,76.98
2016,7,11,9,15,698.5,155.5,6.35,31.5,641.0,101.57,77.19
2016,7,11,9,30,718.0,160.0,6.4,32.0,687.0,102.15,77.29
2016,7,11,9,45,736.5,161.0,6.5,32.5,729.0,100.72,75.79
2016,7,11,10,0,755.0,162.0,6.6,33.0,771.0,108.31,81.52
2016,7,11,10,15,766.5,165.0,6.6,33.5,807.0,138.43,83.04
2016,7,11,10,30,778.0,168.0,6.6,34.0,843.0,190.37,109.06
2016,7,11,10,45,787.5,169.5,6.65,34.5,872.5,242.67,145.36
2016,7,11,11,0,797.0,171.0,6.7,35.0,902.0,296.11,187.36
2016,7,11,11,15,803.0,172.5,6.65,35.0,924.0,349.43,231.7
2016,7,11,11,30,809.0,174.0,6.6,35.0,946.0,403.11,276.7
2016,7,11,11,45,799.5,184.5,6.6,35.5,957.0,455.97,320.19
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,507.44,361.47
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,556.98,400.91
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,606.0,439.01
2016,7,11,12,45,791.5,197.5,6.45,36.5,979.0,653.22,473.94
2016,7,11,13,0,790.0,199.0,6.4,37.0,977.0,699.26,507.07
2016,7,11,13,15,787.5,198.0,6.3,37.0,967.5,741.0,537.45
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,780.37,565.64
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,814.65,590.09
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,845.85,612.16
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.5,871.68,629.96
2016,7,11,14,30,759.0,192.0,6.0,37.0,873.0,894.08,645.32
2016,7,11,14,45,754.5,186.0,5.95,37.0,842.5,911.76,657.62
2016,7,11,15,0,750.0,180.0,5.9,37.0,812.0,935.58,674.12
2016,7,11,15,15,737.5,177.0,5.85,37.0,774.0,941.66,678.96
2016,7,11,15,30,725.0,174.0,5.8,37.0,736.0,944.09,681.63
2016,7,11,15,45,707.0,170.5,5.8,37.0,692.5,936.85,678.36
2016,7,11,16,0,689.0,167.0,5.8,37.0,649.0,926.01,672.89
2016,7,11,16,15,667.5,162.0,5.75,36.5,601.5,906.49,662.87
2016,7,11,16,30,646.0,157.0,5.7,36.0,554.0,883.66,650.65
2016,7,11,16,45,615.0,151.5,5.7,35.5,503.0,847.46,629.47
2016,7,11,17,0,584.0,146.0,5.7,35.0,452.0,808.42,606.04
2016,7,11,17,15,546.5,138.5,5.6,34.5,399.5,748.6,567.04
2016,7,11,17,30,509.0,131.0,5.5,34.0,347.0,698.63,534.28
2016,7,11,17,45,454.5,122.0,5.45,33.5,294.5,629.44,486.62
2016,7,11,18,0,400.0,113.0,5.4,33.0,242.0,560.69,437.48
2016,7,11,18,15,332.5,99.0,5.3,32.0,193.0,474.5,373.29
2016,7,11,18,30,265.0,85.0,5.2,31.0,144.0,372.4,294.4
2016,7,11,18,45,177.5,66.5,5.1,30.5,101.0,270.56,211.43
2016,7,11,19,0,90.0,48.0,5.0,30.0,58.0,158.98,118.67
2016,7,11,19,15,45.0,24.0,5.0,29.5,29.0,77.0,30.45
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
