Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,8.26,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,15.87,0.0
2016,7,12,6,15,128.5,41.0,5.15,24.5,59.5,30.29,18.93
2016,7,12,6,30,219.0,61.0,5.3,25.0,96.0,44.78,32.13
2016,7,12,6,45,318.0,72.0,5.45,25.5,144.5,53.12,39.68
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,61.44,46.94
2016,7,12,7,15,211.0,102.5,5.6,26.5,158.5,72.89,56.61
2016,7,12,7,30,5.0,122.0,5.6,27.0,124.0,88.71,69.74
2016,7,12,7,45,82.0,159.0,5.7,28.0,197.0,110.62,87.54
2016,7,12,8,0,159.0,196.0,5.8,29.0,270.0,130.14,102.98
2016,7,12,8,15,251.0,208.0,5.85,29.5,341.5,134.22,105.72
2016,7,12,8,30,343.0,220.0,5.9,30.0,413.0,142.18,111.6
2016,7,12,8,45,549.0,169.0,5.95,30.5,512.0,111.43,86.01
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,90.81,68.83
2016,7,12,9,15,771.0,121.5,6.0,31.5,656.5,91.86,69.34
2016,7,12,9,30,787.0,125.0,6.0,32.0,702.0,92.76,69.72
2016,7,12,9,45,801.5,126.0,6.0,32.5,743.5,92.05,68.83
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,91.29,67.92
2016,7,12,10,15,825.0,129.0,5.95,33.5,819.5,131.86,77.22
2016,7,12,10,30,834.0,131.0,5.9,34.0,854.0,184.88,102.9
2016,7,12,10,45,843.0,131.0,5.9,34.5,883.0,237.92,139.46
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,291.77,181.88
2016,7,12,11,15,856.5,132.5,5.85,35.0,933.5,345.66,226.97
2016,7,12,11,30,861.0,134.0,5.8,35.0,955.0,399.5,272.41
2016,7,12,11,45,871.0,129.5,5.8,35.5,970.5,452.03,315.74
2016,7,12,12,0,881.0,125.0,5.8,36.0,986.0,504.57,358.09
2016,7,12,12,15,882.0,125.5,5.75,36.0,992.0,555.33,398.76
2016,7,12,12,30,883.0,126.0,5.7,36.0,998.0,605.18,437.68
2016,7,12,12,45,885.5,123.5,5.7,36.5,997.0,653.0,473.36
2016,7,12,13,0,888.0,121.0,5.7,37.0,996.0,699.53,507.18
2016,7,12,13,15,885.5,120.5,5.65,37.0,986.0,742.21,538.41
2016,7,12,13,30,883.0,120.0,5.6,37.0,976.0,782.47,567.05
2016,7,12,13,45,880.5,118.0,5.6,37.5,958.5,818.81,590.46
2016,7,12,14,0,878.0,116.0,5.6,38.0,941.0,852.16,611.75
2016,7,12,14,15,872.5,115.0,5.55,38.0,916.0,880.67,630.82
2016,7,12,14,30,867.0,114.0,5.5,38.0,891.0,905.83,647.73
2016,7,12,14,45,860.5,112.0,5.5,38.0,859.5,925.7,661.53
2016,7,12,15,0,854.0,110.0,5.5,38.0,828.0,942.02,673.15
2016,7,12,15,15,843.5,108.0,5.5,37.5,790.0,950.88,681.52
2016,7,12,15,30,833.0,106.0,5.5,37.0,752.0,956.07,687.72
2016,7,12,15,45,816.5,105.5,5.5,37.0,708.0,953.27,687.41
2016,7,12,16,0,800.0,105.0,5.5,37.0,664.0,960.66,694.04
2016,7,12,16,15,782.5,101.5,5.5,36.5,616.0,946.4,687.95
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,928.69,679.74
2016,7,12,16,45,735.5,97.0,5.55,36.0,516.5,898.59,662.04
2016,7,12,17,0,706.0,96.0,5.6,36.0,465.0,871.73,646.45
2016,7,12,17,15,675.0,91.0,5.55,35.5,412.5,830.18,621.3
2016,7,12,17,30,644.0,86.0,5.5,35.0,360.0,786.59,594.2
2016,7,12,17,45,594.0,81.5,5.5,34.5,306.5,723.55,552.54
2016,7,12,18,0,544.0,77.0,5.5,34.0,253.0,659.88,508.86
2016,7,12,18,15,481.5,69.0,5.4,33.0,202.5,579.99,451.74
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,501.18,392.4
2016,7,12,18,45,324.5,49.5,5.25,31.5,108.0,387.61,302.5
2016,7,12,19,0,230.0,38.0,5.2,31.0,64.0,288.56,218.38
2016,7,12,19,15,115.0,19.0,5.15,30.5,32.0,149.13,60.64
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,8.26,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,15.84,0.0
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,27.48,16.5
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.17,27.28
2016,7,13,6,45,404.0,59.0,4.65,26.5,149.5,47.09,34.4
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,52.6,39.24
2016,7,13,7,15,559.5,72.5,4.9,27.5,251.0,57.29,43.17
2016,7,13,7,30,612.0,79.0,5.0,28.0,303.0,61.96,46.94
2016,7,13,7,45,663.0,80.0,5.15,29.0,358.5,62.81,47.3
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,69.07,52.12
2016,7,13,8,15,739.5,85.0,5.4,30.5,466.5,71.8,54.06
2016,7,13,8,30,765.0,89.0,5.5,31.0,519.0,74.43,55.89
2016,7,13,8,45,788.5,90.0,5.6,31.5,569.5,74.96,56.0
2016,7,13,9,0,812.0,91.0,5.7,32.0,620.0,84.61,63.53
2016,7,13,9,15,826.0,93.5,5.7,32.5,665.5,86.34,64.59
2016,7,13,9,30,840.0,96.0,5.7,33.0,711.0,87.89,65.51
2016,7,13,9,45,851.5,97.5,5.75,34.0,752.0,88.62,65.65
2016,7,13,10,0,863.0,99.0,5.8,35.0,793.0,89.2,65.68
2016,7,13,10,15,871.0,100.5,5.85,35.0,828.0,119.63,67.0
2016,7,13,10,30,879.0,102.0,5.9,35.0,863.0,174.67,93.29
2016,7,13,10,45,884.0,103.5,5.95,35.5,891.5,230.07,131.45
2016,7,13,11,0,889.0,105.0,6.0,36.0,920.0,285.83,175.47
2016,7,13,11,15,893.5,106.0,6.0,36.5,941.5,341.32,221.43
2016,7,13,11,30,898.0,107.0,6.0,37.0,963.0,396.71,267.57
2016,7,13,11,45,877.5,124.0,6.0,37.5,970.5,450.85,312.38
2016,7,13,12,0,857.0,141.0,6.0,38.0,978.0,501.91,353.55
2016,7,13,12,15,858.0,141.5,6.0,38.0,984.0,551.76,393.3
2016,7,13,12,30,859.0,142.0,6.0,38.0,990.0,600.8,431.45
2016,7,13,12,45,857.5,142.0,6.05,38.5,988.0,647.09,465.91
2016,7,13,13,0,856.0,142.0,6.1,39.0,986.0,692.0,498.5
2016,7,13,13,15,854.0,141.5,6.1,39.0,976.0,734.4,529.56
2016,7,13,13,30,852.0,141.0,6.1,39.0,966.0,774.52,558.54
2016,7,13,13,45,847.0,140.5,6.1,39.0,948.5,809.66,582.69
2016,7,13,14,0,842.0,140.0,6.1,39.0,931.0,841.82,604.54
2016,7,13,14,15,836.5,139.0,6.05,38.5,906.5,870.01,624.89
2016,7,13,14,30,831.0,138.0,6.0,38.0,882.0,894.94,643.19
2016,7,13,14,45,812.0,142.5,6.0,38.0,848.0,923.96,663.17
2016,7,13,15,0,793.0,147.0,6.0,38.0,814.0,935.12,671.45
2016,7,13,15,15,781.5,144.5,5.95,38.0,776.5,942.59,677.27
2016,7,13,15,30,770.0,142.0,5.9,38.0,739.0,946.37,680.82
2016,7,13,15,45,750.0,141.0,5.9,38.0,695.0,939.52,677.82
2016,7,13,16,0,730.0,140.0,5.9,38.0,651.0,937.2,678.03
2016,7,13,16,15,710.5,136.0,5.85,37.5,603.5,920.86,670.2
2016,7,13,16,30,691.0,132.0,5.8,37.0,556.0,901.23,660.27
2016,7,13,16,45,657.5,130.0,5.75,36.5,504.5,866.63,640.14
2016,7,13,17,0,624.0,128.0,5.7,36.0,453.0,829.25,617.9
2016,7,13,17,15,588.5,121.0,5.6,35.5,401.0,781.53,587.82
2016,7,13,17,30,553.0,114.0,5.5,35.0,349.0,731.8,555.66
2016,7,13,17,45,497.5,107.5,5.4,34.5,296.0,652.52,501.18
2016,7,13,18,0,442.0,101.0,5.3,34.0,243.0,585.08,453.64
2016,7,13,18,15,375.0,89.0,5.0,33.5,194.0,500.64,390.88
2016,7,13,18,30,308.0,77.0,4.7,33.0,145.0,418.73,327.07
2016,7,13,18,45,216.5,61.0,4.45,32.5,102.0,294.35,228.33
2016,7,13,19,0,125.0,45.0,4.2,32.0,59.0,197.69,146.99
2016,7,13,19,15,62.5,22.5,4.05,31.5,29.5,99.68,35.7
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.0,3.6,24.5,13.0,7.87,0.0
2016,7,14,6,0,115.0,20.0,3.8,25.0,26.0,15.17,0.0
2016,7,14,6,15,238.0,33.0,3.95,25.5,64.5,25.18,14.59
2016,7,14,6,30,361.0,46.0,4.1,26.0,103.0,37.31,25.7
2016,7,14,6,45,444.0,54.5,4.25,26.5,152.0,43.91,31.7
2016,7,14,7,0,527.0,63.0,4.4,27.0,201.0,50.56,37.5
2016,7,14,7,15,579.5,69.5,4.5,27.5,254.0,55.37,41.54
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,60.16,45.43
2016,7,14,7,45,668.5,81.5,4.75,29.0,361.0,63.95,48.25
2016,7,14,8,0,705.0,87.0,4.9,30.0,415.0,67.65,50.94
2016,7,14,8,15,731.5,91.0,4.9,30.5,467.5,75.83,57.38
2016,7,14,8,30,758.0,95.0,4.9,31.0,520.0,78.32,59.07
2016,7,14,8,45,776.0,99.0,4.95,31.5,569.5,80.48,60.5
2016,7,14,9,0,794.0,103.0,5.0,32.0,619.0,82.49,61.79
2016,7,14,9,15,809.0,105.5,4.95,32.5,665.0,83.35,62.16
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,93.99,70.38
2016,7,14,9,45,833.0,111.5,4.85,34.0,751.5,95.46,71.07
2016,7,14,10,0,842.0,115.0,4.8,35.0,792.0,96.69,71.57
2016,7,14,10,15,850.5,117.0,4.75,35.0,827.0,125.58,72.34
2016,7,14,10,30,859.0,119.0,4.7,35.0,862.0,179.99,98.0
2016,7,14,10,45,863.0,121.5,4.7,35.5,890.0,234.82,135.43
2016,7,14,11,0,867.0,124.0,4.7,36.0,918.0,289.93,178.53
2016,7,14,11,15,871.5,125.0,4.7,36.5,939.5,344.46,223.25
2016,7,14,11,30,876.0,126.0,4.7,37.0,961.0,398.92,268.13
2016,7,14,11,45,876.5,128.0,4.7,37.5,974.0,452.03,311.39
2016,7,14,12,0,877.0,130.0,4.7,38.0,987.0,504.35,352.9
2016,7,14,12,15,878.0,130.0,4.7,38.0,993.0,554.84,392.72
2016,7,14,12,30,879.0,130.0,4.7,38.0,999.0,604.4,430.81
2016,7,14,12,45,876.0,131.5,4.75,38.0,996.0,651.45,466.27
2016,7,14,13,0,873.0,133.0,4.8,38.0,993.0,696.98,499.91
2016,7,14,13,15,870.5,132.5,4.85,38.0,983.0,739.52,530.88
2016,7,14,13,30,868.0,132.0,4.9,38.0,973.0,779.68,559.74
2016,7,14,13,45,862.0,132.5,4.95,38.5,954.5,815.18,582.51
2016,7,14,14,0,856.0,133.0,5.0,39.0,936.0,847.65,603.17
2016,7,14,14,15,850.5,131.5,5.05,38.5,911.5,875.69,623.55
2016,7,14,14,30,845.0,130.0,5.1,38.0,887.0,900.4,641.93
2016,7,14,14,45,834.5,130.0,5.15,38.0,854.5,918.47,654.78
2016,7,14,15,0,824.0,130.0,5.2,38.0,822.0,932.98,665.48
2016,7,14,15,15,813.5,127.5,5.25,37.5,784.5,956.04,683.39
2016,7,14,15,30,803.0,125.0,5.3,37.0,747.0,961.03,689.71
2016,7,14,15,45,787.5,123.0,5.35,37.0,703.5,957.89,689.52
2016,7,14,16,0,772.0,121.0,5.4,37.0,660.0,951.09,687.12
2016,7,14,16,15,754.0,117.5,5.35,36.5,612.5,936.47,680.53
2016,7,14,16,30,736.0,114.0,5.3,36.0,565.0,918.43,671.77
2016,7,14,16,45,709.5,110.5,5.25,36.0,514.0,895.7,658.48
2016,7,14,17,0,683.0,107.0,5.2,36.0,463.0,863.45,638.72
2016,7,14,17,15,650.5,101.5,5.05,35.5,410.5,820.08,611.89
2016,7,14,17,30,618.0,96.0,4.9,35.0,358.0,774.65,583.13
2016,7,14,17,45,568.5,90.5,4.8,34.5,304.5,710.97,540.82
2016,7,14,18,0,519.0,85.0,4.7,34.0,251.0,646.47,496.45
2016,7,14,18,15,454.0,75.5,4.45,33.5,200.5,562.6,435.53
2016,7,14,18,30,389.0,66.0,4.2,33.0,150.0,475.14,369.22
2016,7,14,18,45,289.0,53.5,4.0,32.5,106.0,364.38,282.08
2016,7,14,19,0,189.0,41.0,3.8,32.0,62.0,261.01,194.81
2016,7,14,19,15,94.5,20.5,3.8,31.5,31.0,135.99,46.46
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,7.47,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,14.4,0.0
2016,7,15,6,15,115.5,39.5,3.85,25.5,56.0,29.15,17.67
2016,7,15,6,30,205.0,60.0,3.9,26.0,92.0,43.94,31.22
2016,7,15,6,45,304.0,72.0,4.0,26.5,140.5,53.0,39.38
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,61.96,47.16
2016,7,15,7,15,461.5,94.0,4.15,27.5,241.0,69.12,53.17
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,76.19,58.92
2016,7,15,7,45,381.5,145.0,4.3,29.0,296.0,98.99,77.49
2016,7,15,8,0,243.0,186.0,4.4,30.0,299.0,122.44,96.16
2016,7,15,8,15,462.0,155.5,4.4,30.5,403.0,104.47,80.88
2016,7,15,8,30,681.0,125.0,4.4,31.0,507.0,89.29,68.03
2016,7,15,8,45,699.5,132.0,4.45,31.5,556.0,92.3,70.1
2016,7,15,9,0,718.0,139.0,4.5,32.0,605.0,95.05,71.94
2016,7,15,9,15,735.5,142.5,4.45,32.5,650.5,95.52,71.94
2016,7,15,9,30,753.0,146.0,4.4,33.0,696.0,104.36,78.66
2016,7,15,9,45,759.5,153.0,4.35,34.0,735.5,106.27,79.64
2016,7,15,10,0,766.0,160.0,4.3,35.0,775.0,107.85,80.36
2016,7,15,10,15,776.0,162.5,4.15,35.5,810.0,133.65,80.13
2016,7,15,10,30,786.0,165.0,4.0,36.0,845.0,185.83,104.63
2016,7,15,10,45,785.5,172.5,3.85,36.5,871.0,240.31,141.68
2016,7,15,11,0,785.0,180.0,3.7,37.0,897.0,294.86,183.67
2016,7,15,11,15,790.0,181.5,3.55,37.0,918.5,347.5,226.32
2016,7,15,11,30,795.0,183.0,3.4,37.0,940.0,400.43,269.43
2016,7,15,11,45,786.0,192.5,3.3,37.5,950.0,452.51,310.89
2016,7,15,12,0,777.0,202.0,3.2,38.0,960.0,503.26,350.08
2016,7,15,12,15,778.0,202.5,3.2,38.0,966.0,552.23,387.72
2016,7,15,12,30,779.0,203.0,3.2,38.0,972.0,600.67,423.99
2016,7,15,12,45,775.0,205.0,3.2,38.5,969.0,646.35,456.47
2016,7,15,13,0,771.0,207.0,3.2,39.0,966.0,690.64,487.06
2016,7,15,13,15,768.0,206.0,3.3,39.0,956.0,731.57,516.18
2016,7,15,13,30,765.0,205.0,3.4,39.0,946.0,770.15,543.3
2016,7,15,13,45,758.5,205.0,3.5,39.0,928.0,804.04,567.0
2016,7,15,14,0,752.0,205.0,3.6,39.0,910.0,834.88,588.51
2016,7,15,14,15,744.5,202.5,3.7,39.0,885.0,869.27,611.95
2016,7,15,14,30,737.0,200.0,3.8,39.0,860.0,891.03,627.09
2016,7,15,14,45,720.0,201.5,3.95,39.0,827.0,904.4,637.12
2016,7,15,15,0,703.0,203.0,4.1,39.0,794.0,914.0,644.94
2016,7,15,15,15,689.5,199.0,4.1,38.5,756.0,917.74,649.8
2016,7,15,15,30,676.0,195.0,4.1,38.0,718.0,917.81,652.51
2016,7,15,15,45,660.0,189.5,4.2,38.0,675.5,910.23,649.57
2016,7,15,16,0,644.0,184.0,4.3,38.0,633.0,899.11,644.48
2016,7,15,16,15,621.0,178.0,4.3,37.5,585.5,876.9,633.08
2016,7,15,16,30,598.0,172.0,4.3,37.0,538.0,851.39,619.5
2016,7,15,16,45,568.5,164.5,4.3,37.0,488.0,804.26,589.96
2016,7,15,17,0,539.0,157.0,4.3,37.0,438.0,766.12,566.27
2016,7,15,17,15,500.5,148.0,4.15,36.5,386.5,715.28,533.97
2016,7,15,17,30,462.0,139.0,4.0,36.0,335.0,663.24,500.13
2016,7,15,17,45,410.0,128.0,3.85,35.5,283.5,594.88,453.16
2016,7,15,18,0,358.0,117.0,3.7,35.0,232.0,526.92,404.79
2016,7,15,18,15,292.0,102.0,3.4,34.0,183.5,421.89,327.65
2016,7,15,18,30,226.0,87.0,3.1,33.0,135.0,342.51,266.3
2016,7,15,18,45,147.5,66.0,2.8,32.5,93.5,245.54,188.46
2016,7,15,19,0,69.0,45.0,2.5,32.0,52.0,136.62,99.32
2016,7,15,19,15,34.5,22.5,2.55,31.5,26.0,65.71,17.11
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,3.54,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,6.83,0.0
2016,7,16,6,15,0.0,26.5,2.95,24.5,26.5,20.17,10.5
2016,7,16,6,30,0.0,44.0,3.0,25.0,44.0,32.96,22.13
2016,7,16,6,45,4.0,66.0,3.15,25.5,67.0,48.63,35.84
2016,7,16,7,0,8.0,88.0,3.3,26.0,90.0,64.15,49.22
2016,7,16,7,15,17.0,109.5,3.3,26.5,115.0,79.33,62.04
2016,7,16,7,30,26.0,131.0,3.3,27.0,140.0,91.97,72.44
2016,7,16,7,45,89.0,162.0,3.35,28.0,202.0,112.18,88.73
2016,7,16,8,0,152.0,193.0,3.4,29.0,264.0,128.3,101.3
2016,7,16,8,15,283.5,197.0,3.4,29.5,348.0,129.01,101.27
2016,7,16,8,30,415.0,201.0,3.4,30.0,432.0,128.18,100.01
2016,7,16,8,45,470.0,202.5,3.45,31.0,488.0,128.29,99.34
2016,7,16,9,0,525.0,204.0,3.5,32.0,544.0,128.49,98.76
2016,7,16,9,15,478.5,241.5,3.45,32.5,569.0,144.7,111.15
2016,7,16,9,30,432.0,279.0,3.4,33.0,594.0,159.4,122.19
2016,7,16,9,45,624.5,203.5,3.4,33.5,688.5,120.18,90.72
2016,7,16,10,0,817.0,128.0,3.4,34.0,783.0,92.06,68.14
2016,7,16,10,15,826.5,130.0,3.35,34.5,818.5,128.2,75.86
2016,7,16,10,30,836.0,132.0,3.3,35.0,854.0,181.59,100.15
2016,7,16,10,45,844.5,132.5,3.3,35.5,883.5,235.14,136.01
2016,7,16,11,0,853.0,133.0,3.3,36.0,913.0,289.47,177.92
2016,7,16,11,15,644.0,269.5,3.3,36.0,866.5,348.95,232.04
2016,7,16,11,30,435.0,406.0,3.3,36.0,820.0,403.51,279.32
2016,7,16,11,45,638.5,281.0,3.3,36.5,899.0,443.11,307.2
2016,7,16,12,0,842.0,156.0,3.3,37.0,978.0,501.46,350.31
2016,7,16,12,15,843.5,156.0,3.35,37.0,984.0,551.0,389.08
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,599.81,426.35
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,646.28,460.25
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,691.46,492.36
2016,7,16,13,15,839.5,156.5,3.65,38.0,976.0,733.53,522.54
2016,7,16,13,30,837.0,156.0,3.7,38.0,966.0,773.32,550.68
2016,7,16,13,45,613.5,281.5,3.8,38.5,869.5,759.57,537.27
2016,7,16,14,0,390.0,407.0,3.9,39.0,773.0,699.23,492.99
2016,7,16,14,15,602.5,279.0,4.0,38.5,826.5,812.63,575.41
2016,7,16,14,30,815.0,151.0,4.1,38.0,880.0,906.83,641.73
2016,7,16,14,45,809.0,147.5,4.2,38.0,849.0,926.08,654.88
2016,7,16,15,0,803.0,144.0,4.3,38.0,818.0,941.75,666.34
2016,7,16,15,15,791.5,141.5,4.35,38.0,780.0,949.47,672.66
2016,7,16,15,30,780.0,139.0,4.4,38.0,742.0,953.47,676.79
2016,7,16,15,45,765.5,135.0,4.45,38.0,698.5,949.15,675.77
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,941.15,672.57
2016,7,16,16,15,731.5,127.5,4.55,37.5,607.0,932.61,670.57
2016,7,16,16,30,712.0,124.0,4.6,37.0,559.0,913.59,661.78
2016,7,16,16,45,686.5,119.0,4.65,36.5,508.0,883.47,645.6
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,850.52,627.31
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,805.24,599.83
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,757.92,570.3
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,694.93,528.68
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,631.11,484.89
2016,7,16,18,15,435.0,77.0,4.25,33.5,196.5,539.6,418.19
2016,7,16,18,30,370.0,67.0,4.0,33.0,146.0,460.26,357.74
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.0,355.15,274.55
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,256.58,190.69
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,132.41,34.55
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,7.08,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,13.64,0.0
2016,7,17,6,15,171.0,35.0,2.95,24.5,57.5,26.3,15.29
2016,7,17,6,30,278.0,52.0,3.0,25.0,94.0,39.0,27.17
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.0,47.09,34.51
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,57.67,43.71
2016,7,17,7,15,518.5,81.5,3.3,26.5,244.0,63.58,48.69
2016,7,17,7,30,574.0,90.0,3.3,27.0,296.0,69.4,53.44
2016,7,17,7,45,620.0,94.5,3.3,28.0,351.0,72.15,55.35
2016,7,17,8,0,666.0,99.0,3.3,29.0,406.0,74.94,57.23
2016,7,17,8,15,694.5,104.0,3.3,29.5,458.5,77.68,59.15
2016,7,17,8,30,723.0,109.0,3.3,30.0,511.0,80.32,60.96
2016,7,17,8,45,745.5,112.0,3.35,31.0,561.5,88.33,67.0
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,89.46,67.4
2016,7,17,9,15,784.0,118.5,3.4,32.5,658.5,90.61,67.97
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,91.62,68.44
2016,7,17,9,45,813.5,124.0,3.45,33.5,746.5,91.54,68.06
2016,7,17,10,0,827.0,126.0,3.5,34.0,788.0,91.36,67.62
2016,7,17,10,15,836.0,128.0,3.5,34.5,823.5,126.78,75.14
2016,7,17,10,30,845.0,130.0,3.5,35.0,859.0,180.71,99.35
2016,7,17,10,45,852.0,131.0,3.55,35.5,888.0,234.81,135.53
2016,7,17,11,0,859.0,132.0,3.6,36.0,917.0,289.52,177.8
2016,7,17,11,15,863.0,133.5,3.65,36.0,938.0,344.01,222.66
2016,7,17,11,30,867.0,135.0,3.7,36.0,959.0,398.4,267.89
2016,7,17,11,45,873.5,132.5,3.75,36.5,974.0,451.3,310.89
2016,7,17,12,0,880.0,130.0,3.8,37.0,989.0,503.93,352.62
2016,7,17,12,15,880.5,130.5,3.85,37.0,994.5,554.85,392.76
2016,7,17,12,30,881.0,131.0,3.9,37.0,1000.0,604.8,431.14
2016,7,17,12,45,881.0,130.0,4.0,37.5,998.0,652.4,466.11
2016,7,17,13,0,881.0,129.0,4.1,38.0,996.0,698.56,499.15
2016,7,17,13,15,878.5,128.5,4.1,38.0,985.5,741.46,529.97
2016,7,17,13,30,876.0,128.0,4.1,38.0,975.0,781.97,558.55
2016,7,17,13,45,871.5,127.0,4.2,38.0,957.0,817.8,582.65
2016,7,17,14,0,867.0,126.0,4.3,38.0,939.0,850.59,604.77
2016,7,17,14,15,861.0,124.5,4.3,38.0,913.5,878.46,623.32
2016,7,17,14,30,855.0,123.0,4.3,38.0,888.0,902.94,639.74
2016,7,17,14,45,847.0,121.5,4.35,38.0,856.0,922.11,653.07
2016,7,17,15,0,839.0,120.0,4.4,38.0,824.0,937.71,664.28
2016,7,17,15,15,828.5,117.5,4.4,37.5,786.0,946.3,672.31
2016,7,17,15,30,818.0,115.0,4.4,37.0,748.0,951.21,678.21
2016,7,17,15,45,804.0,112.5,4.4,37.0,704.0,963.02,687.38
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,957.24,685.3
2016,7,17,16,15,772.5,107.0,4.4,36.5,612.5,943.73,679.88
2016,7,17,16,30,755.0,104.0,4.4,36.0,565.0,926.79,672.31
2016,7,17,16,45,730.5,100.0,4.4,36.0,514.0,898.23,655.68
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,872.97,641.22
2016,7,17,17,15,675.0,91.5,4.3,35.5,410.0,832.14,616.86
2016,7,17,17,30,644.0,87.0,4.2,35.0,357.0,789.24,590.59
2016,7,17,17,45,598.0,81.0,4.15,34.5,304.0,728.0,550.77
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,666.02,508.89
2016,7,17,18,15,489.0,67.0,3.85,33.5,200.5,585.43,450.86
2016,7,17,18,30,426.0,59.0,3.6,33.0,150.0,505.96,390.85
2016,7,17,18,45,329.0,47.5,3.35,32.5,105.5,389.73,300.06
2016,7,17,19,0,232.0,36.0,3.1,32.0,61.0,288.61,214.35
2016,7,17,19,15,116.0,18.0,3.05,31.5,30.5,146.48,31.42
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,6.69,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,12.91,0.0
2016,7,18,6,15,165.0,33.5,2.15,25.5,55.0,25.2,14.23
2016,7,18,6,30,271.0,50.0,2.3,26.0,90.0,37.55,25.82
2016,7,18,6,45,358.5,60.5,2.5,26.5,137.5,45.6,33.09
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,55.96,42.07
2016,7,18,7,15,501.0,79.5,2.75,27.5,236.0,61.88,47.05
2016,7,18,7,30,556.0,88.0,2.8,28.0,287.0,67.71,51.78
2016,7,18,7,45,606.0,91.0,2.85,28.5,341.5,69.5,53.01
2016,7,18,8,0,656.0,94.0,2.9,29.0,396.0,71.42,54.3
2016,7,18,8,15,368.0,165.0,2.9,29.5,338.0,108.16,84.25
2016,7,18,8,30,80.0,236.0,2.9,30.0,280.0,156.61,123.01
2016,7,18,8,45,419.0,173.0,2.95,30.5,439.5,110.58,85.15
2016,7,18,9,0,758.0,110.0,3.0,31.0,599.0,86.04,64.88
2016,7,18,9,15,774.0,113.0,2.95,31.5,645.0,86.99,65.33
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,87.83,65.68
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,88.63,66.01
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,89.25,66.21
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.0,123.31,73.61
2016,7,18,10,30,830.0,127.0,2.9,34.0,842.0,176.39,97.19
2016,7,18,10,45,510.5,291.0,2.9,34.5,735.5,251.08,161.41
2016,7,18,11,0,191.0,455.0,2.9,35.0,629.0,324.76,227.08
2016,7,18,11,15,521.0,294.5,2.9,35.0,786.0,332.01,223.88
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,391.41,263.5
2016,7,18,11,45,848.5,138.5,2.9,35.5,955.5,443.68,305.94
2016,7,18,12,0,846.0,143.0,2.9,36.0,968.0,494.93,346.44
2016,7,18,12,15,577.0,310.0,2.9,36.0,874.5,517.01,365.79
2016,7,18,12,30,308.0,477.0,2.9,36.0,781.0,525.91,372.44
2016,7,18,12,45,577.5,310.5,2.95,36.0,879.0,600.41,427.75
2016,7,18,13,0,847.0,144.0,3.0,36.0,977.0,685.6,490.92
2016,7,18,13,15,527.5,316.5,3.05,36.0,833.5,652.77,465.42
2016,7,18,13,30,208.0,489.0,3.1,36.0,690.0,565.98,402.12
2016,7,18,13,45,523.0,313.5,3.15,36.0,806.5,713.23,509.33
2016,7,18,14,0,838.0,138.0,3.2,36.0,923.0,836.09,596.0
2016,7,18,14,15,576.0,277.5,3.25,36.0,810.5,788.07,560.96
2016,7,18,14,30,314.0,417.0,3.3,36.0,698.0,686.21,488.56
2016,7,18,14,45,315.5,400.0,3.35,36.0,673.5,690.48,493.38
2016,7,18,15,0,317.0,383.0,3.4,36.0,649.0,692.6,496.24
2016,7,18,15,15,317.0,363.0,3.45,36.0,618.5,688.1,494.76
2016,7,18,15,30,317.0,343.0,3.5,36.0,588.0,681.32,491.87
2016,7,18,15,45,264.0,331.0,3.55,36.0,527.0,627.57,455.65
2016,7,18,16,0,211.0,319.0,3.6,36.0,466.0,546.51,400.37
2016,7,18,16,15,455.5,221.5,3.65,35.5,508.5,745.65,547.13
2016,7,18,16,30,700.0,124.0,3.7,35.0,551.0,901.75,656.41
2016,7,18,16,45,552.5,153.5,3.8,35.0,472.0,787.23,581.05
2016,7,18,17,0,405.0,183.0,3.9,35.0,393.0,661.8,495.03
2016,7,18,17,15,388.0,164.5,3.9,34.5,347.5,623.06,471.19
2016,7,18,17,30,371.0,146.0,3.9,34.0,302.0,582.55,444.98
2016,7,18,17,45,346.0,127.5,3.95,33.5,256.5,532.77,411.1
2016,7,18,18,0,321.0,109.0,4.0,33.0,211.0,482.12,375.3
2016,7,18,18,15,277.5,92.0,3.9,32.5,167.5,393.67,309.16
2016,7,18,18,30,234.0,75.0,3.8,32.0,124.0,330.04,259.06
2016,7,18,18,45,173.5,56.5,3.75,32.0,87.0,250.81,194.05
2016,7,18,19,0,113.0,38.0,3.7,32.0,50.0,174.42,128.08
2016,7,18,19,15,56.5,19.0,3.7,31.5,25.0,86.37,11.02
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,7.87,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,14.7,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.0,23.77,12.97
2016,7,19,6,30,334.0,43.0,1.3,26.0,92.0,34.83,23.54
2016,7,19,6,45,423.5,51.0,1.3,26.5,140.5,41.09,29.28
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,47.47,34.87
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,52.34,38.98
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,57.19,42.92
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,59.43,44.57
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,66.75,50.39
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,69.56,52.39
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,72.27,54.3
2016,7,19,8,45,776.0,88.0,1.5,31.0,554.0,73.46,54.84
2016,7,19,9,0,798.0,90.0,1.6,32.0,604.0,83.63,62.64
2016,7,19,9,15,812.5,92.5,1.75,32.5,650.0,85.4,63.72
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,86.98,64.67
2016,7,19,9,45,839.5,96.5,2.1,33.5,737.5,87.77,65.0
2016,7,19,10,0,852.0,98.0,2.3,34.0,779.0,88.4,65.23
2016,7,19,10,15,860.5,99.5,2.45,34.5,814.5,111.84,64.44
2016,7,19,10,30,869.0,101.0,2.6,35.0,850.0,166.65,88.24
2016,7,19,10,45,875.5,102.0,2.8,35.5,878.5,221.81,124.87
2016,7,19,11,0,882.0,103.0,3.0,36.0,907.0,277.52,167.93
2016,7,19,11,15,616.5,268.5,3.15,36.0,837.5,338.28,224.96
2016,7,19,11,30,351.0,434.0,3.3,36.0,768.0,398.7,277.54
2016,7,19,11,45,312.5,457.0,3.45,36.5,757.5,427.0,299.72
2016,7,19,12,0,274.0,480.0,3.6,37.0,747.0,452.19,318.91
2016,7,19,12,15,584.0,295.0,3.75,37.0,869.0,511.0,362.06
2016,7,19,12,30,894.0,110.0,3.9,37.0,991.0,597.76,426.74
2016,7,19,12,45,892.5,110.5,4.05,37.0,989.0,645.6,462.92
2016,7,19,13,0,891.0,111.0,4.2,37.0,987.0,691.83,497.36
2016,7,19,13,15,889.5,110.5,4.25,37.0,977.5,735.36,529.02
2016,7,19,13,30,888.0,110.0,4.3,37.0,968.0,776.53,558.03
2016,7,19,13,45,883.0,110.5,4.4,37.5,950.0,813.13,581.58
2016,7,19,14,0,878.0,111.0,4.5,38.0,932.0,846.72,603.08
2016,7,19,14,15,872.5,109.5,4.55,37.5,907.5,874.94,623.42
2016,7,19,14,30,867.0,108.0,4.6,37.0,883.0,899.78,641.72
2016,7,19,14,45,858.5,107.5,4.65,37.0,851.0,919.36,655.42
2016,7,19,15,0,850.0,107.0,4.7,37.0,819.0,935.38,666.98
2016,7,19,15,15,659.5,195.5,4.7,36.5,732.5,885.2,636.6
2016,7,19,15,30,469.0,284.0,4.7,36.0,646.0,794.11,574.56
2016,7,19,15,45,482.5,260.0,4.75,36.0,613.5,796.0,578.72
2016,7,19,16,0,496.0,236.0,4.8,36.0,581.0,794.86,580.6
2016,7,19,16,15,397.5,245.5,4.8,35.5,509.0,712.47,525.05
2016,7,19,16,30,299.0,255.0,4.8,35.0,437.0,605.21,451.18
2016,7,19,16,45,340.0,221.5,4.8,35.0,411.0,613.32,460.63
2016,7,19,17,0,381.0,188.0,4.8,35.0,385.0,643.43,484.77
2016,7,19,17,15,502.0,138.5,4.7,34.5,367.5,705.88,534.15
2016,7,19,17,30,623.0,89.0,4.6,34.0,350.0,771.63,582.93
2016,7,19,17,45,575.5,83.0,4.6,33.5,297.0,709.26,541.23
2016,7,19,18,0,528.0,77.0,4.6,33.0,244.0,646.22,498.05
2016,7,19,18,15,473.5,67.5,4.35,32.5,195.0,572.08,443.99
2016,7,19,18,30,419.0,58.0,4.1,32.0,146.0,498.79,387.86
2016,7,19,18,45,319.0,46.5,3.95,31.5,102.0,380.07,294.35
2016,7,19,19,0,219.0,35.0,3.8,31.0,58.0,276.92,205.72
2016,7,19,19,15,109.5,17.5,3.7,30.5,29.0,139.59,11.39
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,6.29,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,12.59,0.0
2016,7,20,6,15,168.5,32.0,1.75,25.5,53.5,24.13,13.14
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,36.2,24.64
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,43.34,31.16
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,52.45,39.08
2016,7,20,7,15,529.0,73.5,1.9,27.5,237.0,57.81,43.61
2016,7,20,7,30,584.0,81.0,1.9,28.0,289.0,63.14,47.93
2016,7,20,7,45,630.5,84.5,1.9,28.5,343.0,65.47,49.64
2016,7,20,8,0,677.0,88.0,1.9,29.0,397.0,67.89,51.35
2016,7,20,8,15,704.5,92.5,1.95,29.5,449.5,70.59,53.27
2016,7,20,8,30,732.0,97.0,2.0,30.0,502.0,79.21,60.03
2016,7,20,8,45,754.5,99.5,2.05,31.0,552.0,80.42,60.53
2016,7,20,9,0,777.0,102.0,2.1,32.0,602.0,81.56,60.99
2016,7,20,9,15,792.5,105.0,2.2,32.5,648.5,82.74,61.62
2016,7,20,9,30,808.0,108.0,2.3,33.0,695.0,83.79,62.15
2016,7,20,9,45,822.0,109.5,2.45,33.5,736.5,94.18,70.13
2016,7,20,10,0,836.0,111.0,2.6,34.0,778.0,94.62,70.17
2016,7,20,10,15,584.0,251.0,2.75,34.5,727.5,154.33,101.46
2016,7,20,10,30,332.0,391.0,2.9,35.0,677.0,252.64,170.98
2016,7,20,10,45,213.0,416.0,3.05,35.5,602.5,288.45,199.47
2016,7,20,11,0,94.0,441.0,3.2,36.0,528.0,308.54,218.25
2016,7,20,11,15,485.5,280.0,3.3,36.0,739.5,312.29,210.22
2016,7,20,11,30,877.0,119.0,3.4,36.0,951.0,390.83,261.92
2016,7,20,11,45,865.5,130.0,3.5,36.5,961.5,444.65,305.85
2016,7,20,12,0,854.0,141.0,3.6,37.0,972.0,496.48,347.14
2016,7,20,12,15,855.0,141.0,3.65,37.0,978.0,546.41,386.5
2016,7,20,12,30,856.0,141.0,3.7,37.0,984.0,595.47,424.19
2016,7,20,12,45,856.0,140.5,3.8,37.0,982.5,642.61,459.75
2016,7,20,13,0,856.0,140.0,3.9,37.0,981.0,688.42,493.6
2016,7,20,13,15,575.0,304.5,3.95,37.0,866.5,673.78,481.0
2016,7,20,13,30,294.0,469.0,4.0,37.0,752.0,623.14,442.68
2016,7,20,13,45,567.0,304.0,4.05,37.5,838.5,739.39,526.99
2016,7,20,14,0,840.0,139.0,4.1,38.0,925.0,838.42,596.54
2016,7,20,14,15,834.0,137.5,4.1,37.5,900.5,865.97,615.77
2016,7,20,14,30,828.0,136.0,4.1,37.0,876.0,890.21,633.38
2016,7,20,14,45,795.0,149.5,4.2,37.0,838.5,915.08,650.7
2016,7,20,15,0,762.0,163.0,4.3,37.0,801.0,921.61,656.28
2016,7,20,15,15,750.0,159.5,4.3,37.0,763.5,927.52,661.27
2016,7,20,15,30,738.0,156.0,4.3,37.0,726.0,929.69,664.0
2016,7,20,15,45,716.5,155.5,4.3,37.0,681.5,931.07,666.41
2016,7,20,16,0,695.0,155.0,4.3,37.0,637.0,920.24,661.04
2016,7,20,16,15,666.0,152.5,4.25,36.5,587.5,896.0,648.17
2016,7,20,16,30,637.0,150.0,4.2,36.0,538.0,868.44,633.11
2016,7,20,16,45,608.5,144.5,4.2,36.0,488.0,834.92,612.87
2016,7,20,17,0,580.0,139.0,4.2,36.0,438.0,798.59,590.54
2016,7,20,17,15,546.5,127.0,4.1,35.5,383.5,747.59,558.54
2016,7,20,17,30,513.0,115.0,4.0,35.0,329.0,683.98,516.89
2016,7,20,17,45,459.0,108.5,3.95,34.5,279.0,618.26,472.59
2016,7,20,18,0,405.0,102.0,3.9,34.0,229.0,553.1,426.99
2016,7,20,18,15,354.5,87.5,3.6,33.5,183.0,481.45,374.01
2016,7,20,18,30,304.0,73.0,3.3,33.0,137.0,411.34,319.46
2016,7,20,18,45,219.5,56.0,3.0,32.5,95.0,310.5,238.58
2016,7,20,19,0,135.0,39.0,2.7,32.0,53.0,196.75,143.75
2016,7,20,19,15,67.5,19.5,2.7,31.5,26.5,96.42,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,11.8,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.16,11.46
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,34.94,23.56
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,41.22,29.34
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,47.62,34.98
2016,7,21,7,15,577.0,65.5,2.8,28.0,242.5,52.53,39.05
2016,7,21,7,30,630.0,72.0,2.7,29.0,295.0,57.42,42.94
2016,7,21,7,45,670.0,76.0,2.6,30.0,349.5,60.33,45.05
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,68.41,51.36
2016,7,21,8,15,736.5,84.0,2.3,31.5,456.5,71.18,53.31
2016,7,21,8,30,763.0,88.0,2.1,32.0,509.0,73.86,55.16
2016,7,21,8,45,783.0,91.0,1.9,33.0,559.5,75.62,56.13
2016,7,21,9,0,803.0,94.0,1.7,34.0,610.0,77.28,57.01
2016,7,21,9,15,818.0,96.5,1.7,34.5,656.5,87.88,65.15
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,89.43,66.04
2016,7,21,9,45,843.5,101.5,1.75,35.5,744.5,90.64,66.68
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,91.65,67.18
2016,7,21,10,15,863.0,106.0,1.95,36.0,821.5,113.21,66.06
2016,7,21,10,30,872.0,108.0,2.1,36.0,857.0,168.7,89.53
2016,7,21,10,45,877.0,110.0,2.25,36.5,886.0,224.56,126.07
2016,7,21,11,0,882.0,112.0,2.4,37.0,915.0,280.81,169.06
2016,7,21,11,15,886.5,113.0,2.45,37.0,937.0,336.55,214.46
2016,7,21,11,30,891.0,114.0,2.5,37.0,959.0,392.21,260.28
2016,7,21,11,45,892.0,116.0,2.65,37.5,972.5,446.77,304.36
2016,7,21,12,0,893.0,118.0,2.8,38.0,986.0,500.56,346.77
2016,7,21,12,15,894.0,118.0,2.9,38.0,992.5,552.21,387.15
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,602.82,425.75
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,651.35,460.99
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,698.35,494.21
2016,7,21,13,15,892.0,117.5,3.25,39.0,985.5,742.0,525.3
2016,7,21,13,30,890.0,117.0,3.3,39.0,976.0,783.26,553.93
2016,7,21,13,45,889.0,114.0,3.4,39.0,959.0,820.59,578.69
2016,7,21,14,0,888.0,111.0,3.5,39.0,942.0,854.95,601.54
2016,7,21,14,15,882.5,110.0,3.55,39.0,917.0,884.06,620.82
2016,7,21,14,30,877.0,109.0,3.6,39.0,892.0,909.79,638.03
2016,7,21,14,45,871.0,106.5,3.65,39.0,860.0,930.13,651.93
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,946.85,663.72
2016,7,21,15,15,855.5,102.5,3.7,38.5,790.0,957.57,673.01
2016,7,21,15,30,846.0,101.0,3.7,38.0,752.0,964.62,680.22
2016,7,21,15,45,833.5,98.5,3.7,38.0,708.5,963.92,681.29
2016,7,21,16,0,821.0,96.0,3.7,38.0,665.0,959.57,680.26
2016,7,21,16,15,804.5,93.0,3.65,37.5,617.0,960.16,683.72
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,944.13,676.61
2016,7,21,16,45,766.0,86.5,3.6,37.0,517.5,918.53,662.33
2016,7,21,17,0,744.0,83.0,3.6,37.0,466.0,889.88,646.01
2016,7,21,17,15,714.5,79.0,3.5,36.5,413.0,850.25,622.94
2016,7,21,17,30,685.0,75.0,3.4,36.0,360.0,808.28,597.8
2016,7,21,17,45,644.0,69.5,3.35,35.5,306.5,757.4,565.91
2016,7,21,18,0,603.0,64.0,3.3,35.0,253.0,700.05,528.1
2016,7,21,18,15,542.5,57.0,2.9,34.0,201.5,622.08,473.24
2016,7,21,18,30,482.0,50.0,2.5,33.0,150.0,545.37,416.29
2016,7,21,18,45,387.5,40.0,2.15,32.5,105.0,437.14,332.06
2016,7,21,19,0,293.0,30.0,1.8,32.0,60.0,334.85,243.65
2016,7,21,19,15,146.5,15.0,1.8,31.5,30.0,168.38,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
