Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,19.0,11.02,0.0
2016,7,22,6,15,241.0,26.5,2.35,25.5,55.5,21.59,10.87
2016,7,22,6,30,368.0,39.0,2.3,26.0,92.0,31.85,20.96
2016,7,22,6,45,452.5,47.5,2.3,27.0,140.5,38.64,27.1
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,45.49,33.02
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,50.13,36.86
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,54.76,40.53
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,62.51,46.66
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,65.7,48.89
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.0,68.23,50.65
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,70.68,52.34
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,72.28,53.32
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,82.82,61.48
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.0,84.65,62.61
2016,7,22,9,30,841.0,93.0,2.3,35.0,701.0,86.31,63.61
2016,7,22,9,45,853.0,94.5,2.4,35.5,743.0,87.15,63.98
2016,7,22,10,0,865.0,96.0,2.5,36.0,785.0,87.84,64.24
2016,7,22,10,15,873.0,97.5,2.55,36.5,820.5,108.29,62.7
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,163.95,85.6
2016,7,22,10,45,887.5,100.0,2.65,37.5,885.0,220.02,121.97
2016,7,22,11,0,894.0,101.0,2.7,38.0,914.0,276.63,165.06
2016,7,22,11,15,898.0,102.0,2.75,38.0,936.0,332.85,210.83
2016,7,22,11,30,902.0,103.0,2.8,38.0,958.0,388.91,257.01
2016,7,22,11,45,899.0,108.0,2.85,38.5,971.0,444.21,301.55
2016,7,22,12,0,896.0,113.0,2.9,39.0,984.0,498.34,343.99
2016,7,22,12,15,897.0,113.0,2.95,39.0,990.5,550.13,384.27
2016,7,22,12,30,898.0,113.0,3.0,39.0,997.0,600.86,422.7
2016,7,22,12,45,898.0,113.0,3.05,39.5,995.0,649.77,457.92
2016,7,22,13,0,898.0,113.0,3.1,40.0,993.0,697.16,491.09
2016,7,22,13,15,896.0,112.5,3.15,40.0,983.5,740.87,522.07
2016,7,22,13,30,894.0,112.0,3.2,40.0,974.0,782.17,550.46
2016,7,22,13,45,890.5,111.5,3.25,40.0,956.5,819.59,574.91
2016,7,22,14,0,887.0,111.0,3.3,40.0,939.0,854.04,597.43
2016,7,22,14,15,881.5,109.5,3.3,40.0,914.0,882.7,616.01
2016,7,22,14,30,876.0,108.0,3.3,40.0,889.0,907.95,632.5
2016,7,22,14,45,861.5,111.0,3.35,40.0,855.5,925.72,644.69
2016,7,22,15,0,847.0,114.0,3.4,40.0,822.0,939.8,654.76
2016,7,22,15,15,837.0,112.0,3.4,39.5,784.0,949.51,663.36
2016,7,22,15,30,827.0,110.0,3.4,39.0,746.0,955.55,669.87
2016,7,22,15,45,814.0,107.5,3.4,39.0,702.5,954.42,670.66
2016,7,22,16,0,801.0,105.0,3.4,39.0,659.0,963.44,678.11
2016,7,22,16,15,542.0,181.0,3.4,38.5,543.5,789.18,568.31
2016,7,22,16,30,283.0,257.0,3.4,38.0,428.0,591.93,432.36
2016,7,22,16,45,501.0,174.0,3.4,38.0,444.5,748.25,547.77
2016,7,22,17,0,719.0,91.0,3.4,38.0,461.0,874.84,633.6
2016,7,22,17,15,688.5,86.5,3.3,37.5,408.0,840.01,612.64
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,797.39,587.09
2016,7,22,17,45,613.5,76.0,3.15,36.5,301.5,737.32,548.98
2016,7,22,18,0,569.0,70.0,3.1,36.0,248.0,676.49,508.79
2016,7,22,18,15,507.0,62.0,2.75,35.0,197.0,596.45,452.61
2016,7,22,18,30,445.0,54.0,2.4,34.0,146.0,517.66,394.3
2016,7,22,18,45,348.0,43.0,2.05,33.5,101.5,406.9,308.31
2016,7,22,19,0,251.0,32.0,1.7,33.0,57.0,302.1,218.25
2016,7,22,19,15,125.5,16.0,1.75,32.5,28.5,147.74,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,10.23,0.0
2016,7,23,6,15,187.5,28.5,2.6,25.5,51.0,21.67,10.75
2016,7,23,6,30,299.0,44.0,2.6,26.0,86.0,33.48,22.28
2016,7,23,6,45,385.5,54.5,2.65,27.0,133.5,43.68,31.33
2016,7,23,7,0,472.0,65.0,2.7,28.0,181.0,51.75,38.3
2016,7,23,7,15,526.5,73.0,2.55,28.5,233.0,57.5,43.16
2016,7,23,7,30,581.0,81.0,2.4,29.0,285.0,63.18,47.78
2016,7,23,7,45,625.5,85.5,2.3,30.0,339.0,66.15,49.9
2016,7,23,8,0,670.0,90.0,2.2,31.0,393.0,69.16,51.98
2016,7,23,8,15,698.0,94.5,2.2,31.5,445.5,71.8,53.83
2016,7,23,8,30,726.0,99.0,2.2,32.0,498.0,80.53,60.61
2016,7,23,8,45,751.5,100.5,2.2,33.0,549.0,81.08,60.57
2016,7,23,9,0,777.0,102.0,2.2,34.0,600.0,81.65,60.55
2016,7,23,9,15,793.0,105.0,2.25,34.5,646.5,82.85,61.18
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,83.92,61.73
2016,7,23,9,45,824.5,108.5,2.35,35.5,735.0,93.79,69.23
2016,7,23,10,0,840.0,109.0,2.4,36.0,777.0,93.8,68.92
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.0,112.84,67.17
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,167.7,89.72
2016,7,23,10,45,867.0,113.0,2.65,36.5,879.0,222.57,125.16
2016,7,23,11,0,876.0,113.0,2.8,37.0,909.0,278.25,167.54
2016,7,23,11,15,880.5,114.0,2.9,37.5,931.0,333.8,212.47
2016,7,23,11,30,885.0,115.0,3.0,38.0,953.0,389.29,257.74
2016,7,23,11,45,888.0,115.5,3.1,38.5,967.0,443.61,301.56
2016,7,23,12,0,891.0,116.0,3.2,39.0,981.0,497.34,343.85
2016,7,23,12,15,892.0,116.0,3.25,39.0,987.5,549.0,384.16
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,599.61,422.64
2016,7,23,12,45,893.0,116.0,3.4,39.0,992.5,648.43,459.04
2016,7,23,13,0,893.0,116.0,3.5,39.0,991.0,695.73,493.58
2016,7,23,13,15,891.0,115.5,3.55,39.0,981.5,739.36,524.8
2016,7,23,13,30,889.0,115.0,3.6,39.0,972.0,780.6,553.53
2016,7,23,13,45,885.5,114.0,3.65,39.5,954.0,817.56,576.71
2016,7,23,14,0,882.0,113.0,3.7,40.0,936.0,851.52,597.84
2016,7,23,14,15,876.5,112.0,3.7,40.0,911.0,880.59,616.83
2016,7,23,14,30,871.0,111.0,3.7,40.0,886.0,906.28,633.73
2016,7,23,14,45,856.0,114.0,3.7,40.0,852.5,923.56,645.39
2016,7,23,15,0,841.0,117.0,3.7,40.0,819.0,937.14,654.9
2016,7,23,15,15,830.5,114.5,3.7,39.5,780.5,945.85,662.91
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,950.86,668.81
2016,7,23,15,45,806.0,109.5,3.75,39.0,698.5,962.55,678.05
2016,7,23,16,0,792.0,107.0,3.8,39.0,655.0,956.85,676.37
2016,7,23,16,15,774.5,104.0,3.8,38.5,607.0,943.39,671.12
2016,7,23,16,30,757.0,101.0,3.8,38.0,559.0,926.47,663.76
2016,7,23,16,45,733.5,97.0,3.8,38.0,508.0,898.92,648.11
2016,7,23,17,0,710.0,93.0,3.8,38.0,457.0,868.35,630.41
2016,7,23,17,15,678.5,88.0,3.75,37.5,404.0,832.28,609.83
2016,7,23,17,30,647.0,83.0,3.7,37.0,351.0,788.11,583.23
2016,7,23,17,45,603.0,77.0,3.65,36.5,298.0,728.71,545.19
2016,7,23,18,0,559.0,71.0,3.6,36.0,245.0,668.53,505.03
2016,7,23,18,15,496.5,62.5,3.3,35.0,194.0,587.56,447.98
2016,7,23,18,30,434.0,54.0,3.0,34.0,143.0,507.91,388.76
2016,7,23,18,45,337.5,42.5,2.75,33.5,99.0,397.32,302.42
2016,7,23,19,0,241.0,31.0,2.5,33.0,55.0,292.96,211.49
2016,7,23,19,15,120.5,15.5,2.6,32.5,27.5,142.24,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,10.23,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,21.95,10.76
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.06,22.73
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.0,42.54,30.42
2016,7,24,7,0,455.0,67.0,2.8,27.0,178.0,53.17,39.66
2016,7,24,7,15,511.5,75.0,2.75,27.5,230.0,58.84,44.48
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,64.46,49.07
2016,7,24,7,45,615.5,87.0,2.65,29.0,336.5,67.06,50.89
2016,7,24,8,0,663.0,91.0,2.6,30.0,391.0,69.72,52.68
2016,7,24,8,15,691.5,96.0,2.55,30.5,443.0,72.66,54.78
2016,7,24,8,30,720.0,101.0,2.5,31.0,495.0,81.79,61.93
2016,7,24,8,45,747.0,102.0,2.45,32.0,546.5,81.99,61.58
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,82.23,61.3
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.0,83.39,61.89
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,84.42,62.4
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.0,94.44,70.04
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,94.65,69.88
2016,7,24,10,15,842.5,113.0,2.3,35.5,809.5,112.46,67.68
2016,7,24,10,30,851.0,115.0,2.3,36.0,845.0,166.97,89.57
2016,7,24,10,45,858.5,116.5,2.35,36.5,874.0,222.05,125.02
2016,7,24,11,0,866.0,118.0,2.4,37.0,903.0,277.82,167.28
2016,7,24,11,15,870.5,119.0,2.45,37.0,925.0,332.93,212.09
2016,7,24,11,30,875.0,120.0,2.5,37.0,947.0,387.98,257.4
2016,7,24,11,45,873.5,123.5,2.6,37.5,960.0,441.81,300.89
2016,7,24,12,0,872.0,127.0,2.7,38.0,973.0,494.67,342.52
2016,7,24,12,15,873.0,127.0,2.7,38.0,979.5,545.61,382.09
2016,7,24,12,30,874.0,127.0,2.7,38.0,986.0,595.57,419.84
2016,7,24,12,45,871.5,128.5,2.75,38.5,983.5,643.25,454.21
2016,7,24,13,0,869.0,130.0,2.8,39.0,981.0,689.34,486.49
2016,7,24,13,15,867.0,129.5,2.8,39.0,971.0,732.41,516.81
2016,7,24,13,30,865.0,129.0,2.8,39.0,961.0,773.17,545.01
2016,7,24,13,45,860.0,128.5,2.85,39.0,943.0,808.92,568.48
2016,7,24,14,0,855.0,128.0,2.9,39.0,925.0,841.66,589.93
2016,7,24,14,15,849.0,126.5,2.9,38.5,900.0,869.5,609.27
2016,7,24,14,30,843.0,125.0,2.9,38.0,875.0,893.97,626.62
2016,7,24,14,45,824.0,130.0,2.9,38.0,840.5,909.01,636.83
2016,7,24,15,0,805.0,135.0,2.9,38.0,806.0,935.06,654.16
2016,7,24,15,15,793.5,132.5,2.9,38.0,768.0,942.87,660.06
2016,7,24,15,30,782.0,130.0,2.9,38.0,730.0,946.94,663.93
2016,7,24,15,45,764.5,128.0,2.9,38.0,686.0,941.84,662.22
2016,7,24,16,0,747.0,126.0,2.9,38.0,642.0,933.02,658.4
2016,7,24,16,15,728.0,122.0,2.9,37.5,594.5,916.88,651.42
2016,7,24,16,30,709.0,118.0,2.9,37.0,547.0,904.8,647.16
2016,7,24,16,45,678.5,115.0,2.95,37.0,495.0,872.09,628.49
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,836.62,607.91
2016,7,24,17,15,614.0,106.0,3.0,36.5,391.0,791.41,581.36
2016,7,24,17,30,580.0,100.0,3.0,36.0,339.0,744.2,552.71
2016,7,24,17,45,528.0,93.0,3.0,36.0,286.0,676.55,507.7
2016,7,24,18,0,476.0,86.0,3.0,36.0,233.0,608.22,460.57
2016,7,24,18,15,411.5,75.0,2.85,35.5,183.5,517.13,395.16
2016,7,24,18,30,347.0,64.0,2.7,35.0,134.0,437.52,335.14
2016,7,24,18,45,252.5,49.0,2.55,34.5,92.0,329.08,249.99
2016,7,24,19,0,158.0,34.0,2.4,34.0,50.0,227.59,161.77
2016,7,24,19,15,79.0,17.0,2.45,33.5,25.0,112.38,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,5.51,0.0
2016,7,25,6,15,35.0,29.5,2.05,26.0,34.5,22.03,10.56
2016,7,25,6,30,70.0,52.0,2.0,26.0,62.0,37.78,25.79
2016,7,25,6,45,115.0,77.0,2.0,26.5,101.5,54.82,40.74
2016,7,25,7,0,160.0,102.0,2.0,27.0,141.0,71.6,55.21
2016,7,25,7,15,236.0,111.5,2.0,27.0,185.5,78.54,61.2
2016,7,25,7,30,312.0,121.0,2.0,27.0,230.0,85.84,67.27
2016,7,25,7,45,355.5,145.0,2.0,27.5,289.5,101.14,79.71
2016,7,25,8,0,399.0,169.0,2.0,28.0,349.0,113.05,89.1
2016,7,25,8,15,432.5,181.0,1.9,28.0,398.5,119.32,93.87
2016,7,25,8,30,466.0,193.0,1.8,28.0,448.0,125.28,98.37
2016,7,25,8,45,504.0,197.5,1.75,28.5,498.0,126.86,99.07
2016,7,25,9,0,542.0,202.0,1.7,29.0,548.0,128.36,99.74
2016,7,25,9,15,563.0,209.5,1.6,29.5,593.0,130.9,101.23
2016,7,25,9,30,584.0,217.0,1.5,30.0,638.0,131.63,101.29
2016,7,25,9,45,623.5,209.5,1.4,30.5,683.0,124.43,95.07
2016,7,25,10,0,663.0,202.0,1.3,31.0,728.0,117.83,89.42
2016,7,25,10,15,675.5,205.5,1.35,31.5,763.0,131.5,85.94
2016,7,25,10,30,688.0,209.0,1.4,32.0,798.0,180.71,107.05
2016,7,25,10,45,717.0,199.0,1.45,33.0,831.5,227.44,136.02
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,283.05,176.67
2016,7,25,11,15,752.5,191.0,1.65,34.5,887.5,334.89,218.01
2016,7,25,11,30,759.0,193.0,1.8,35.0,910.0,387.27,260.16
2016,7,25,11,45,785.0,178.0,1.95,35.5,930.0,437.6,300.16
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,489.64,340.72
2016,7,25,12,15,812.5,163.5,2.2,36.5,956.5,540.64,379.51
2016,7,25,12,30,814.0,164.0,2.3,37.0,963.0,590.9,416.61
2016,7,25,12,45,819.0,160.5,2.45,37.5,963.0,639.52,451.8
2016,7,25,13,0,824.0,157.0,2.6,38.0,963.0,686.99,485.35
2016,7,25,13,15,822.0,156.5,2.7,38.0,953.5,730.28,516.16
2016,7,25,13,30,820.0,156.0,2.8,38.0,944.0,771.21,544.94
2016,7,25,13,45,473.0,311.0,2.9,38.0,764.0,670.62,474.35
2016,7,25,14,0,126.0,466.0,3.0,38.0,584.0,515.49,364.19
2016,7,25,14,15,465.0,306.5,3.1,38.0,722.5,714.41,507.58
2016,7,25,14,30,804.0,147.0,3.2,38.0,861.0,893.11,629.13
2016,7,25,14,45,567.5,262.0,3.35,38.0,757.0,818.99,579.07
2016,7,25,15,0,331.0,377.0,3.5,38.0,653.0,701.02,497.9
2016,7,25,15,15,350.5,352.5,3.6,37.5,632.0,711.24,508.7
2016,7,25,15,30,370.0,328.0,3.7,37.0,611.0,719.51,517.65
2016,7,25,15,45,185.0,212.5,3.8,37.0,354.0,419.97,309.73
2016,7,25,16,0,0.0,97.0,3.9,37.0,97.0,75.0,51.58
2016,7,25,16,15,130.5,178.0,4.0,36.5,257.0,315.75,237.53
2016,7,25,16,30,261.0,259.0,4.1,36.0,417.0,572.56,425.74
2016,7,25,16,45,214.5,238.5,4.2,35.5,360.5,482.75,362.49
2016,7,25,17,0,168.0,218.0,4.3,35.0,304.0,417.2,316.09
2016,7,25,17,15,84.0,111.5,4.25,34.5,154.5,204.68,156.84
2016,7,25,17,30,0.0,5.0,4.2,34.0,5.0,3.8,0.0
2016,7,25,17,45,0.0,4.0,4.2,33.5,4.0,3.04,0.0
2016,7,25,18,0,0.0,3.0,4.2,33.0,3.0,2.27,0.0
2016,7,25,18,15,0.0,2.5,4.05,32.0,2.5,1.89,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.51,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.76,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,5.51,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.0,22.07,10.38
2016,7,26,6,30,112.0,52.0,2.3,25.0,67.0,37.85,25.92
2016,7,26,6,45,66.5,69.5,2.4,25.5,79.5,49.98,36.81
2016,7,26,7,0,21.0,87.0,2.5,26.0,92.0,62.22,47.5
2016,7,26,7,15,37.5,109.5,2.5,26.0,121.5,77.41,60.52
2016,7,26,7,30,54.0,132.0,2.5,26.0,151.0,92.39,73.11
2016,7,26,7,45,44.0,150.5,2.55,26.5,168.0,104.5,82.89
2016,7,26,8,0,34.0,169.0,2.6,27.0,185.0,116.32,92.24
2016,7,26,8,15,56.5,200.0,2.6,27.0,229.5,135.24,107.48
2016,7,26,8,30,79.0,231.0,2.6,27.0,274.0,153.64,122.1
2016,7,26,8,45,319.0,212.0,2.65,27.5,411.5,136.85,107.73
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,123.95,96.71
2016,7,26,9,15,346.5,264.5,2.7,28.0,491.0,162.48,127.55
2016,7,26,9,30,134.0,336.0,2.7,28.0,433.0,200.35,157.33
2016,7,26,9,45,120.0,355.5,2.75,28.5,446.5,208.19,162.75
2016,7,26,10,0,106.0,375.0,2.8,29.0,460.0,231.28,180.16
2016,7,26,10,15,390.5,295.0,2.8,29.0,626.5,165.55,117.11
2016,7,26,10,30,675.0,215.0,2.8,29.0,793.0,181.61,110.04
2016,7,26,10,45,465.5,328.5,2.8,29.5,733.5,257.51,171.33
2016,7,26,11,0,256.0,442.0,2.8,30.0,674.0,315.92,222.72
2016,7,26,11,15,233.5,458.5,2.8,30.0,674.5,357.85,255.16
2016,7,26,11,30,211.0,475.0,2.8,30.0,675.0,382.65,275.03
2016,7,26,11,45,179.5,484.5,2.8,30.5,656.0,397.89,287.24
2016,7,26,12,0,148.0,494.0,2.8,31.0,637.0,410.01,296.61
2016,7,26,12,15,207.5,490.5,2.8,31.0,693.5,458.16,331.43
2016,7,26,12,30,267.0,487.0,2.8,31.0,750.0,508.25,367.65
2016,7,26,12,45,514.0,342.0,2.8,31.0,846.0,587.96,426.82
2016,7,26,13,0,761.0,197.0,2.8,31.0,942.0,674.31,491.15
2016,7,26,13,15,758.5,196.5,2.8,31.0,932.5,715.66,520.81
2016,7,26,13,30,756.0,196.0,2.8,31.0,923.0,754.76,548.67
2016,7,26,13,45,756.0,191.5,2.85,31.0,907.0,790.08,573.95
2016,7,26,14,0,756.0,187.0,2.9,31.0,891.0,822.62,597.13
2016,7,26,14,15,749.0,185.0,2.9,30.5,866.5,848.29,615.88
2016,7,26,14,30,742.0,183.0,2.9,30.0,842.0,870.59,632.39
2016,7,26,14,45,619.5,247.5,2.9,30.0,784.0,854.7,620.77
2016,7,26,15,0,497.0,312.0,2.9,30.0,726.0,816.38,593.49
2016,7,26,15,15,490.0,294.5,2.85,30.0,686.5,810.92,591.42
2016,7,26,15,30,483.0,277.0,2.8,30.0,647.0,802.15,586.98
2016,7,26,15,45,584.5,214.0,2.8,30.0,635.0,860.49,630.59
2016,7,26,16,0,686.0,151.0,2.8,30.0,623.0,907.69,663.75
2016,7,26,16,15,665.0,146.0,2.75,29.5,576.0,888.73,653.65
2016,7,26,16,30,644.0,141.0,2.7,29.0,529.0,866.5,641.92
2016,7,26,16,45,594.0,141.5,2.7,29.0,473.5,817.86,611.32
2016,7,26,17,0,544.0,142.0,2.7,29.0,418.0,755.21,570.68
2016,7,26,17,15,514.5,130.5,2.6,28.5,368.0,709.87,541.96
2016,7,26,17,30,485.0,119.0,2.5,28.0,318.0,662.97,511.24
2016,7,26,17,45,465.0,104.5,2.4,28.0,271.5,620.12,481.55
2016,7,26,18,0,445.0,90.0,2.3,28.0,225.0,575.98,449.77
2016,7,26,18,15,379.5,78.0,2.1,27.5,176.5,492.55,387.52
2016,7,26,18,30,314.0,66.0,1.9,27.0,128.0,411.71,324.51
2016,7,26,18,45,229.0,49.5,1.7,26.5,87.0,310.55,241.99
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,215.5,155.0
2016,7,26,19,15,72.0,16.5,1.5,26.0,23.0,69.83,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,4.72,0.0
2016,7,27,6,15,44.5,30.0,0.8,24.0,35.5,22.28,10.32
2016,7,27,6,30,88.0,54.0,1.0,24.0,65.0,38.93,26.94
2016,7,27,6,45,153.0,76.5,1.2,24.5,108.0,54.56,40.84
2016,7,27,7,0,218.0,99.0,1.4,25.0,151.0,69.93,54.23
2016,7,27,7,15,135.5,118.0,1.45,25.5,153.5,82.21,64.68
2016,7,27,7,30,53.0,137.0,1.5,26.0,156.0,95.08,75.31
2016,7,27,7,45,68.0,159.5,1.55,26.5,188.0,109.77,87.2
2016,7,27,8,0,83.0,182.0,1.6,27.0,220.0,124.22,98.65
2016,7,27,8,15,118.5,209.5,1.6,27.5,270.5,136.96,108.48
2016,7,27,8,30,154.0,237.0,1.6,28.0,321.0,152.62,120.53
2016,7,27,8,45,150.5,262.5,1.65,28.5,351.0,165.86,130.48
2016,7,27,9,0,147.0,288.0,1.7,29.0,381.0,178.48,139.83
2016,7,27,9,15,256.0,293.5,1.75,29.0,471.0,174.14,135.94
2016,7,27,9,30,365.0,299.0,1.8,29.0,561.0,178.31,138.9
2016,7,27,9,45,272.5,340.0,1.85,29.5,542.0,192.38,149.35
2016,7,27,10,0,180.0,381.0,1.9,30.0,523.0,220.45,170.58
2016,7,27,10,15,314.5,359.5,2.0,30.0,622.5,205.35,147.51
2016,7,27,10,30,449.0,338.0,2.1,30.0,722.0,223.39,148.72
2016,7,27,10,45,341.0,392.0,2.25,30.5,690.0,280.39,192.07
2016,7,27,11,0,233.0,446.0,2.4,31.0,658.0,327.38,230.53
2016,7,27,11,15,467.0,338.0,2.5,31.0,775.0,335.77,230.98
2016,7,27,11,30,701.0,230.0,2.6,31.0,892.0,385.05,265.21
2016,7,27,11,45,495.0,351.5,2.75,31.0,823.0,429.05,304.67
2016,7,27,12,0,289.0,473.0,2.9,31.0,754.0,453.65,326.61
2016,7,27,12,15,346.0,451.5,2.95,31.0,789.5,498.29,359.74
2016,7,27,12,30,403.0,430.0,3.0,31.0,825.0,547.49,396.07
2016,7,27,12,45,525.0,356.0,3.15,31.0,869.5,604.54,438.93
2016,7,27,13,0,647.0,282.0,3.3,31.0,914.0,666.49,485.45
2016,7,27,13,15,644.0,280.5,3.35,31.0,904.5,705.15,513.55
2016,7,27,13,30,641.0,279.0,3.4,31.0,895.0,741.56,539.8
2016,7,27,13,45,639.5,274.5,3.45,31.0,879.0,774.23,563.28
2016,7,27,14,0,638.0,270.0,3.5,31.0,863.0,804.12,584.72
2016,7,27,14,15,525.0,320.0,3.5,31.0,799.5,779.1,566.49
2016,7,27,14,30,412.0,370.0,3.5,31.0,736.0,747.55,543.66
2016,7,27,14,45,532.5,295.0,3.5,31.0,749.5,812.9,592.47
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,883.94,644.01
2016,7,27,15,15,371.0,286.5,3.45,31.0,592.5,686.7,505.49
2016,7,27,15,30,89.0,353.0,3.4,31.0,422.0,419.31,311.24
2016,7,27,15,45,339.5,276.0,3.35,31.0,513.0,645.63,481.79
2016,7,27,16,0,590.0,199.0,3.3,31.0,604.0,861.54,635.23
2016,7,27,16,15,295.0,176.5,3.15,30.5,379.0,532.15,402.75
2016,7,27,16,30,0.0,154.0,3.0,30.0,154.0,125.36,92.52
2016,7,27,16,45,84.5,185.0,2.85,30.0,228.0,262.87,202.92
2016,7,27,17,0,169.0,216.0,2.7,30.0,302.0,416.32,320.84
2016,7,27,17,15,151.5,194.5,2.3,29.5,265.0,378.38,292.69
2016,7,27,17,30,134.0,173.0,1.9,29.0,228.0,339.98,264.5
2016,7,27,17,45,226.5,144.0,1.55,29.0,220.0,418.85,326.74
2016,7,27,18,0,319.0,115.0,1.2,29.0,212.0,469.05,365.2
2016,7,27,18,15,253.0,98.0,1.1,28.5,165.0,384.63,300.72
2016,7,27,18,30,187.0,81.0,1.0,28.0,118.0,303.67,237.05
2016,7,27,18,45,118.0,58.0,0.9,27.5,78.5,212.45,163.05
2016,7,27,19,0,49.0,35.0,0.8,27.0,39.0,106.27,72.82
2016,7,27,19,15,24.5,17.5,0.8,26.5,19.5,33.11,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,7.08,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,21.32,9.2
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,35.58,23.96
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,46.26,33.63
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,56.87,42.95
2016,7,28,7,15,421.5,88.0,2.95,26.0,213.5,64.74,49.78
2016,7,28,7,30,482.0,99.0,3.0,26.0,264.0,72.51,56.34
2016,7,28,7,45,282.0,140.5,3.15,26.5,241.0,97.24,76.88
2016,7,28,8,0,82.0,182.0,3.3,27.0,218.0,124.14,98.83
2016,7,28,8,15,124.0,209.0,3.25,27.5,272.0,136.78,108.63
2016,7,28,8,30,166.0,236.0,3.2,28.0,326.0,152.38,120.7
2016,7,28,8,45,217.0,255.5,3.2,28.5,385.5,164.14,129.52
2016,7,28,9,0,268.0,275.0,3.2,29.0,445.0,166.95,131.06
2016,7,28,9,15,511.5,203.0,3.1,29.0,558.5,126.13,97.8
2016,7,28,9,30,755.0,131.0,3.0,29.0,672.0,96.13,73.29
2016,7,28,9,45,772.5,131.5,2.9,29.5,714.5,95.05,72.1
2016,7,28,10,0,790.0,132.0,2.8,30.0,757.0,93.97,70.9
2016,7,28,10,15,542.5,265.5,2.75,30.5,704.0,158.04,109.81
2016,7,28,10,30,295.0,399.0,2.7,31.0,651.0,248.3,172.44
2016,7,28,10,45,562.0,268.5,2.7,31.5,769.0,236.43,150.31
2016,7,28,11,0,829.0,138.0,2.7,32.0,887.0,276.72,171.25
2016,7,28,11,15,834.0,139.0,2.75,32.0,909.0,330.39,215.7
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,384.11,260.83
2016,7,28,11,45,844.5,139.5,2.85,32.0,946.5,437.08,304.99
2016,7,28,12,0,850.0,139.0,2.9,32.0,962.0,489.8,348.06
2016,7,28,12,15,851.5,139.0,2.95,32.0,968.0,540.39,388.55
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,590.09,427.32
2016,7,28,12,45,852.5,139.0,3.1,32.5,972.5,637.54,462.74
2016,7,28,13,0,852.0,139.0,3.2,33.0,971.0,683.53,496.18
2016,7,28,13,15,850.0,138.5,3.25,33.0,961.5,726.3,527.5
2016,7,28,13,30,848.0,138.0,3.3,33.0,952.0,766.8,556.7
2016,7,28,13,45,844.5,137.0,3.4,33.0,934.5,803.15,581.93
2016,7,28,14,0,841.0,136.0,3.5,33.0,917.0,836.59,604.85
2016,7,28,14,15,835.0,134.5,3.55,32.5,892.0,864.38,625.11
2016,7,28,14,30,829.0,133.0,3.6,32.0,867.0,888.82,643.34
2016,7,28,14,45,820.5,131.0,3.7,32.0,835.0,907.07,656.63
2016,7,28,15,0,812.0,129.0,3.8,32.0,803.0,935.95,677.09
2016,7,28,15,15,510.0,245.0,3.8,31.5,661.5,781.09,573.4
2016,7,28,15,30,208.0,361.0,3.8,31.0,520.0,570.19,422.48
2016,7,28,15,45,415.0,275.0,3.85,31.0,567.5,744.96,552.52
2016,7,28,16,0,622.0,189.0,3.9,31.0,615.0,884.19,653.01
2016,7,28,16,15,626.0,169.0,3.85,30.5,571.0,874.85,648.68
2016,7,28,16,30,630.0,149.0,3.8,30.0,527.0,861.68,642.87
2016,7,28,16,45,451.0,176.5,3.8,30.0,434.5,701.4,532.36
2016,7,28,17,0,272.0,204.0,3.8,30.0,342.0,530.17,407.57
2016,7,28,17,15,264.0,180.0,3.65,29.5,301.0,496.09,385.45
2016,7,28,17,30,256.0,156.0,3.5,29.0,260.0,460.29,360.9
2016,7,28,17,45,237.0,134.0,3.35,28.5,219.0,415.01,328.12
2016,7,28,18,0,218.0,112.0,3.2,28.0,178.0,368.88,293.6
2016,7,28,18,15,186.5,91.0,3.0,27.5,139.5,312.09,248.99
2016,7,28,18,30,155.0,70.0,2.8,27.0,101.0,255.52,202.86
2016,7,28,18,45,106.0,50.0,2.6,26.5,68.0,186.0,144.34
2016,7,28,19,0,57.0,30.0,2.4,26.0,35.0,100.32,68.6
2016,7,28,19,15,28.5,15.0,2.4,26.0,17.5,34.3,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,7.08,0.0
2016,7,29,6,15,107.0,27.5,1.95,24.0,40.5,20.66,8.42
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,34.29,22.96
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.0,44.98,32.68
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,55.59,42.04
2016,7,29,7,15,218.0,103.5,2.45,25.0,158.5,73.38,57.36
2016,7,29,7,30,68.0,132.0,2.5,25.0,155.0,92.4,73.44
2016,7,29,7,45,322.5,122.0,2.6,25.5,261.5,84.08,66.06
2016,7,29,8,0,577.0,112.0,2.7,26.0,368.0,82.62,64.47
2016,7,29,8,15,609.5,118.0,2.7,26.0,420.0,85.58,66.71
2016,7,29,8,30,642.0,124.0,2.7,26.0,472.0,88.43,68.82
2016,7,29,8,45,667.5,129.0,2.75,26.5,522.0,90.36,70.02
2016,7,29,9,0,693.0,134.0,2.8,27.0,572.0,92.16,71.12
2016,7,29,9,15,438.0,234.0,2.75,27.0,519.0,140.56,110.42
2016,7,29,9,30,183.0,334.0,2.7,27.0,466.0,200.97,158.54
2016,7,29,9,45,105.5,319.0,2.7,27.5,396.0,191.69,150.32
2016,7,29,10,0,28.0,304.0,2.7,28.0,326.0,195.15,152.45
2016,7,29,10,15,70.0,358.5,2.65,28.5,417.0,225.58,167.19
2016,7,29,10,30,112.0,413.0,2.6,29.0,508.0,250.89,182.06
2016,7,29,10,45,99.0,423.5,2.55,29.5,510.0,285.08,206.39
2016,7,29,11,0,86.0,434.0,2.5,30.0,512.0,301.27,218.16
2016,7,29,11,15,57.5,403.5,2.35,30.0,456.5,288.3,209.83
2016,7,29,11,30,29.0,373.0,2.2,30.0,401.0,269.36,196.92
2016,7,29,11,45,205.5,401.0,2.1,30.5,599.5,358.5,258.47
2016,7,29,12,0,382.0,429.0,2.0,31.0,798.0,469.47,335.59
2016,7,29,12,15,302.0,462.0,1.85,31.0,755.5,482.09,345.61
2016,7,29,12,30,222.0,495.0,1.7,31.0,713.0,491.86,352.81
2016,7,29,12,45,310.0,461.5,1.6,31.5,764.5,545.13,389.96
2016,7,29,13,0,398.0,428.0,1.5,32.0,816.0,608.22,433.02
2016,7,29,13,15,625.0,282.0,1.45,32.0,884.0,692.6,493.45
2016,7,29,13,30,852.0,136.0,1.4,32.0,952.0,768.27,548.04
2016,7,29,13,45,853.0,131.5,1.4,32.5,936.0,805.54,570.79
2016,7,29,14,0,854.0,127.0,1.4,33.0,920.0,839.96,591.57
2016,7,29,14,15,566.5,275.0,1.5,33.0,795.0,778.1,549.77
2016,7,29,14,30,279.0,423.0,1.6,33.0,670.0,661.29,469.04
2016,7,29,14,45,248.5,412.0,1.7,33.0,626.0,640.96,457.5
2016,7,29,15,0,218.0,401.0,1.8,33.0,582.0,596.06,428.74
2016,7,29,15,15,377.0,329.5,1.9,33.0,624.5,714.29,514.16
2016,7,29,15,30,536.0,258.0,2.0,33.0,667.0,836.11,598.87
2016,7,29,15,45,635.0,195.5,2.1,33.0,651.0,893.53,639.6
2016,7,29,16,0,734.0,133.0,2.2,33.0,635.0,928.29,663.96
2016,7,29,16,15,714.5,128.5,2.25,33.0,587.5,919.14,660.14
2016,7,29,16,30,695.0,124.0,2.3,33.0,540.0,898.94,649.7
2016,7,29,16,45,675.0,117.0,2.35,33.0,490.0,872.0,634.89
2016,7,29,17,0,655.0,110.0,2.4,33.0,440.0,842.12,618.01
2016,7,29,17,15,621.0,103.5,2.15,32.5,387.0,796.13,589.01
2016,7,29,17,30,587.0,97.0,1.9,32.0,334.0,748.12,558.08
2016,7,29,17,45,544.5,88.0,1.7,31.5,282.0,687.09,517.56
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,625.2,474.92
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,538.95,414.07
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,449.32,347.18
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,341.66,262.68
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,241.26,166.79
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,82.81,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,6.29,0.0
2016,7,30,6,15,111.5,27.0,2.25,24.0,40.5,20.31,7.75
2016,7,30,6,30,206.0,46.0,2.4,24.0,72.0,34.32,22.94
2016,7,30,6,45,303.5,58.5,2.6,24.5,118.5,43.75,31.61
2016,7,30,7,0,401.0,71.0,2.8,25.0,165.0,53.21,40.0
2016,7,30,7,15,461.5,80.5,2.8,25.5,216.5,60.27,46.08
2016,7,30,7,30,522.0,90.0,2.8,26.0,268.0,69.17,53.51
2016,7,30,7,45,574.0,95.0,2.85,27.0,322.5,72.21,55.7
2016,7,30,8,0,626.0,100.0,2.9,28.0,377.0,75.31,57.85
2016,7,30,8,15,657.0,105.5,2.85,28.5,429.5,78.32,60.01
2016,7,30,8,30,688.0,111.0,2.8,29.0,482.0,81.23,62.04
2016,7,30,8,45,464.5,194.5,2.75,29.5,456.5,124.46,96.98
2016,7,30,9,0,241.0,278.0,2.7,30.0,431.0,167.78,131.19
2016,7,30,9,15,509.5,200.0,2.65,30.5,555.0,124.6,95.92
2016,7,30,9,30,778.0,122.0,2.6,31.0,679.0,91.54,68.96
2016,7,30,9,45,795.0,122.5,2.55,31.5,721.5,90.71,68.0
2016,7,30,10,0,812.0,123.0,2.5,32.0,764.0,89.88,67.03
2016,7,30,10,15,822.0,125.5,2.5,32.0,800.0,111.65,72.12
2016,7,30,10,30,832.0,128.0,2.5,32.0,836.0,165.94,92.21
2016,7,30,10,45,843.0,127.0,2.5,32.5,866.5,219.83,126.24
2016,7,30,11,0,854.0,126.0,2.5,33.0,897.0,274.76,168.0
2016,7,30,11,15,859.0,127.0,2.55,33.5,919.0,329.9,212.96
2016,7,30,11,30,864.0,128.0,2.6,34.0,941.0,385.07,258.46
2016,7,30,11,45,877.5,121.0,2.65,34.5,958.0,438.85,302.26
2016,7,30,12,0,891.0,114.0,2.7,35.0,975.0,492.9,345.24
2016,7,30,12,15,892.5,114.5,2.8,35.0,981.5,545.67,387.04
2016,7,30,12,30,894.0,115.0,2.9,35.0,988.0,597.41,426.99
2016,7,30,12,45,894.5,114.0,3.0,35.0,986.5,646.31,464.01
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,693.59,499.06
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,737.53,530.93
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,779.04,560.2
2016,7,30,13,45,887.0,111.5,3.3,35.5,947.5,816.28,584.13
2016,7,30,14,0,883.0,111.0,3.4,36.0,930.0,850.5,605.99
2016,7,30,14,15,877.5,109.5,3.45,36.0,904.5,879.33,625.34
2016,7,30,14,30,872.0,108.0,3.5,36.0,879.0,904.72,642.57
2016,7,30,14,45,864.0,107.0,3.55,36.0,847.0,924.78,656.5
2016,7,30,15,0,856.0,106.0,3.6,36.0,815.0,941.22,668.28
2016,7,30,15,15,846.0,104.0,3.65,35.5,776.5,951.02,677.4
2016,7,30,15,30,836.0,102.0,3.7,35.0,738.0,957.09,684.38
2016,7,30,15,45,821.0,100.5,3.75,35.0,693.5,955.03,684.92
2016,7,30,16,0,806.0,99.0,3.8,35.0,649.0,962.71,692.02
2016,7,30,16,15,788.5,96.0,3.75,34.5,600.5,949.2,686.29
2016,7,30,16,30,771.0,93.0,3.7,34.0,552.0,932.18,678.49
2016,7,30,16,45,745.5,90.0,3.7,34.0,500.0,903.68,662.03
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,872.16,643.47
2016,7,30,17,15,688.0,82.5,3.45,33.5,394.5,835.41,621.1
2016,7,30,17,30,656.0,78.0,3.2,33.0,341.0,791.21,593.1
2016,7,30,17,45,609.0,72.5,3.0,32.5,287.5,729.34,552.13
2016,7,30,18,0,562.0,67.0,2.8,32.0,234.0,666.84,509.11
2016,7,30,18,15,494.5,58.5,2.55,31.0,183.0,581.12,447.7
2016,7,30,18,30,427.0,50.0,2.3,30.0,132.0,497.1,384.03
2016,7,30,18,45,323.5,38.5,2.1,29.5,89.0,380.92,291.59
2016,7,30,19,0,220.0,27.0,1.9,29.0,46.0,270.02,183.09
2016,7,30,19,15,110.0,13.5,1.9,28.5,23.0,97.38,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,7.08,0.0
2016,7,31,6,15,146.0,25.0,3.4,25.0,41.5,18.95,6.33
2016,7,31,6,30,263.0,41.0,3.5,25.0,74.0,31.09,20.11
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,39.46,27.82
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,45.95,33.64
2016,7,31,7,15,546.0,64.5,3.8,26.5,223.5,51.6,38.51
2016,7,31,7,30,603.0,72.0,3.8,27.0,276.0,57.2,43.17
2016,7,31,7,45,654.5,74.0,3.85,27.5,331.5,58.85,44.34
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,65.58,49.74
2016,7,31,8,15,733.0,80.0,3.9,28.5,440.0,68.47,51.84
2016,7,31,8,30,760.0,84.0,3.9,29.0,493.0,71.27,53.84
2016,7,31,8,45,779.0,87.5,3.95,29.5,543.5,73.44,55.3
2016,7,31,9,0,798.0,91.0,4.0,30.0,594.0,75.48,56.67
2016,7,31,9,15,813.5,93.5,4.0,30.5,641.0,86.07,64.97
2016,7,31,9,30,829.0,96.0,4.0,31.0,688.0,87.72,65.98
2016,7,31,9,45,841.5,97.5,4.05,31.5,730.0,88.55,66.33
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,89.23,66.58
2016,7,31,10,15,863.0,100.5,4.1,32.0,808.0,100.09,63.62
2016,7,31,10,30,872.0,102.0,4.1,32.0,844.0,155.97,83.7
2016,7,31,10,45,879.0,103.0,4.15,32.5,873.5,212.31,119.63
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,269.27,163.49
2016,7,31,11,15,890.5,105.0,4.2,33.5,925.0,325.93,210.23
2016,7,31,11,30,895.0,106.0,4.2,34.0,947.0,382.52,257.51
2016,7,31,11,45,900.0,105.0,4.25,34.5,962.0,437.81,303.3
2016,7,31,12,0,905.0,104.0,4.3,35.0,977.0,492.65,347.64
2016,7,31,12,15,906.0,104.0,4.35,35.0,983.0,545.46,390.06
2016,7,31,12,30,907.0,104.0,4.4,35.0,989.0,597.11,430.5
2016,7,31,12,45,905.5,104.5,4.45,35.5,987.0,646.23,467.15
2016,7,31,13,0,904.0,105.0,4.5,36.0,985.0,693.55,501.51
2016,7,31,13,15,902.0,105.0,4.55,36.0,975.0,738.06,534.17
2016,7,31,13,30,900.0,105.0,4.6,36.0,965.0,780.15,563.99
2016,7,31,13,45,894.0,105.5,4.65,36.0,947.0,816.78,588.79
2016,7,31,14,0,888.0,106.0,4.7,36.0,929.0,850.29,611.51
2016,7,31,14,15,883.0,105.0,4.7,36.0,903.5,880.04,631.58
2016,7,31,14,30,878.0,104.0,4.7,36.0,878.0,906.4,649.48
2016,7,31,14,45,855.5,111.0,4.7,36.0,842.5,920.88,659.73
2016,7,31,15,0,833.0,118.0,4.7,36.0,807.0,931.42,667.61
2016,7,31,15,15,822.5,116.0,4.7,35.5,769.0,940.68,676.25
2016,7,31,15,30,812.0,114.0,4.7,35.0,731.0,960.13,691.77
2016,7,31,15,45,794.5,113.0,4.75,35.0,686.0,956.36,691.05
2016,7,31,16,0,777.0,112.0,4.8,35.0,641.0,948.85,688.24
2016,7,31,16,15,758.5,108.5,4.8,34.5,593.0,933.77,681.75
2016,7,31,16,30,740.0,105.0,4.8,34.0,545.0,915.21,673.02
2016,7,31,16,45,712.0,102.0,4.8,34.0,493.0,890.78,658.94
2016,7,31,17,0,684.0,99.0,4.8,34.0,441.0,857.59,638.81
2016,7,31,17,15,650.5,93.5,4.65,33.5,387.5,813.05,611.08
2016,7,31,17,30,617.0,88.0,4.5,33.0,334.0,766.47,581.45
2016,7,31,17,45,566.0,81.5,4.35,32.5,280.5,699.91,536.5
2016,7,31,18,0,515.0,75.0,4.2,32.0,227.0,632.76,489.33
2016,7,31,18,15,445.5,65.5,4.05,31.0,177.0,544.71,425.08
2016,7,31,18,30,376.0,56.0,3.9,30.0,127.0,452.98,354.41
2016,7,31,18,45,269.5,42.5,3.75,29.5,84.5,335.69,259.42
2016,7,31,19,0,163.0,29.0,3.6,29.0,42.0,223.16,148.21
2016,7,31,19,15,81.5,14.5,3.7,28.5,21.0,75.67,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
