Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.5,3.45,23.5,33.0,19.08,5.94
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,37.03,25.07
2016,8,1,6,45,252.5,63.0,3.75,24.5,114.5,46.47,33.87
2016,8,1,7,0,381.0,75.0,3.9,25.0,163.0,55.72,42.12
2016,8,1,7,15,445.0,85.5,3.95,25.5,215.5,63.39,48.74
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,73.57,57.26
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,73.46,56.78
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,73.78,56.61
2016,8,1,8,15,681.5,102.5,4.25,28.5,437.0,76.93,58.89
2016,8,1,8,30,713.0,108.0,4.3,29.0,491.0,79.98,61.05
2016,8,1,8,45,743.5,109.0,4.35,30.0,543.5,86.85,66.2
2016,8,1,9,0,774.0,110.0,4.4,31.0,596.0,86.98,65.8
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.0,88.03,66.29
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,88.96,66.7
2016,8,1,9,45,823.5,117.5,4.4,32.5,735.0,88.86,66.31
2016,8,1,10,0,839.0,119.0,4.4,33.0,778.0,99.07,74.16
2016,8,1,10,15,849.0,121.0,4.4,33.5,815.0,108.83,70.6
2016,8,1,10,30,859.0,123.0,4.4,34.0,852.0,164.6,90.14
2016,8,1,10,45,867.5,123.5,4.4,34.5,882.5,220.56,125.24
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,277.29,168.34
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,333.89,214.93
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,390.5,262.33
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.5,445.85,307.87
2016,8,1,12,0,895.0,125.0,4.5,36.0,989.0,500.75,351.98
2016,8,1,12,15,896.5,125.5,4.5,36.0,995.5,554.14,394.46
2016,8,1,12,30,898.0,126.0,4.5,36.0,1002.0,606.52,435.06
2016,8,1,12,45,899.0,125.0,4.5,36.5,1000.5,656.39,471.88
2016,8,1,13,0,900.0,124.0,4.5,37.0,999.0,704.7,506.55
2016,8,1,13,15,897.5,123.5,4.5,37.0,988.5,748.99,538.68
2016,8,1,13,30,895.0,123.0,4.5,37.0,978.0,790.79,568.41
2016,8,1,13,45,892.5,121.0,4.5,37.0,960.0,828.63,593.64
2016,8,1,14,0,890.0,119.0,4.5,37.0,942.0,863.42,616.82
2016,8,1,14,15,884.0,117.5,4.5,37.0,916.5,892.41,636.2
2016,8,1,14,30,878.0,116.0,4.5,37.0,891.0,917.9,653.39
2016,8,1,14,45,871.5,114.0,4.5,37.0,858.0,938.87,667.75
2016,8,1,15,0,865.0,112.0,4.5,37.0,825.0,956.19,679.91
2016,8,1,15,15,854.5,109.5,4.45,37.0,785.5,965.4,686.77
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,970.78,691.39
2016,8,1,15,45,831.0,104.0,4.4,37.0,701.5,969.34,692.07
2016,8,1,16,0,818.0,101.0,4.4,37.0,657.0,977.67,699.31
2016,8,1,16,15,800.0,98.0,4.35,36.5,607.5,963.73,693.43
2016,8,1,16,30,782.0,95.0,4.3,36.0,558.0,946.22,685.44
2016,8,1,16,45,758.0,91.0,4.3,36.0,505.5,917.95,669.21
2016,8,1,17,0,734.0,87.0,4.3,36.0,453.0,886.57,650.82
2016,8,1,17,15,701.5,82.5,4.0,35.0,398.5,843.18,625.29
2016,8,1,17,30,669.0,78.0,3.7,34.0,344.0,804.31,602.18
2016,8,1,17,45,621.5,72.0,3.4,33.5,289.5,740.97,559.81
2016,8,1,18,0,574.0,66.0,3.1,33.0,235.0,676.99,515.39
2016,8,1,18,15,504.0,58.0,2.9,32.0,183.0,589.32,452.79
2016,8,1,18,30,434.0,50.0,2.7,31.0,131.0,503.36,387.7
2016,8,1,18,45,321.0,38.5,2.5,30.0,87.0,378.74,289.12
2016,8,1,19,0,208.0,27.0,2.3,29.0,43.0,255.03,164.83
2016,8,1,19,15,104.0,13.5,2.5,28.5,21.5,92.59,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.0,16.65,3.92
2016,8,2,6,30,221.0,44.0,2.8,24.0,70.0,32.98,21.68
2016,8,2,6,45,340.0,53.5,3.1,25.0,119.0,40.54,28.77
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,50.4,37.41
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,56.21,42.43
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,61.99,47.23
2016,8,2,7,45,636.5,81.0,3.55,28.0,330.0,63.45,48.13
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,65.14,49.17
2016,8,2,8,15,722.5,87.0,3.55,29.5,440.5,73.25,55.59
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,75.88,57.42
2016,8,2,8,45,777.0,92.5,3.5,30.5,546.0,76.71,57.76
2016,8,2,9,0,803.0,94.0,3.5,31.0,598.0,77.56,58.11
2016,8,2,9,15,818.0,97.0,3.45,31.5,645.0,88.24,66.45
2016,8,2,9,30,833.0,100.0,3.4,32.0,692.0,90.11,67.61
2016,8,2,9,45,847.0,101.0,3.35,32.5,735.0,90.67,67.73
2016,8,2,10,0,861.0,102.0,3.3,33.0,778.0,91.09,67.76
2016,8,2,10,15,869.5,103.5,3.25,33.5,814.0,100.01,64.32
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,156.44,83.47
2016,8,2,10,45,886.0,105.5,3.2,34.5,880.0,213.25,118.89
2016,8,2,11,0,894.0,106.0,3.2,35.0,910.0,270.78,162.45
2016,8,2,11,15,898.0,107.0,3.2,35.5,932.0,327.98,208.98
2016,8,2,11,30,902.0,108.0,3.2,36.0,954.0,385.03,255.99
2016,8,2,11,45,903.5,109.0,3.25,36.5,968.0,440.76,301.5
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,495.7,345.25
2016,8,2,12,15,906.0,110.5,3.35,37.0,988.0,549.13,387.39
2016,8,2,12,30,907.0,111.0,3.4,37.0,994.0,601.43,427.56
2016,8,2,12,45,906.5,110.5,3.45,37.0,992.0,650.79,464.66
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,698.38,499.66
2016,8,2,13,15,904.0,109.5,3.55,37.0,980.0,742.86,531.8
2016,8,2,13,30,902.0,109.0,3.6,37.0,970.0,784.86,561.21
2016,8,2,13,45,898.0,108.0,3.7,37.5,951.5,822.12,585.01
2016,8,2,14,0,894.0,107.0,3.8,38.0,933.0,856.27,606.71
2016,8,2,14,15,888.5,106.0,3.85,37.5,907.5,885.88,627.8
2016,8,2,14,30,883.0,105.0,3.9,37.0,882.0,912.05,646.84
2016,8,2,14,45,875.5,103.5,3.95,37.0,849.5,932.34,660.92
2016,8,2,15,0,868.0,102.0,4.0,37.0,817.0,948.95,672.82
2016,8,2,15,15,858.0,100.0,4.0,37.0,778.0,958.9,680.36
2016,8,2,15,30,848.0,98.0,4.0,37.0,739.0,965.06,685.7
2016,8,2,15,45,835.0,95.5,4.05,37.0,694.5,963.92,686.83
2016,8,2,16,0,822.0,93.0,4.1,37.0,650.0,959.06,685.81
2016,8,2,16,15,805.0,90.0,4.05,36.5,601.5,958.96,688.94
2016,8,2,16,30,788.0,87.0,4.0,36.0,553.0,942.34,681.44
2016,8,2,16,45,764.5,83.5,4.0,35.5,500.5,915.08,667.31
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,884.76,650.99
2016,8,2,17,15,710.0,76.0,3.8,34.5,394.0,843.45,625.93
2016,8,2,17,30,679.0,72.0,3.6,34.0,340.0,799.82,598.71
2016,8,2,17,45,633.0,66.5,3.45,33.5,286.0,744.2,562.35
2016,8,2,18,0,587.0,61.0,3.3,33.0,232.0,682.21,519.83
2016,8,2,18,15,519.0,53.5,3.0,32.0,180.5,596.89,458.45
2016,8,2,18,30,451.0,46.0,2.7,31.0,129.0,513.39,394.75
2016,8,2,18,45,338.0,35.5,2.4,30.5,85.5,389.86,295.97
2016,8,2,19,0,225.0,25.0,2.1,30.0,42.0,266.66,165.68
2016,8,2,19,15,112.5,12.5,2.2,29.5,21.0,98.45,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.0,14.19,1.9
2016,8,3,6,30,294.0,37.0,2.5,26.0,72.0,30.15,19.1
2016,8,3,6,45,398.0,46.0,2.65,26.5,120.5,37.3,25.83
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,44.59,32.32
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,49.96,36.95
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,55.31,41.39
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,58.01,43.36
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,65.7,49.42
2016,8,3,8,15,738.0,80.0,2.7,30.5,440.0,68.62,51.52
2016,8,3,8,30,766.0,84.0,2.7,31.0,494.0,71.45,53.53
2016,8,3,8,45,787.0,87.0,2.7,31.5,545.0,73.36,54.76
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,75.18,55.92
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,85.78,64.17
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,87.48,65.19
2016,8,3,9,45,850.5,97.5,2.6,33.5,733.5,88.88,65.99
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,90.09,66.64
2016,8,3,10,15,871.0,101.5,2.6,34.5,812.5,98.1,72.69
2016,8,3,10,30,880.0,103.0,2.6,35.0,849.0,154.72,81.91
2016,8,3,10,45,887.0,104.0,2.65,35.5,878.5,211.81,117.17
2016,8,3,11,0,894.0,105.0,2.7,36.0,908.0,269.52,160.58
2016,8,3,11,15,898.0,106.0,2.75,36.0,930.5,326.79,207.29
2016,8,3,11,30,902.0,107.0,2.8,36.0,953.0,383.91,254.7
2016,8,3,11,45,903.5,109.0,2.85,36.5,967.0,440.31,300.55
2016,8,3,12,0,905.0,111.0,2.9,37.0,981.0,495.97,344.64
2016,8,3,12,15,906.0,111.0,2.95,37.0,987.5,549.18,386.47
2016,8,3,12,30,907.0,111.0,3.0,37.0,994.0,601.23,426.31
2016,8,3,12,45,906.5,110.5,3.1,37.5,992.0,650.64,462.5
2016,8,3,13,0,906.0,110.0,3.2,38.0,990.0,698.28,496.47
2016,8,3,13,15,904.0,109.5,3.25,38.0,980.0,742.8,528.39
2016,8,3,13,30,902.0,109.0,3.3,38.0,970.0,784.83,557.6
2016,8,3,13,45,899.0,108.0,3.4,38.0,952.0,822.93,582.98
2016,8,3,14,0,896.0,107.0,3.5,38.0,934.0,857.99,606.4
2016,8,3,14,15,890.5,106.0,3.55,38.0,908.5,887.69,626.16
2016,8,3,14,30,885.0,105.0,3.6,38.0,883.0,913.94,643.8
2016,8,3,14,45,875.0,105.0,3.65,38.0,849.5,933.47,657.29
2016,8,3,15,0,865.0,105.0,3.7,38.0,816.0,949.28,668.6
2016,8,3,15,15,855.0,103.0,3.75,37.5,777.0,959.28,677.82
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,965.5,684.9
2016,8,3,15,45,832.0,98.0,3.9,37.0,693.5,963.85,686.02
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,958.47,684.96
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,958.02,688.15
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,940.91,680.61
2016,8,3,16,45,761.5,85.5,4.0,36.0,499.0,914.7,665.78
2016,8,3,17,0,739.0,82.0,4.0,36.0,447.0,885.39,648.84
2016,8,3,17,15,707.0,77.5,3.9,35.5,393.0,842.42,623.23
2016,8,3,17,30,675.0,73.0,3.8,35.0,339.0,803.17,599.54
2016,8,3,17,45,629.5,67.5,3.7,34.5,284.5,742.35,559.81
2016,8,3,18,0,584.0,62.0,3.6,34.0,230.0,680.88,517.84
2016,8,3,18,15,515.5,54.0,3.3,33.0,178.5,594.42,455.62
2016,8,3,18,30,447.0,46.0,3.0,32.0,127.0,509.83,391.04
2016,8,3,18,45,336.0,35.0,2.7,31.5,84.0,387.55,292.97
2016,8,3,19,0,225.0,24.0,2.4,31.0,41.0,263.77,156.14
2016,8,3,19,15,112.5,12.0,2.3,30.5,20.5,98.02,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,14.11,1.25
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,28.66,17.91
2016,8,4,6,45,423.5,43.5,3.0,26.0,121.5,35.51,24.36
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,42.5,30.54
2016,8,4,7,15,581.0,58.5,3.2,27.5,223.0,47.62,34.96
2016,8,4,7,30,638.0,65.0,3.2,28.0,276.0,52.74,39.21
2016,8,4,7,45,679.5,69.0,3.25,29.0,331.0,60.42,45.39
2016,8,4,8,0,721.0,73.0,3.3,30.0,386.0,63.72,47.78
2016,8,4,8,15,748.0,76.5,3.3,30.5,440.0,66.37,49.67
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,68.95,51.49
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,71.26,53.06
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,82.22,61.66
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,84.15,62.87
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,85.9,63.95
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.0,87.84,65.19
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,89.54,66.25
2016,8,4,10,15,870.0,101.0,3.3,34.5,810.0,96.87,71.76
2016,8,4,10,30,879.0,103.0,3.3,35.0,846.0,153.77,81.52
2016,8,4,10,45,881.0,107.0,3.35,35.5,875.0,211.71,117.54
2016,8,4,11,0,883.0,111.0,3.4,36.0,904.0,269.73,161.41
2016,8,4,11,15,887.5,111.5,3.45,36.0,926.0,326.37,207.75
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,382.93,254.89
2016,8,4,11,45,893.0,114.0,3.6,36.5,962.0,438.72,300.57
2016,8,4,12,0,894.0,116.0,3.7,37.0,976.0,493.72,344.54
2016,8,4,12,15,895.0,116.5,3.75,37.0,982.0,546.84,386.59
2016,8,4,12,30,896.0,117.0,3.8,37.0,988.0,598.85,426.7
2016,8,4,12,45,890.5,120.5,3.9,37.5,984.5,647.63,462.67
2016,8,4,13,0,885.0,124.0,4.0,38.0,981.0,694.42,496.24
2016,8,4,13,15,882.5,123.5,4.05,38.0,971.0,738.12,527.89
2016,8,4,13,30,880.0,123.0,4.1,38.0,961.0,779.37,557.27
2016,8,4,13,45,649.5,256.0,4.15,38.0,868.5,767.7,546.16
2016,8,4,14,0,419.0,389.0,4.2,38.0,776.0,720.51,510.98
2016,8,4,14,15,634.5,256.5,4.2,38.0,823.5,822.48,585.05
2016,8,4,14,30,850.0,124.0,4.2,38.0,871.0,900.29,638.53
2016,8,4,14,45,841.0,123.0,4.25,38.0,838.0,919.43,651.55
2016,8,4,15,0,832.0,122.0,4.3,38.0,805.0,934.95,662.76
2016,8,4,15,15,821.0,119.5,4.3,37.5,766.0,943.35,670.73
2016,8,4,15,30,810.0,117.0,4.3,37.0,727.0,962.09,685.64
2016,8,4,15,45,798.5,113.0,4.3,37.0,683.0,960.95,686.42
2016,8,4,16,0,787.0,109.0,4.3,37.0,639.0,956.04,685.09
2016,8,4,16,15,768.5,105.5,4.2,36.5,590.5,940.93,678.2
2016,8,4,16,30,750.0,102.0,4.1,36.0,542.0,922.28,669.11
2016,8,4,16,45,730.0,96.0,4.1,36.0,490.5,895.74,653.94
2016,8,4,17,0,710.0,90.0,4.1,36.0,439.0,866.07,636.59
2016,8,4,17,15,677.0,85.0,3.95,35.5,385.5,828.42,614.16
2016,8,4,17,30,644.0,80.0,3.8,35.0,332.0,782.59,585.53
2016,8,4,17,45,604.0,72.0,3.7,34.5,279.0,724.13,547.21
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,664.79,506.46
2016,8,4,18,15,494.5,55.5,3.25,33.0,175.0,577.17,442.92
2016,8,4,18,30,425.0,47.0,2.9,32.0,124.0,491.45,377.12
2016,8,4,18,45,319.5,35.0,2.6,31.5,81.0,373.37,281.76
2016,8,4,19,0,214.0,23.0,2.3,31.0,38.0,251.76,140.27
2016,8,4,19,15,107.0,11.5,2.4,30.5,19.0,93.24,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,14.53,0.67
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,29.44,18.4
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,37.38,25.86
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,45.37,32.95
2016,8,5,7,15,557.0,63.0,2.8,27.5,220.5,50.71,37.58
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,56.05,42.02
2016,8,5,7,45,659.5,75.5,2.8,28.5,329.5,60.05,45.18
2016,8,5,8,0,702.0,81.0,2.8,29.0,385.0,64.0,48.22
2016,8,5,8,15,731.0,85.0,2.75,29.5,439.0,72.07,54.62
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,74.78,56.51
2016,8,5,8,45,781.5,92.5,2.65,30.5,545.0,76.9,57.9
2016,8,5,9,0,803.0,96.0,2.6,31.0,597.0,78.9,59.2
2016,8,5,9,15,818.5,99.0,2.55,31.5,644.5,80.32,60.02
2016,8,5,9,30,834.0,102.0,2.5,32.0,692.0,91.29,68.55
2016,8,5,9,45,845.5,104.5,2.45,32.5,734.5,92.57,69.23
2016,8,5,10,0,857.0,107.0,2.4,33.0,777.0,93.65,69.77
2016,8,5,10,15,866.0,108.5,2.4,33.0,813.5,99.65,74.38
2016,8,5,10,30,875.0,110.0,2.4,33.0,850.0,156.24,84.31
2016,8,5,10,45,881.0,112.0,2.4,33.5,879.5,213.68,119.76
2016,8,5,11,0,887.0,114.0,2.4,34.0,909.0,271.64,163.45
2016,8,5,11,15,891.0,115.0,2.45,34.0,930.5,328.8,210.26
2016,8,5,11,30,895.0,116.0,2.5,34.0,952.0,385.83,257.8
2016,8,5,11,45,892.0,120.0,2.55,34.5,965.0,441.54,303.42
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,496.07,346.92
2016,8,5,12,15,889.5,124.5,2.65,35.0,983.5,548.91,388.62
2016,8,5,12,30,890.0,125.0,2.7,35.0,989.0,600.61,428.34
2016,8,5,12,45,887.5,126.0,2.8,35.5,986.5,649.48,464.27
2016,8,5,13,0,885.0,127.0,2.9,36.0,984.0,696.53,497.95
2016,8,5,13,15,882.5,126.0,2.95,36.0,973.0,740.0,529.27
2016,8,5,13,30,880.0,125.0,3.0,36.0,962.0,780.97,558.36
2016,8,5,13,45,874.0,125.0,3.1,36.0,943.0,817.22,582.71
2016,8,5,14,0,868.0,125.0,3.2,36.0,924.0,850.35,605.05
2016,8,5,14,15,862.0,123.5,3.25,35.5,898.0,878.88,625.48
2016,8,5,14,30,856.0,122.0,3.3,35.0,872.0,903.96,643.86
2016,8,5,14,45,834.0,128.0,3.35,35.0,836.0,917.79,653.83
2016,8,5,15,0,812.0,134.0,3.4,35.0,800.0,942.25,670.88
2016,8,5,15,15,800.0,131.5,3.45,35.0,760.5,949.86,677.18
2016,8,5,15,30,788.0,129.0,3.5,35.0,721.0,953.62,681.33
2016,8,5,15,45,418.0,204.5,3.55,35.0,517.0,674.55,494.77
2016,8,5,16,0,48.0,280.0,3.6,35.0,313.0,316.69,233.48
2016,8,5,16,15,381.5,197.5,3.65,34.5,423.0,646.62,482.54
2016,8,5,16,30,715.0,115.0,3.7,34.0,533.0,909.16,666.03
2016,8,5,16,45,395.0,159.0,3.75,34.0,386.5,624.71,469.78
2016,8,5,17,0,75.0,203.0,3.8,34.0,240.0,284.34,215.43
2016,8,5,17,15,331.5,147.5,3.7,33.5,280.5,523.34,403.33
2016,8,5,17,30,588.0,92.0,3.6,33.0,321.0,743.21,564.0
2016,8,5,17,45,542.0,83.5,3.5,32.5,268.5,679.23,519.3
2016,8,5,18,0,496.0,75.0,3.4,32.0,216.0,614.55,473.88
2016,8,5,18,15,422.5,64.5,3.15,31.5,166.0,521.88,404.85
2016,8,5,18,30,349.0,54.0,2.9,31.0,116.0,427.35,331.0
2016,8,5,18,45,247.0,39.0,2.65,31.0,75.0,312.86,236.96
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,192.49,97.99
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,66.46,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.0,14.46,0.0
2016,8,6,6,30,233.0,38.0,2.6,25.0,64.0,28.77,17.88
2016,8,6,6,45,328.5,50.0,2.8,25.5,110.0,37.99,26.47
2016,8,6,7,0,424.0,62.0,3.0,26.0,156.0,49.43,36.54
2016,8,6,7,15,486.5,70.5,3.05,26.5,208.0,55.59,41.89
2016,8,6,7,30,549.0,79.0,3.1,27.0,260.0,61.7,46.99
2016,8,6,7,45,596.5,84.5,3.15,28.0,314.0,65.37,49.76
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,69.05,52.44
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.0,72.02,54.59
2016,8,6,8,30,705.0,100.0,3.1,30.0,474.0,74.9,56.63
2016,8,6,8,45,731.5,102.5,3.1,30.5,525.5,82.37,62.4
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,83.52,62.98
2016,8,6,9,15,775.0,108.5,3.05,31.5,624.5,84.98,63.82
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,86.3,64.56
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,86.53,64.29
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,97.08,72.23
2016,8,6,10,15,830.0,118.5,3.0,34.5,793.0,102.33,76.06
2016,8,6,10,30,840.0,121.0,3.0,35.0,829.0,157.56,86.01
2016,8,6,10,45,846.5,123.0,3.0,35.5,858.5,213.18,119.96
2016,8,6,11,0,853.0,125.0,3.0,36.0,888.0,269.4,162.02
2016,8,6,11,15,858.0,126.0,3.0,36.0,910.5,325.06,207.26
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,380.74,253.36
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,435.26,297.72
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,489.2,340.54
2016,8,6,12,15,869.5,129.5,3.1,37.0,968.5,541.58,381.64
2016,8,6,12,30,871.0,130.0,3.1,37.0,975.0,592.97,420.87
2016,8,6,12,45,868.5,131.0,3.15,37.5,972.5,641.06,455.98
2016,8,6,13,0,866.0,132.0,3.2,38.0,970.0,687.37,488.84
2016,8,6,13,15,864.0,131.5,3.2,38.0,960.0,730.89,519.88
2016,8,6,13,30,862.0,131.0,3.2,38.0,950.0,772.04,548.73
2016,8,6,13,45,856.0,131.5,3.25,38.0,931.5,808.19,572.88
2016,8,6,14,0,850.0,132.0,3.3,38.0,913.0,841.3,594.83
2016,8,6,14,15,844.0,130.5,3.25,38.0,887.0,869.46,613.09
2016,8,6,14,30,838.0,129.0,3.2,38.0,861.0,894.24,629.21
2016,8,6,14,45,827.0,128.5,3.2,38.0,828.0,911.84,641.16
2016,8,6,15,0,816.0,128.0,3.2,38.0,795.0,939.87,659.88
2016,8,6,15,15,804.5,125.5,3.15,37.5,756.0,947.91,667.07
2016,8,6,15,30,793.0,123.0,3.1,37.0,717.0,952.12,672.17
2016,8,6,15,45,777.5,120.0,3.1,37.0,672.5,947.97,671.14
2016,8,6,16,0,762.0,117.0,3.1,37.0,628.0,940.06,667.93
2016,8,6,16,15,742.0,113.0,3.05,36.5,579.0,922.76,659.91
2016,8,6,16,30,722.0,109.0,3.0,36.0,530.0,908.71,654.1
2016,8,6,16,45,696.0,104.5,3.0,36.0,478.0,878.41,636.65
2016,8,6,17,0,670.0,100.0,3.0,36.0,426.0,845.27,617.25
2016,8,6,17,15,634.0,94.0,2.9,35.5,372.5,797.57,588.36
2016,8,6,17,30,598.0,88.0,2.8,35.0,319.0,747.94,557.39
2016,8,6,17,45,548.5,80.5,2.7,34.5,266.0,681.7,513.62
2016,8,6,18,0,499.0,73.0,2.6,34.0,213.0,614.88,467.49
2016,8,6,18,15,424.0,62.5,2.3,33.0,163.0,520.86,399.11
2016,8,6,18,30,349.0,52.0,2.0,32.0,113.0,424.33,325.23
2016,8,6,18,45,238.5,38.0,1.75,31.5,72.5,304.33,228.22
2016,8,6,19,0,128.0,24.0,1.5,31.0,32.0,177.47,79.83
2016,8,6,19,15,64.0,12.0,1.55,30.5,16.0,59.74,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,20.0,2.7,25.5,30.5,15.14,0.0
2016,8,7,6,30,193.0,40.0,2.9,26.0,61.0,29.99,18.71
2016,8,7,6,45,301.0,52.0,3.1,26.5,107.5,39.19,27.33
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,48.5,35.58
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,57.76,43.54
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,64.51,49.16
2016,8,7,7,45,591.0,87.0,3.35,29.0,313.5,67.09,51.0
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,69.8,52.85
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,72.76,54.97
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,75.63,56.99
2016,8,7,8,45,735.5,103.5,3.15,32.0,528.0,83.18,62.67
2016,8,7,9,0,763.0,106.0,3.1,33.0,580.0,84.33,63.1
2016,8,7,9,15,780.0,109.0,2.95,33.5,627.0,85.47,63.66
2016,8,7,9,30,797.0,112.0,2.8,34.0,674.0,86.5,64.15
2016,8,7,9,45,812.0,113.5,2.7,34.5,717.0,86.48,63.82
2016,8,7,10,0,827.0,115.0,2.6,35.0,760.0,96.83,71.71
2016,8,7,10,15,836.5,117.0,2.55,35.5,796.0,101.01,74.67
2016,8,7,10,30,846.0,119.0,2.5,36.0,832.0,156.39,84.71
2016,8,7,10,45,854.0,120.0,2.45,36.5,862.0,212.15,118.27
2016,8,7,11,0,862.0,121.0,2.4,37.0,892.0,268.66,160.11
2016,8,7,11,15,867.0,122.0,2.45,37.0,914.0,324.88,205.49
2016,8,7,11,30,872.0,123.0,2.5,37.0,936.0,381.11,251.72
2016,8,7,11,45,876.5,122.5,2.55,37.5,951.0,436.08,296.07
2016,8,7,12,0,881.0,122.0,2.6,38.0,966.0,490.61,338.97
2016,8,7,12,15,882.0,122.0,2.65,38.0,972.0,543.06,379.93
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,594.37,418.96
2016,8,7,12,45,883.0,121.5,2.8,38.5,976.0,643.42,454.62
2016,8,7,13,0,883.0,121.0,2.9,39.0,974.0,690.78,488.15
2016,8,7,13,15,880.5,120.5,2.95,39.0,964.0,734.38,519.22
2016,8,7,13,30,878.0,120.0,3.0,39.0,954.0,775.52,548.0
2016,8,7,13,45,874.5,119.0,3.1,39.0,935.5,812.73,572.68
2016,8,7,14,0,871.0,118.0,3.2,39.0,917.0,846.94,595.45
2016,8,7,14,15,865.0,116.5,3.2,39.0,891.0,875.35,614.0
2016,8,7,14,30,859.0,115.0,3.2,39.0,865.0,900.3,630.43
2016,8,7,14,45,842.5,118.5,3.25,39.0,830.5,916.82,641.94
2016,8,7,15,0,826.0,122.0,3.3,39.0,796.0,929.55,651.28
2016,8,7,15,15,815.0,119.5,3.3,38.5,757.0,951.71,667.83
2016,8,7,15,30,804.0,117.0,3.3,38.0,718.0,956.45,673.53
2016,8,7,15,45,788.5,114.0,3.3,38.0,673.0,952.32,672.51
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,944.4,669.32
2016,8,7,16,15,753.5,107.5,3.3,37.5,579.0,928.16,662.36
2016,8,7,16,30,734.0,104.0,3.3,37.0,530.0,908.41,653.21
2016,8,7,16,45,707.0,100.0,3.3,37.0,478.0,883.73,639.46
2016,8,7,17,0,680.0,96.0,3.3,37.0,426.0,850.12,619.71
2016,8,7,17,15,644.5,90.0,3.2,36.5,372.0,802.77,591.12
2016,8,7,17,30,609.0,84.0,3.1,36.0,318.0,753.49,560.43
2016,8,7,17,45,557.5,77.0,3.05,35.5,264.5,685.82,515.91
2016,8,7,18,0,506.0,70.0,3.0,35.0,211.0,617.69,468.99
2016,8,7,18,15,432.0,60.5,2.7,34.5,161.5,525.75,401.27
2016,8,7,18,30,358.0,51.0,2.4,34.0,112.0,435.66,331.49
2016,8,7,18,45,244.5,36.5,2.1,33.5,71.0,307.27,228.26
2016,8,7,19,0,131.0,22.0,1.8,33.0,30.0,174.57,65.61
2016,8,7,19,15,65.5,11.0,1.85,32.5,15.0,60.1,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,28.5,15.83,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,57.0,31.03,19.48
2016,8,8,6,45,244.0,57.0,2.95,26.5,102.0,42.27,29.88
2016,8,8,7,0,346.0,72.0,3.1,27.0,147.0,53.37,39.68
2016,8,8,7,15,411.5,83.5,3.1,27.5,198.5,61.69,46.86
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,69.93,53.72
2016,8,8,7,45,536.0,100.0,3.1,29.0,305.0,75.61,58.12
2016,8,8,8,0,595.0,105.0,3.1,30.0,360.0,78.58,60.14
2016,8,8,8,15,628.0,111.0,3.05,30.5,413.0,81.77,62.41
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,84.86,64.55
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.0,85.87,64.85
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,86.88,65.16
2016,8,8,9,15,739.0,127.0,2.85,33.5,617.0,95.69,71.86
2016,8,8,9,30,757.0,131.0,2.8,34.0,664.0,96.84,72.4
2016,8,8,9,45,772.0,133.5,2.8,34.5,706.0,96.88,72.08
2016,8,8,10,0,787.0,136.0,2.8,35.0,748.0,96.82,71.71
2016,8,8,10,15,797.5,138.5,2.8,35.5,784.5,99.43,73.45
2016,8,8,10,30,808.0,141.0,2.8,36.0,821.0,154.36,84.63
2016,8,8,10,45,816.0,142.5,2.8,36.5,850.5,209.79,118.17
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,266.17,159.91
2016,8,8,11,15,623.5,269.5,2.85,37.0,834.5,332.08,218.16
2016,8,8,11,30,423.0,395.0,2.9,37.0,789.0,386.81,265.68
2016,8,8,11,45,637.0,268.5,2.95,37.5,872.5,427.43,293.74
2016,8,8,12,0,851.0,142.0,3.0,38.0,956.0,488.7,338.65
2016,8,8,12,15,852.0,142.5,3.0,38.0,962.0,540.33,378.92
2016,8,8,12,30,853.0,143.0,3.0,38.0,968.0,590.95,417.37
2016,8,8,12,45,850.0,144.5,3.05,38.5,965.0,638.6,451.93
2016,8,8,13,0,847.0,146.0,3.1,39.0,962.0,684.49,484.3
2016,8,8,13,15,844.5,145.0,3.1,39.0,952.0,726.93,514.43
2016,8,8,13,30,842.0,144.0,3.1,39.0,942.0,766.98,542.4
2016,8,8,13,45,834.0,145.5,3.1,39.0,922.5,801.97,565.84
2016,8,8,14,0,826.0,147.0,3.1,39.0,903.0,833.87,586.65
2016,8,8,14,15,819.0,145.5,3.1,38.5,877.0,874.56,614.35
2016,8,8,14,30,812.0,144.0,3.1,38.0,851.0,898.77,631.55
2016,8,8,14,45,799.0,144.0,3.1,38.0,817.5,915.32,642.81
2016,8,8,15,0,786.0,144.0,3.1,38.0,784.0,928.02,651.83
2016,8,8,15,15,773.5,141.0,3.1,38.0,745.0,934.29,656.97
2016,8,8,15,30,761.0,138.0,3.1,38.0,706.0,936.72,659.9
2016,8,8,15,45,742.5,135.5,3.15,38.0,661.0,929.86,657.47
2016,8,8,16,0,724.0,133.0,3.2,38.0,616.0,927.26,657.99
2016,8,8,16,15,702.5,128.5,3.15,37.5,567.0,908.22,648.77
2016,8,8,16,30,681.0,124.0,3.1,37.0,518.0,885.82,637.5
2016,8,8,16,45,651.5,119.0,3.1,36.5,466.0,851.5,618.63
2016,8,8,17,0,622.0,114.0,3.1,36.0,414.0,814.38,597.61
2016,8,8,17,15,583.0,107.0,3.0,35.5,360.5,762.79,565.7
2016,8,8,17,30,544.0,100.0,2.9,35.0,307.0,709.28,531.58
2016,8,8,17,45,492.5,90.5,2.8,35.0,254.5,639.21,483.45
2016,8,8,18,0,441.0,81.0,2.7,35.0,202.0,561.83,428.18
2016,8,8,18,15,363.5,68.5,2.5,34.5,153.0,466.92,357.93
2016,8,8,18,30,286.0,56.0,2.3,34.0,104.0,375.73,286.99
2016,8,8,18,45,183.0,39.0,2.15,33.5,65.5,260.23,192.13
2016,8,8,19,0,80.0,22.0,2.0,33.0,27.0,116.13,31.4
2016,8,8,19,15,40.0,11.0,2.1,32.5,13.5,40.05,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,14.4,0.0
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,28.58,17.32
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,38.14,26.28
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,50.2,36.83
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,56.69,42.44
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,63.12,47.78
2016,8,9,7,45,591.0,85.5,3.4,29.5,310.5,66.09,50.06
2016,8,9,8,0,645.0,90.0,3.4,30.0,366.0,69.16,52.33
2016,8,9,8,15,676.5,95.0,3.35,30.5,419.5,72.15,54.49
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,75.06,56.54
2016,8,9,8,45,737.5,101.5,3.25,32.0,525.5,81.95,61.69
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,82.57,61.69
2016,8,9,9,15,784.0,106.5,3.15,33.5,625.0,84.1,62.59
2016,8,9,9,30,801.0,110.0,3.1,34.0,672.0,85.51,63.38
2016,8,9,9,45,817.0,111.0,3.05,34.5,715.5,85.3,62.91
2016,8,9,10,0,833.0,112.0,3.0,35.0,759.0,95.55,70.73
2016,8,9,10,15,842.5,114.0,2.95,35.5,795.5,98.11,72.43
2016,8,9,10,30,852.0,116.0,2.9,36.0,832.0,153.98,83.18
2016,8,9,10,45,861.0,116.0,2.9,36.5,862.0,209.85,116.51
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,266.56,158.5
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,323.34,204.47
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,380.13,251.36
2016,8,9,11,45,889.0,114.5,3.1,37.5,953.0,435.61,296.38
2016,8,9,12,0,898.0,111.0,3.2,38.0,969.0,490.98,340.28
2016,8,9,12,15,899.0,111.5,3.3,38.0,975.5,544.58,382.53
2016,8,9,12,30,900.0,112.0,3.4,38.0,982.0,597.01,422.81
2016,8,9,12,45,900.5,111.0,3.5,38.5,980.0,646.68,459.24
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,694.6,493.46
2016,8,9,13,15,899.0,109.5,3.65,39.0,968.0,739.08,525.44
2016,8,9,13,30,897.0,109.0,3.7,39.0,958.0,781.07,554.74
2016,8,9,13,45,893.5,108.0,3.8,39.0,939.5,818.7,579.86
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,853.26,603.0
2016,8,9,14,15,605.0,255.5,3.95,39.0,802.0,796.54,563.86
2016,8,9,14,30,320.0,404.0,4.0,39.0,683.0,682.86,483.45
2016,8,9,14,45,592.0,252.5,4.05,39.0,743.0,835.45,592.97
2016,8,9,15,0,864.0,101.0,4.1,39.0,803.0,944.75,666.16
2016,8,9,15,15,853.5,99.0,4.1,38.5,763.5,954.1,674.1
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,959.63,680.49
2016,8,9,15,45,829.0,95.0,4.15,38.0,679.0,957.9,681.28
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,952.48,679.92
2016,8,9,16,15,797.0,90.0,4.15,37.5,585.0,951.24,682.36
2016,8,9,16,30,779.0,87.0,4.1,37.0,536.0,933.45,674.14
2016,8,9,16,45,753.0,83.5,4.1,37.0,483.0,903.51,656.87
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,870.53,637.45
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,826.0,610.7
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,785.43,585.91
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,719.49,542.24
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,653.2,496.28
2016,8,9,18,15,483.5,52.0,3.35,34.5,162.0,561.94,428.69
2016,8,9,18,30,409.0,44.0,3.0,34.0,111.0,472.93,359.08
2016,8,9,18,45,286.5,32.0,2.65,33.5,70.0,341.41,251.44
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,195.28,33.32
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,72.17,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.0,19.0,2.5,25.5,29.0,14.4,0.0
2016,8,10,6,30,196.0,38.0,2.7,26.0,58.0,28.57,17.32
2016,8,10,6,45,296.0,51.5,2.9,26.5,103.5,38.79,26.92
2016,8,10,7,0,396.0,65.0,3.1,27.0,149.0,49.05,36.01
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.0,58.52,44.18
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,65.23,49.77
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,68.43,52.24
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,71.7,54.68
2016,8,10,8,15,663.5,99.5,3.4,29.5,416.5,74.9,57.0
2016,8,10,8,30,695.0,105.0,3.4,30.0,470.0,77.99,59.2
2016,8,10,8,45,722.5,107.5,3.45,31.0,521.5,79.02,59.57
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,86.71,65.34
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.0,88.04,66.05
2016,8,10,9,30,784.0,117.0,3.4,33.0,667.0,89.25,66.68
2016,8,10,9,45,799.0,119.0,3.35,33.5,709.5,89.39,66.46
2016,8,10,10,0,814.0,121.0,3.3,34.0,752.0,89.45,66.21
2016,8,10,10,15,823.5,123.0,3.25,34.5,788.5,101.07,75.11
2016,8,10,10,30,833.0,125.0,3.2,35.0,825.0,155.98,85.88
2016,8,10,10,45,841.5,126.0,3.2,35.5,854.5,211.37,119.0
2016,8,10,11,0,850.0,127.0,3.2,36.0,884.0,267.57,160.75
2016,8,10,11,15,855.0,128.0,3.2,36.5,906.5,323.41,205.67
2016,8,10,11,30,860.0,129.0,3.2,37.0,929.0,379.28,251.36
2016,8,10,11,45,864.5,129.0,3.2,37.5,943.5,434.21,295.83
2016,8,10,12,0,869.0,129.0,3.2,38.0,958.0,488.73,338.88
2016,8,10,12,15,870.0,129.0,3.25,38.0,964.0,540.89,379.89
2016,8,10,12,30,871.0,129.0,3.3,38.0,970.0,591.94,418.99
2016,8,10,12,45,870.5,129.0,3.4,38.5,968.0,640.76,454.73
2016,8,10,13,0,870.0,129.0,3.5,39.0,966.0,687.88,488.32
2016,8,10,13,15,868.0,128.5,3.55,39.0,955.5,731.6,519.71
2016,8,10,13,30,866.0,128.0,3.6,39.0,945.0,772.91,548.93
2016,8,10,13,45,862.5,126.5,3.65,39.0,927.0,809.56,573.37
2016,8,10,14,0,859.0,125.0,3.7,39.0,909.0,843.18,595.69
2016,8,10,14,15,852.5,123.5,3.7,39.0,883.0,871.02,614.07
2016,8,10,14,30,846.0,122.0,3.7,39.0,857.0,895.4,630.31
2016,8,10,14,45,838.0,120.0,3.75,39.0,824.0,914.36,643.48
2016,8,10,15,0,830.0,118.0,3.8,39.0,791.0,929.67,654.5
2016,8,10,15,15,819.0,115.5,3.8,38.5,751.5,937.88,662.31
2016,8,10,15,30,808.0,113.0,3.8,38.0,712.0,956.12,676.78
2016,8,10,15,45,793.5,110.0,3.85,38.0,667.5,952.91,676.55
2016,8,10,16,0,779.0,107.0,3.9,38.0,623.0,945.92,674.22
2016,8,10,16,15,759.5,103.0,3.9,37.5,573.5,928.99,666.73
2016,8,10,16,30,740.0,99.0,3.9,37.0,524.0,908.52,657.02
2016,8,10,16,45,622.5,121.0,3.9,37.0,454.5,824.35,603.41
2016,8,10,17,0,505.0,143.0,3.9,37.0,385.0,719.28,534.33
2016,8,10,17,15,487.5,126.0,3.8,36.5,335.5,679.33,509.68
2016,8,10,17,30,470.0,109.0,3.7,36.0,286.0,637.2,482.38
2016,8,10,17,45,433.0,94.5,3.65,36.0,236.5,577.84,440.76
2016,8,10,18,0,396.0,80.0,3.6,36.0,187.0,518.09,397.2
2016,8,10,18,15,335.5,65.5,3.35,35.5,141.5,437.01,335.95
2016,8,10,18,30,275.0,51.0,3.1,35.0,96.0,358.43,273.59
2016,8,10,18,45,176.5,35.0,2.9,34.5,59.5,248.53,181.37
2016,8,10,19,0,78.0,19.0,2.7,34.0,23.0,106.72,0.0
2016,8,10,19,15,39.0,9.5,2.75,33.5,11.5,38.03,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
