Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,13.5,17.0,2.9,26.5,18.5,13.01,0.0
2016,8,11,6,30,27.0,34.0,3.0,27.0,37.0,25.44,14.63
2016,8,11,6,45,63.0,56.0,3.2,27.5,68.0,40.85,28.48
2016,8,11,7,0,99.0,78.0,3.4,28.0,99.0,56.08,41.75
2016,8,11,7,15,119.5,101.0,3.45,28.5,134.0,71.5,54.89
2016,8,11,7,30,140.0,124.0,3.5,29.0,169.0,86.57,67.44
2016,8,11,7,45,218.5,142.0,3.55,30.0,227.5,97.0,75.67
2016,8,11,8,0,297.0,160.0,3.6,31.0,286.0,108.88,84.87
2016,8,11,8,15,373.5,168.5,3.55,31.5,349.0,111.5,86.5
2016,8,11,8,30,450.0,177.0,3.5,32.0,412.0,116.53,90.06
2016,8,11,8,45,607.5,138.5,3.45,33.0,492.0,95.66,72.5
2016,8,11,9,0,765.0,100.0,3.4,34.0,572.0,80.64,59.88
2016,8,11,9,15,782.0,103.0,3.3,34.5,619.0,81.95,60.61
2016,8,11,9,30,799.0,106.0,3.2,35.0,666.0,83.14,61.24
2016,8,11,9,45,812.0,109.0,3.1,35.5,708.0,94.05,69.58
2016,8,11,10,0,825.0,112.0,3.0,36.0,750.0,95.35,70.27
2016,8,11,10,15,834.5,114.0,2.95,36.5,786.5,96.26,70.68
2016,8,11,10,30,844.0,116.0,2.9,37.0,823.0,151.8,81.86
2016,8,11,10,45,849.5,118.0,2.85,37.5,852.0,207.85,115.06
2016,8,11,11,0,855.0,120.0,2.8,38.0,881.0,264.37,156.71
2016,8,11,11,15,860.0,121.5,2.85,38.0,903.0,320.76,202.07
2016,8,11,11,30,865.0,123.0,2.9,38.0,925.0,377.18,248.4
2016,8,11,11,45,860.0,129.0,2.95,38.5,937.5,432.14,292.87
2016,8,11,12,0,855.0,135.0,3.0,39.0,950.0,485.78,335.18
2016,8,11,12,15,856.0,135.5,3.1,39.0,956.0,537.69,375.82
2016,8,11,12,30,857.0,136.0,3.2,39.0,962.0,588.54,414.66
2016,8,11,12,45,851.0,140.0,3.3,39.5,958.5,636.2,449.34
2016,8,11,13,0,845.0,144.0,3.4,40.0,955.0,681.87,481.69
2016,8,11,13,15,624.0,276.5,3.5,40.0,871.5,688.87,484.81
2016,8,11,13,30,403.0,409.0,3.6,40.0,788.0,658.97,462.57
2016,8,11,13,45,611.0,278.5,3.7,40.0,841.0,756.12,532.54
2016,8,11,14,0,819.0,148.0,3.8,40.0,894.0,842.15,593.36
2016,8,11,14,15,812.0,146.5,3.85,39.5,868.0,869.69,612.71
2016,8,11,14,30,805.0,145.0,3.9,39.0,842.0,893.72,630.32
2016,8,11,14,45,793.0,144.5,3.95,39.0,808.5,910.52,642.14
2016,8,11,15,0,781.0,144.0,4.0,39.0,775.0,923.53,651.72
2016,8,11,15,15,584.0,226.0,4.0,38.5,684.5,844.66,601.89
2016,8,11,15,30,387.0,308.0,4.0,38.0,594.0,719.18,517.22
2016,8,11,15,45,404.0,280.5,4.0,38.0,562.5,719.17,520.23
2016,8,11,16,0,421.0,253.0,4.0,38.0,531.0,740.82,536.79
2016,8,11,16,15,552.0,186.5,3.95,37.5,520.5,809.3,589.38
2016,8,11,16,30,683.0,120.0,3.9,37.0,510.0,882.98,641.11
2016,8,11,16,45,660.5,112.5,3.85,37.0,459.0,852.56,622.37
2016,8,11,17,0,638.0,105.0,3.8,37.0,408.0,819.25,602.19
2016,8,11,17,15,600.0,98.5,3.65,36.5,354.5,769.11,570.93
2016,8,11,17,30,562.0,92.0,3.5,36.0,301.0,717.07,537.51
2016,8,11,17,45,511.5,82.5,3.4,36.0,249.0,647.77,489.7
2016,8,11,18,0,461.0,73.0,3.3,36.0,197.0,578.04,439.62
2016,8,11,18,15,383.0,62.0,2.95,35.5,148.0,475.33,363.04
2016,8,11,18,30,305.0,51.0,2.6,35.0,99.0,385.59,292.56
2016,8,11,18,45,194.5,34.5,2.3,34.5,61.0,263.91,190.94
2016,8,11,19,0,84.0,18.0,2.0,34.0,23.0,123.24,0.0
2016,8,11,19,15,42.0,9.0,2.05,33.5,11.5,39.96,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,14.68,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,28.86,17.24
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,40.45,28.12
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,51.9,38.22
2016,8,12,7,15,401.5,81.5,3.55,28.5,191.5,60.26,45.44
2016,8,12,7,30,469.0,93.0,3.6,29.0,242.0,68.54,52.34
2016,8,12,7,45,527.0,99.0,3.65,30.0,297.0,74.95,57.36
2016,8,12,8,0,585.0,105.0,3.7,31.0,352.0,78.59,59.93
2016,8,12,8,15,619.0,111.0,3.65,31.5,405.0,81.79,62.2
2016,8,12,8,30,653.0,117.0,3.6,32.0,458.0,84.88,64.34
2016,8,12,8,45,682.5,120.0,3.6,33.0,509.5,85.86,64.62
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,86.85,64.9
2016,8,12,9,15,730.5,127.0,3.4,34.5,607.5,88.07,65.52
2016,8,12,9,30,749.0,131.0,3.2,35.0,654.0,96.86,72.16
2016,8,12,9,45,762.5,134.5,3.05,36.0,696.0,97.44,72.09
2016,8,12,10,0,776.0,138.0,2.9,37.0,738.0,97.89,71.95
2016,8,12,10,15,786.5,140.5,2.7,37.5,774.0,97.56,71.37
2016,8,12,10,30,797.0,143.0,2.5,38.0,810.0,151.78,83.05
2016,8,12,10,45,802.0,146.5,2.35,38.5,838.5,207.54,116.07
2016,8,12,11,0,807.0,150.0,2.2,39.0,867.0,263.95,157.15
2016,8,12,11,15,812.5,151.5,2.15,39.0,889.0,319.78,201.28
2016,8,12,11,30,818.0,153.0,2.1,39.0,911.0,375.88,246.39
2016,8,12,11,45,795.0,172.5,2.05,39.5,919.0,432.17,290.87
2016,8,12,12,0,772.0,192.0,2.0,40.0,927.0,485.72,331.82
2016,8,12,12,15,773.5,192.5,2.05,40.0,933.0,536.53,370.4
2016,8,12,12,30,775.0,193.0,2.1,40.0,939.0,586.59,407.44
2016,8,12,12,45,769.0,196.5,2.15,40.0,935.5,633.16,441.15
2016,8,12,13,0,763.0,200.0,2.2,40.0,932.0,677.84,472.79
2016,8,12,13,15,760.0,199.0,2.2,40.0,921.5,719.09,501.32
2016,8,12,13,30,757.0,198.0,2.2,40.0,911.0,757.93,527.76
2016,8,12,13,45,749.0,198.5,2.25,40.0,892.0,791.35,550.58
2016,8,12,14,0,741.0,199.0,2.3,40.0,873.0,830.11,576.28
2016,8,12,14,15,428.5,311.5,2.25,40.0,699.0,689.32,481.09
2016,8,12,14,30,116.0,424.0,2.2,40.0,525.0,499.43,349.84
2016,8,12,14,45,393.5,315.5,2.2,40.0,637.0,705.0,494.61
2016,8,12,15,0,671.0,207.0,2.2,40.0,749.0,890.8,618.49
2016,8,12,15,15,656.5,202.5,2.15,39.5,710.0,892.79,620.2
2016,8,12,15,30,642.0,198.0,2.1,39.0,671.0,891.01,621.32
2016,8,12,15,45,474.5,240.5,2.1,39.0,578.0,771.74,544.3
2016,8,12,16,0,307.0,283.0,2.1,39.0,485.0,635.07,453.41
2016,8,12,16,15,433.0,226.5,2.05,38.5,486.5,732.67,524.54
2016,8,12,16,30,559.0,170.0,2.0,38.0,488.0,802.92,575.23
2016,8,12,16,45,526.5,161.0,1.95,38.0,437.0,762.25,549.63
2016,8,12,17,0,494.0,152.0,1.9,38.0,386.0,719.47,523.22
2016,8,12,17,15,451.5,141.0,1.8,37.5,334.0,662.55,487.33
2016,8,12,17,30,409.0,130.0,1.7,37.0,282.0,604.72,449.48
2016,8,12,17,45,355.5,115.0,1.6,37.0,231.0,530.83,397.96
2016,8,12,18,0,302.0,100.0,1.5,37.0,180.0,437.27,330.85
2016,8,12,18,15,231.5,81.0,1.35,36.0,133.5,346.36,263.12
2016,8,12,18,30,161.0,62.0,1.2,35.0,87.0,259.08,194.85
2016,8,12,18,45,80.5,39.0,1.05,34.5,51.5,141.09,99.0
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,13.56,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.29,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,3.78,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,7.58,0.37
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,16.74,8.45
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,25.94,16.53
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,36.33,25.56
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,46.75,34.48
2016,8,13,7,45,5.0,102.5,1.3,26.5,104.5,76.16,59.22
2016,8,13,8,0,10.0,144.0,1.3,27.0,148.0,104.06,82.14
2016,8,13,8,15,54.0,183.5,1.25,27.0,211.0,125.4,99.38
2016,8,13,8,30,98.0,223.0,1.2,27.0,274.0,148.93,118.14
2016,8,13,8,45,79.5,241.5,1.15,27.5,285.5,159.82,126.16
2016,8,13,9,0,61.0,260.0,1.1,28.0,297.0,170.3,133.79
2016,8,13,9,15,139.0,291.0,1.05,28.0,385.5,179.91,140.93
2016,8,13,9,30,217.0,322.0,1.0,28.0,474.0,196.59,153.6
2016,8,13,9,45,160.0,343.0,0.95,28.0,459.0,204.2,159.05
2016,8,13,10,0,103.0,364.0,0.9,28.0,444.0,225.76,175.35
2016,8,13,10,15,64.0,340.0,0.9,28.0,390.5,214.08,165.85
2016,8,13,10,30,25.0,316.0,0.9,28.0,337.0,207.82,152.87
2016,8,13,10,45,143.0,374.0,0.95,28.5,500.5,250.45,178.73
2016,8,13,11,0,261.0,432.0,1.0,29.0,664.0,308.32,215.59
2016,8,13,11,15,233.0,449.0,1.05,29.0,660.0,349.32,247.08
2016,8,13,11,30,205.0,466.0,1.1,29.0,656.0,373.37,266.39
2016,8,13,11,45,159.0,471.5,1.15,29.5,620.5,381.04,273.51
2016,8,13,12,0,113.0,477.0,1.2,30.0,585.0,390.32,281.0
2016,8,13,12,15,178.0,480.0,1.2,30.0,651.0,436.3,313.65
2016,8,13,12,30,243.0,483.0,1.2,30.0,717.0,496.2,355.82
2016,8,13,12,45,159.5,472.5,1.25,30.0,626.0,461.41,332.24
2016,8,13,13,0,76.0,462.0,1.3,30.0,535.0,412.6,298.38
2016,8,13,13,15,46.0,381.0,1.3,30.0,425.5,337.97,246.19
2016,8,13,13,30,16.0,300.0,1.3,30.0,316.0,247.9,181.4
2016,8,13,13,45,43.0,363.5,1.3,30.0,404.0,336.17,246.34
2016,8,13,14,0,70.0,427.0,1.3,30.0,492.0,422.13,307.46
2016,8,13,14,15,78.0,419.0,1.3,29.5,488.5,431.65,314.97
2016,8,13,14,30,86.0,411.0,1.3,29.0,485.0,441.29,323.12
2016,8,13,14,45,128.0,401.5,1.3,29.0,507.0,501.77,367.04
2016,8,13,15,0,170.0,392.0,1.3,29.0,529.0,544.84,398.38
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,544.04,399.74
2016,8,13,15,30,189.0,348.0,1.3,28.0,487.0,542.0,400.68
2016,8,13,15,45,94.5,246.5,1.3,28.0,316.0,346.11,260.47
2016,8,13,16,0,0.0,145.0,1.3,28.0,145.0,115.89,85.4
2016,8,13,16,15,13.0,178.0,1.3,28.0,185.5,160.62,121.43
2016,8,13,16,30,26.0,211.0,1.3,28.0,226.0,210.09,160.28
2016,8,13,16,45,60.0,203.5,1.3,28.0,233.0,264.73,203.76
2016,8,13,17,0,94.0,196.0,1.3,28.0,240.0,298.56,231.29
2016,8,13,17,15,87.5,171.0,1.25,27.5,208.0,268.2,209.15
2016,8,13,17,30,81.0,146.0,1.2,27.0,176.0,237.0,186.14
2016,8,13,17,45,70.0,122.0,1.15,27.0,144.5,202.1,159.03
2016,8,13,18,0,59.0,98.0,1.1,27.0,113.0,166.5,130.64
2016,8,13,18,15,40.5,75.0,1.05,26.5,84.0,124.81,96.5
2016,8,13,18,30,22.0,52.0,1.0,26.0,55.0,82.02,60.72
2016,8,13,18,45,11.0,31.5,1.0,26.0,33.0,48.4,31.08
2016,8,13,19,0,0.0,11.0,1.0,26.0,11.0,8.37,0.0
2016,8,13,19,15,0.0,5.5,0.95,26.0,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.5,4.6,24.0,7.5,5.69,0.0
2016,8,14,6,30,0.0,15.0,4.7,24.0,15.0,11.4,3.4
2016,8,14,6,45,0.0,30.0,4.85,24.5,30.0,22.9,13.68
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,34.44,23.82
2016,8,14,7,15,0.0,61.5,5.15,25.0,61.5,46.65,34.49
2016,8,14,7,30,0.0,78.0,5.3,25.0,78.0,58.73,44.88
2016,8,14,7,45,70.0,125.5,5.45,25.5,155.0,89.64,70.97
2016,8,14,8,0,140.0,173.0,5.6,26.0,232.0,116.35,93.06
2016,8,14,8,15,130.5,198.5,5.75,26.0,259.5,130.89,104.85
2016,8,14,8,30,121.0,224.0,5.9,26.0,287.0,144.84,116.03
2016,8,14,8,45,125.0,249.5,6.05,26.5,320.5,158.5,126.62
2016,8,14,9,0,129.0,275.0,6.2,27.0,354.0,171.58,136.64
2016,8,14,9,15,91.5,286.0,6.15,27.0,344.5,185.38,147.4
2016,8,14,9,30,54.0,297.0,6.1,27.0,335.0,190.92,151.44
2016,8,14,9,45,182.0,322.0,6.1,27.0,461.0,195.62,154.83
2016,8,14,10,0,310.0,347.0,6.1,27.0,587.0,195.82,154.63
2016,8,14,10,15,155.0,192.0,5.95,27.0,312.0,113.84,88.01
2016,8,14,10,30,0.0,37.0,5.8,27.0,37.0,28.56,16.99
2016,8,14,10,45,37.5,227.5,5.7,27.0,261.0,163.87,121.02
2016,8,14,11,0,75.0,418.0,5.6,27.0,485.0,288.31,213.84
2016,8,14,11,15,129.0,442.5,5.45,27.0,561.0,316.84,233.39
2016,8,14,11,30,183.0,467.0,5.3,27.0,637.0,366.43,269.66
2016,8,14,11,45,104.5,416.5,5.15,27.0,514.0,326.78,242.79
2016,8,14,12,0,26.0,366.0,5.0,27.0,391.0,277.64,207.46
2016,8,14,12,15,71.5,425.0,4.8,27.0,493.5,348.72,260.38
2016,8,14,12,30,117.0,484.0,4.6,27.0,596.0,425.76,317.0
2016,8,14,12,45,115.0,482.0,4.45,27.0,592.5,440.88,328.12
2016,8,14,13,0,113.0,480.0,4.3,27.0,589.0,451.26,335.96
2016,8,14,13,15,89.5,460.5,4.1,27.0,545.5,432.9,322.58
2016,8,14,13,30,66.0,441.0,3.9,27.0,502.0,410.92,306.46
2016,8,14,13,45,46.0,394.5,3.7,27.0,437.0,365.21,273.0
2016,8,14,14,0,26.0,348.0,3.5,27.0,372.0,315.45,236.18
2016,8,14,14,15,100.5,387.5,3.35,27.0,475.0,439.71,329.77
2016,8,14,14,30,175.0,427.0,3.2,27.0,578.0,556.22,414.89
2016,8,14,14,45,132.0,402.0,3.1,27.0,513.5,506.28,378.31
2016,8,14,15,0,89.0,377.0,3.0,27.0,449.0,430.47,323.42
2016,8,14,15,15,59.0,330.5,3.0,27.0,377.5,362.27,273.69
2016,8,14,15,30,29.0,284.0,3.0,27.0,306.0,291.13,220.59
2016,8,14,15,45,16.5,231.5,3.0,27.0,244.0,209.72,159.2
2016,8,14,16,0,4.0,179.0,3.0,27.0,182.0,150.53,113.55
2016,8,14,16,15,6.0,180.5,3.0,26.5,184.5,155.96,118.59
2016,8,14,16,30,8.0,182.0,3.0,26.0,187.0,162.29,124.31
2016,8,14,16,45,26.0,182.5,3.0,26.0,195.0,204.89,159.05
2016,8,14,17,0,44.0,183.0,3.0,26.0,203.0,231.4,181.1
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.0,204.47,160.7
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,176.94,139.5
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,146.86,115.31
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,102.21,78.8
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,73.2,54.56
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,43.01,29.07
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,23.67,12.08
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,6.29,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,13.5,2.45,22.0,13.5,10.62,0.0
2016,8,15,6,30,0.0,27.0,2.5,22.0,27.0,20.43,10.59
2016,8,15,6,45,9.0,48.5,2.6,22.0,50.5,35.91,24.91
2016,8,15,7,0,18.0,70.0,2.7,22.0,74.0,50.8,38.25
2016,8,15,7,15,29.0,93.0,2.75,22.0,101.5,66.46,52.05
2016,8,15,7,30,40.0,116.0,2.8,22.0,129.0,81.86,65.37
2016,8,15,7,45,20.0,101.5,2.85,22.5,108.0,74.23,58.57
2016,8,15,8,0,0.0,87.0,2.9,23.0,87.0,66.2,51.41
2016,8,15,8,15,0.0,67.0,2.9,23.0,67.0,51.4,38.58
2016,8,15,8,30,0.0,47.0,2.9,23.0,47.0,36.0,25.27
2016,8,15,8,45,0.0,41.0,2.95,23.0,41.0,31.41,21.25
2016,8,15,9,0,0.0,35.0,3.0,23.0,35.0,26.83,17.26
2016,8,15,9,15,2.0,107.5,2.9,23.0,109.0,82.3,64.01
2016,8,15,9,30,4.0,180.0,2.8,23.0,183.0,132.49,105.43
2016,8,15,9,45,9.5,218.0,2.75,23.5,225.5,157.79,125.57
2016,8,15,10,0,15.0,256.0,2.7,24.0,268.0,182.32,144.84
2016,8,15,10,15,18.0,278.5,2.6,24.0,293.5,196.8,156.09
2016,8,15,10,30,21.0,301.0,2.5,24.0,319.0,214.55,161.82
2016,8,15,10,45,15.5,261.5,2.45,24.5,275.5,192.33,144.27
2016,8,15,11,0,10.0,222.0,2.4,25.0,232.0,166.93,124.66
2016,8,15,11,15,9.0,207.0,2.3,25.0,216.0,157.72,117.59
2016,8,15,11,30,8.0,192.0,2.2,25.0,200.0,147.92,110.06
2016,8,15,11,45,4.0,160.5,2.15,25.0,164.5,124.23,91.86
2016,8,15,12,0,0.0,129.0,2.1,25.0,129.0,99.35,72.61
2016,8,15,12,15,6.0,182.0,2.05,25.0,188.0,142.71,106.17
2016,8,15,12,30,12.0,235.0,2.0,25.0,247.0,187.04,140.03
2016,8,15,12,45,6.0,183.5,2.0,25.0,189.5,145.6,108.27
2016,8,15,13,0,0.0,132.0,2.0,25.0,132.0,102.55,75.03
2016,8,15,13,15,9.0,223.5,1.95,25.0,232.5,180.63,135.44
2016,8,15,13,30,18.0,315.0,1.9,25.0,333.0,261.44,196.45
2016,8,15,13,45,15.5,288.0,1.9,25.0,303.5,240.2,180.43
2016,8,15,14,0,13.0,261.0,1.9,25.0,274.0,218.11,164.02
2016,8,15,14,15,15.0,275.0,1.9,25.0,289.0,233.28,175.83
2016,8,15,14,30,17.0,289.0,1.9,25.0,304.0,249.15,188.06
2016,8,15,14,45,19.0,290.0,1.9,25.0,306.5,254.44,192.4
2016,8,15,15,0,21.0,291.0,1.9,25.0,309.0,260.13,197.12
2016,8,15,15,15,16.5,261.5,1.9,24.5,275.5,232.04,176.5
2016,8,15,15,30,12.0,232.0,1.9,24.0,242.0,203.25,155.14
2016,8,15,15,45,8.0,206.0,1.95,24.0,212.5,177.61,135.66
2016,8,15,16,0,4.0,180.0,2.0,24.0,183.0,151.54,115.59
2016,8,15,16,15,18.5,198.0,1.95,24.0,209.0,185.77,143.53
2016,8,15,16,30,33.0,216.0,1.9,24.0,235.0,245.56,191.06
2016,8,15,16,45,16.5,147.5,1.9,24.0,157.0,139.83,108.02
2016,8,15,17,0,0.0,79.0,1.9,24.0,79.0,60.7,44.08
2016,8,15,17,15,0.0,68.0,1.85,23.5,68.0,52.16,37.42
2016,8,15,17,30,0.0,57.0,1.8,23.0,57.0,43.65,30.61
2016,8,15,17,45,0.0,46.5,1.75,23.0,46.5,35.54,23.95
2016,8,15,18,0,0.0,36.0,1.7,23.0,36.0,27.47,17.21
2016,8,15,18,15,0.0,26.5,1.65,23.0,26.5,20.18,11.03
2016,8,15,18,30,0.0,17.0,1.6,23.0,17.0,12.92,4.83
2016,8,15,18,45,0.0,10.0,1.55,23.0,10.0,7.58,0.0
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.36,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.76,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.51,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.27,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.03,0.0
2016,8,16,7,45,0.0,35.0,2.85,22.5,35.0,26.71,17.6
2016,8,16,8,0,0.0,66.0,2.9,23.0,66.0,50.61,38.08
2016,8,16,8,15,0.0,85.5,2.85,23.0,85.5,65.54,50.67
2016,8,16,8,30,0.0,105.0,2.8,23.0,105.0,79.68,62.45
2016,8,16,8,45,0.5,133.5,2.8,23.5,134.0,99.76,78.94
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,119.4,94.8
2016,8,16,9,15,29.5,230.5,2.7,24.0,251.5,155.03,123.78
2016,8,16,9,30,58.0,299.0,2.6,24.0,340.0,191.93,153.33
2016,8,16,9,45,73.0,327.5,2.55,24.5,382.5,207.03,164.66
2016,8,16,10,0,88.0,356.0,2.5,25.0,425.0,221.57,175.48
2016,8,16,10,15,101.5,379.5,2.35,25.0,462.0,233.3,184.3
2016,8,16,10,30,115.0,403.0,2.2,25.0,499.0,243.13,179.48
2016,8,16,10,45,181.0,417.5,2.1,25.5,574.5,276.77,200.07
2016,8,16,11,0,247.0,432.0,2.0,26.0,650.0,305.04,217.76
2016,8,16,11,15,162.5,436.5,1.9,26.0,582.0,322.91,234.86
2016,8,16,11,30,78.0,441.0,1.8,26.0,514.0,326.66,240.61
2016,8,16,11,45,87.5,439.5,1.7,26.5,522.0,341.86,251.39
2016,8,16,12,0,97.0,438.0,1.6,27.0,530.0,357.84,262.7
2016,8,16,12,15,88.0,451.0,1.55,27.0,535.0,375.06,275.46
2016,8,16,12,30,79.0,464.0,1.5,27.0,540.0,391.88,287.66
2016,8,16,12,45,47.5,377.5,1.5,27.0,423.0,320.34,236.51
2016,8,16,13,0,16.0,291.0,1.5,27.0,306.0,236.15,174.98
2016,8,16,13,15,26.0,341.5,1.55,27.0,365.5,292.26,216.99
2016,8,16,13,30,36.0,392.0,1.6,27.0,425.0,347.69,257.49
2016,8,16,13,45,111.0,422.5,1.7,27.0,523.0,454.46,335.9
2016,8,16,14,0,186.0,453.0,1.8,27.0,621.0,558.04,410.25
2016,8,16,14,15,98.5,345.5,1.85,27.0,434.5,399.85,297.48
2016,8,16,14,30,11.0,238.0,1.9,27.0,248.0,200.5,149.46
2016,8,16,14,45,72.0,312.0,2.0,27.0,370.5,342.66,258.43
2016,8,16,15,0,133.0,386.0,2.1,27.0,493.0,504.23,376.54
2016,8,16,15,15,178.0,363.0,2.2,26.5,497.5,536.18,401.85
2016,8,16,15,30,223.0,340.0,2.3,26.0,502.0,568.14,428.17
2016,8,16,15,45,124.5,292.0,2.4,26.0,381.5,427.12,325.23
2016,8,16,16,0,26.0,244.0,2.5,26.0,261.0,235.26,179.79
2016,8,16,16,15,22.5,222.5,2.5,25.5,236.5,214.46,165.11
2016,8,16,16,30,19.0,201.0,2.5,25.0,212.0,193.33,149.48
2016,8,16,16,45,10.5,173.5,2.55,25.0,179.5,160.46,123.86
2016,8,16,17,0,2.0,146.0,2.6,25.0,147.0,127.18,97.51
2016,8,16,17,15,1.0,126.5,2.45,24.5,127.0,109.67,83.97
2016,8,16,17,30,0.0,107.0,2.3,24.0,107.0,91.94,69.96
2016,8,16,17,45,0.0,87.5,2.2,24.0,87.5,74.89,56.15
2016,8,16,18,0,0.0,68.0,2.1,24.0,68.0,57.38,41.72
2016,8,16,18,15,0.0,50.0,1.95,24.0,50.0,41.06,28.05
2016,8,16,18,30,0.0,32.0,1.8,24.0,32.0,24.46,14.06
2016,8,16,18,45,0.0,18.5,1.7,24.0,18.5,14.1,4.5
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,3.93,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,8.26,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,16.02,6.84
2016,8,17,6,45,0.0,41.0,2.5,23.5,41.0,30.82,20.4
2016,8,17,7,0,0.0,61.0,2.6,24.0,61.0,45.24,33.14
2016,8,17,7,15,2.5,83.0,2.7,24.0,84.0,60.85,46.81
2016,8,17,7,30,5.0,105.0,2.8,24.0,107.0,76.33,60.12
2016,8,17,7,45,34.0,135.0,2.95,24.5,149.0,94.37,75.22
2016,8,17,8,0,63.0,165.0,3.1,25.0,191.0,113.4,90.83
2016,8,17,8,15,70.5,190.5,3.15,25.0,223.5,129.22,103.69
2016,8,17,8,30,78.0,216.0,3.2,25.0,256.0,144.66,116.08
2016,8,17,8,45,87.5,242.5,3.25,25.5,292.0,160.27,128.22
2016,8,17,9,0,97.0,269.0,3.3,26.0,328.0,175.45,139.87
2016,8,17,9,15,136.0,295.5,3.3,26.0,386.0,181.83,144.56
2016,8,17,9,30,175.0,322.0,3.3,26.0,444.0,195.3,154.98
2016,8,17,9,45,155.5,344.5,3.3,26.5,458.0,204.7,161.76
2016,8,17,10,0,136.0,367.0,3.3,27.0,472.0,213.48,168.02
2016,8,17,10,15,189.0,383.0,3.3,27.0,536.5,221.46,173.98
2016,8,17,10,30,242.0,399.0,3.3,27.0,601.0,252.9,182.11
2016,8,17,10,45,173.0,414.5,3.3,27.5,562.0,274.0,197.54
2016,8,17,11,0,104.0,430.0,3.3,28.0,523.0,300.65,219.57
2016,8,17,11,15,132.5,447.5,3.3,28.0,568.0,320.34,233.49
2016,8,17,11,30,161.0,465.0,3.3,28.0,613.0,357.88,261.13
2016,8,17,11,45,136.5,468.5,3.3,28.5,595.5,370.54,271.29
2016,8,17,12,0,112.0,472.0,3.3,29.0,578.0,386.77,283.57
2016,8,17,12,15,132.0,479.5,3.3,29.0,605.0,412.93,303.04
2016,8,17,12,30,152.0,487.0,3.3,29.0,632.0,448.02,328.88
2016,8,17,12,45,139.0,484.0,3.3,29.0,616.5,457.63,336.25
2016,8,17,13,0,126.0,481.0,3.3,29.0,601.0,465.37,342.21
2016,8,17,13,15,69.0,360.0,3.25,29.0,425.5,337.9,250.45
2016,8,17,13,30,12.0,239.0,3.2,29.0,250.0,196.42,145.25
2016,8,17,13,45,6.0,160.5,3.2,29.0,166.0,130.39,95.49
2016,8,17,14,0,0.0,82.0,3.2,29.0,82.0,63.68,44.1
2016,8,17,14,15,5.0,149.5,3.15,29.0,154.0,121.65,89.16
2016,8,17,14,30,10.0,217.0,3.1,29.0,226.0,182.05,135.45
2016,8,17,14,45,43.0,291.5,3.1,29.0,326.5,296.29,222.41
2016,8,17,15,0,76.0,366.0,3.1,29.0,427.0,407.71,305.15
2016,8,17,15,15,38.0,216.5,3.05,28.5,247.0,228.53,172.44
2016,8,17,15,30,0.0,67.0,3.0,28.0,67.0,51.65,35.26
2016,8,17,15,45,0.0,96.0,2.95,28.0,96.0,74.18,53.25
2016,8,17,16,0,0.0,125.0,2.9,28.0,125.0,98.63,72.66
2016,8,17,16,15,0.0,96.5,2.8,27.5,96.5,74.65,54.06
2016,8,17,16,30,0.0,68.0,2.7,27.0,68.0,52.23,36.47
2016,8,17,16,45,0.0,39.0,2.65,27.0,39.0,29.84,18.56
2016,8,17,17,0,0.0,10.0,2.6,27.0,10.0,7.62,0.56
2016,8,17,17,15,0.0,8.5,2.45,26.5,8.5,6.47,0.0
2016,8,17,17,30,0.0,7.0,2.3,26.0,7.0,5.32,0.0
2016,8,17,17,45,0.0,5.5,2.15,26.0,5.5,4.17,0.0
2016,8,17,18,0,0.0,4.0,2.0,26.0,4.0,3.03,0.0
2016,8,17,18,15,0.0,3.0,1.9,25.5,3.0,2.27,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.51,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.75,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,23.0,7.0,5.51,0.0
2016,8,18,6,30,0.0,14.0,1.4,23.0,14.0,10.64,2.57
2016,8,18,6,45,0.0,27.5,1.55,23.0,27.5,20.98,12.13
2016,8,18,7,0,0.0,41.0,1.7,23.0,41.0,31.35,21.38
2016,8,18,7,15,0.0,56.5,1.75,23.0,56.5,43.09,31.73
2016,8,18,7,30,0.0,72.0,1.8,23.0,72.0,54.53,41.65
2016,8,18,7,45,12.0,111.5,1.9,23.5,116.5,81.95,64.94
2016,8,18,8,0,24.0,151.0,2.0,24.0,161.0,108.34,86.88
2016,8,18,8,15,24.5,170.5,2.05,24.0,182.0,121.93,97.9
2016,8,18,8,30,25.0,190.0,2.1,24.0,203.0,135.38,108.7
2016,8,18,8,45,197.5,214.5,2.2,24.5,333.0,142.56,114.0
2016,8,18,9,0,370.0,239.0,2.3,25.0,463.0,152.12,121.21
2016,8,18,9,15,271.0,280.5,2.3,25.0,452.0,169.29,134.76
2016,8,18,9,30,172.0,322.0,2.3,25.0,441.0,195.2,155.24
2016,8,18,9,45,139.5,341.5,2.3,25.5,442.5,202.91,160.63
2016,8,18,10,0,107.0,361.0,2.3,26.0,444.0,224.35,176.93
2016,8,18,10,15,115.0,382.0,2.25,26.0,474.5,218.56,171.9
2016,8,18,10,30,123.0,403.0,2.2,26.0,505.0,243.56,178.97
2016,8,18,10,45,151.0,421.0,2.15,26.5,551.0,273.5,198.15
2016,8,18,11,0,179.0,439.0,2.1,27.0,597.0,307.59,221.59
2016,8,18,11,15,168.0,451.5,2.05,27.0,602.5,332.22,240.72
2016,8,18,11,30,157.0,464.0,2.0,27.0,608.0,356.0,259.3
2016,8,18,11,45,130.5,466.5,1.95,27.0,588.0,367.06,268.72
2016,8,18,12,0,104.0,469.0,1.9,27.0,568.0,381.24,279.89
2016,8,18,12,15,159.0,476.0,1.85,27.0,628.0,424.57,311.31
2016,8,18,12,30,214.0,483.0,1.8,27.0,688.0,480.43,351.54
2016,8,18,12,45,203.0,483.0,1.8,27.0,677.0,496.53,363.46
2016,8,18,13,0,192.0,483.0,1.8,27.0,666.0,511.03,374.26
2016,8,18,13,15,242.5,467.0,1.75,27.0,695.0,555.21,406.36
2016,8,18,13,30,293.0,451.0,1.7,27.0,724.0,611.47,446.23
2016,8,18,13,45,191.5,443.0,1.7,27.0,620.0,536.76,393.57
2016,8,18,14,0,90.0,435.0,1.7,27.0,516.0,447.05,329.55
2016,8,18,14,15,183.5,420.5,1.7,27.0,579.0,543.41,400.84
2016,8,18,14,30,277.0,406.0,1.7,27.0,642.0,648.15,475.21
2016,8,18,14,45,367.5,354.5,1.75,27.0,654.5,700.53,514.02
2016,8,18,15,0,458.0,303.0,1.8,27.0,667.0,774.16,566.92
2016,8,18,15,15,392.5,309.0,1.85,27.0,609.5,712.54,525.59
2016,8,18,15,30,327.0,315.0,1.9,27.0,552.0,668.8,496.31
2016,8,18,15,45,163.5,198.0,1.95,27.0,316.5,386.32,295.03
2016,8,18,16,0,0.0,81.0,2.0,27.0,81.0,62.39,44.01
2016,8,18,16,15,62.5,161.5,2.0,26.5,196.5,211.02,164.13
2016,8,18,16,30,125.0,242.0,2.0,26.0,312.0,396.58,307.33
2016,8,18,16,45,62.5,136.5,2.05,26.0,171.5,190.25,148.68
2016,8,18,17,0,0.0,31.0,2.1,26.0,31.0,23.67,13.68
2016,8,18,17,15,0.0,27.0,2.0,25.5,27.0,20.59,11.3
2016,8,18,17,30,0.0,23.0,1.9,25.0,23.0,17.52,8.84
2016,8,18,17,45,0.0,18.5,1.85,25.0,18.5,14.07,6.0
2016,8,18,18,0,0.0,14.0,1.8,25.0,14.0,10.63,3.13
2016,8,18,18,15,0.0,10.0,1.85,24.5,10.0,7.58,0.56
2016,8,18,18,30,0.0,6.0,1.9,24.0,6.0,4.54,0.0
2016,8,18,18,45,0.0,3.5,1.95,24.0,3.5,2.64,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.79,0.0
2016,8,18,19,15,0.0,0.5,2.1,23.5,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.0,16.5,2.0,23.0,21.0,12.98,0.0
2016,8,19,6,30,98.0,33.0,2.2,23.0,42.0,24.51,13.05
2016,8,19,6,45,202.5,50.0,2.4,23.5,85.0,37.12,25.64
2016,8,19,7,0,307.0,67.0,2.6,24.0,128.0,49.63,36.85
2016,8,19,7,15,378.5,79.0,2.8,24.5,178.5,58.36,44.57
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,67.02,51.95
2016,8,19,7,45,513.5,96.5,3.2,25.5,284.0,73.28,57.07
2016,8,19,8,0,577.0,102.0,3.4,26.0,339.0,76.69,59.65
2016,8,19,8,15,288.5,111.0,3.5,26.0,229.5,75.26,58.22
2016,8,19,8,30,0.0,120.0,3.6,26.0,120.0,89.98,70.32
2016,8,19,8,45,361.0,117.5,3.7,26.5,335.5,78.65,60.47
2016,8,19,9,0,722.0,115.0,3.8,27.0,551.0,82.66,63.45
2016,8,19,9,15,740.5,119.0,3.8,27.0,598.0,91.25,70.33
2016,8,19,9,30,759.0,123.0,3.8,27.0,645.0,92.67,71.28
2016,8,19,9,45,782.0,121.0,3.8,27.5,689.0,90.55,69.2
2016,8,19,10,0,805.0,119.0,3.8,28.0,733.0,88.59,67.29
2016,8,19,10,15,437.0,250.0,3.75,28.0,585.5,139.16,108.07
2016,8,19,10,30,69.0,381.0,3.7,28.0,438.0,243.99,180.48
2016,8,19,10,45,156.5,405.5,3.7,28.5,542.0,266.99,192.47
2016,8,19,11,0,244.0,430.0,3.7,29.0,646.0,303.27,215.36
2016,8,19,11,15,251.0,441.0,3.65,29.0,667.5,337.15,241.27
2016,8,19,11,30,258.0,452.0,3.6,29.0,689.0,372.48,268.63
2016,8,19,11,45,351.0,427.0,3.6,29.5,754.5,422.04,304.38
2016,8,19,12,0,444.0,402.0,3.6,30.0,820.0,474.82,343.22
2016,8,19,12,15,304.5,444.0,3.55,30.0,731.5,473.46,344.97
2016,8,19,12,30,165.0,486.0,3.5,30.0,643.0,454.99,332.7
2016,8,19,12,45,290.5,447.5,3.45,30.0,723.0,525.95,385.06
2016,8,19,13,0,416.0,409.0,3.4,30.0,803.0,611.06,446.89
2016,8,19,13,15,618.5,279.0,3.35,30.0,857.5,688.27,504.85
2016,8,19,13,30,821.0,149.0,3.3,30.0,912.0,766.66,563.75
2016,8,19,13,45,597.0,273.5,3.25,30.0,822.5,742.22,543.33
2016,8,19,14,0,373.0,398.0,3.2,30.0,733.0,680.95,497.6
2016,8,19,14,15,336.5,398.5,3.1,29.5,693.5,673.6,493.88
2016,8,19,14,30,300.0,399.0,3.0,29.0,654.0,662.55,487.14
2016,8,19,14,45,271.0,387.5,2.95,29.0,611.0,643.38,474.3
2016,8,19,15,0,242.0,376.0,2.9,29.0,568.0,599.23,444.33
2016,8,19,15,15,487.0,259.5,2.7,29.0,619.0,776.8,574.0
2016,8,19,15,30,732.0,143.0,2.5,29.0,670.0,921.04,672.27
2016,8,19,15,45,654.5,164.5,2.4,29.0,612.5,882.04,646.19
2016,8,19,16,0,577.0,186.0,2.3,29.0,555.0,836.35,617.19
2016,8,19,16,15,393.0,212.0,2.15,28.5,454.0,676.43,507.04
2016,8,19,16,30,209.0,238.0,2.0,28.0,353.0,477.71,364.65
2016,8,19,16,45,406.5,172.0,1.9,28.0,366.0,653.45,498.22
2016,8,19,17,0,604.0,106.0,1.8,28.0,379.0,784.84,591.1
2016,8,19,17,15,561.0,99.0,1.7,27.5,326.0,729.15,553.68
2016,8,19,17,30,518.0,92.0,1.6,27.0,273.0,671.73,515.59
2016,8,19,17,45,463.5,81.5,1.55,27.0,221.0,597.9,463.34
2016,8,19,18,0,409.0,71.0,1.5,27.0,169.0,517.91,404.05
2016,8,19,18,15,319.5,58.0,1.55,26.5,122.0,412.95,323.74
2016,8,19,18,30,230.0,45.0,1.6,26.0,75.0,313.33,242.04
2016,8,19,18,45,115.0,27.0,1.7,26.0,42.0,180.54,109.51
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.08,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.36,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,4.54,0.0
2016,8,20,6,45,0.0,13.5,2.0,24.0,13.5,10.24,2.98
2016,8,20,7,0,0.0,21.0,2.1,24.0,21.0,15.97,8.07
2016,8,20,7,15,0.0,30.0,2.15,24.0,30.0,22.86,14.14
2016,8,20,7,30,0.0,39.0,2.2,24.0,39.0,29.77,20.16
2016,8,20,7,45,0.0,46.5,2.3,24.5,46.5,35.55,25.04
2016,8,20,8,0,0.0,54.0,2.4,25.0,54.0,41.34,29.85
2016,8,20,8,15,0.0,60.0,2.5,25.0,60.0,45.99,33.68
2016,8,20,8,30,0.0,66.0,2.6,25.0,66.0,50.65,37.49
2016,8,20,8,45,0.0,68.0,2.75,25.5,68.0,52.24,38.58
2016,8,20,9,0,0.0,70.0,2.9,26.0,70.0,53.82,39.68
2016,8,20,9,15,0.0,92.5,2.9,26.0,92.5,71.33,54.11
2016,8,20,9,30,0.0,115.0,2.9,26.0,115.0,87.73,67.49
2016,8,20,9,45,2.5,148.0,2.95,26.0,150.0,111.13,86.51
2016,8,20,10,0,5.0,181.0,3.0,26.0,185.0,133.88,104.8
2016,8,20,10,15,6.5,189.0,2.95,26.0,194.5,139.53,109.12
2016,8,20,10,30,8.0,197.0,2.9,26.0,204.0,146.3,109.05
2016,8,20,10,45,8.0,196.5,2.9,26.5,204.0,147.37,109.39
2016,8,20,11,0,8.0,196.0,2.9,27.0,204.0,148.34,109.77
2016,8,20,11,15,10.0,216.5,2.85,27.0,226.0,164.65,122.09
2016,8,20,11,30,12.0,237.0,2.8,27.0,248.0,181.46,134.77
2016,8,20,11,45,13.5,259.0,2.8,27.0,271.5,199.67,148.51
2016,8,20,12,0,15.0,281.0,2.8,27.0,295.0,218.42,162.61
2016,8,20,12,15,23.0,334.0,2.7,27.0,356.0,260.85,194.27
2016,8,20,12,30,31.0,387.0,2.6,27.0,417.0,309.95,230.51
2016,8,20,12,45,23.5,341.0,2.55,27.0,363.5,278.38,207.19
2016,8,20,13,0,16.0,295.0,2.5,27.0,310.0,239.29,178.28
2016,8,20,13,15,12.5,247.0,2.45,27.0,259.0,201.56,150.15
2016,8,20,13,30,9.0,199.0,2.4,27.0,208.0,162.49,120.68
2016,8,20,13,45,10.5,219.5,2.35,27.0,229.5,181.07,135.04
2016,8,20,14,0,12.0,240.0,2.3,27.0,251.0,200.22,149.69
2016,8,20,14,15,7.0,193.0,2.15,26.5,199.5,158.66,118.31
2016,8,20,14,30,2.0,146.0,2.0,26.0,148.0,116.46,86.04
2016,8,20,14,45,1.0,110.5,1.95,26.0,111.5,87.01,63.24
2016,8,20,15,0,0.0,75.0,1.9,26.0,75.0,57.95,40.48
2016,8,20,15,15,0.0,49.0,1.75,26.0,49.0,37.75,24.55
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,17.66,8.55
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,14.19,5.79
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,10.72,3.02
2016,8,20,16,15,0.0,62.5,1.15,25.5,62.5,48.01,33.26
2016,8,20,16,30,0.0,111.0,1.0,25.0,111.0,87.66,65.3
2016,8,20,16,45,183.5,136.0,0.85,25.0,218.0,355.22,280.28
2016,8,20,17,0,367.0,161.0,0.7,25.0,325.0,577.29,444.61
2016,8,20,17,15,333.0,145.0,0.6,25.0,278.5,525.49,405.41
2016,8,20,17,30,299.0,129.0,0.5,25.0,232.0,473.33,367.92
2016,8,20,17,45,295.0,108.0,0.4,25.0,194.0,442.49,345.66
2016,8,20,18,0,291.0,87.0,0.3,25.0,156.0,430.95,335.46
2016,8,20,18,15,210.0,68.5,0.35,24.5,111.0,310.92,243.14
2016,8,20,18,30,129.0,50.0,0.4,24.0,66.0,216.49,165.82
2016,8,20,18,45,64.5,25.0,0.45,24.0,33.0,113.49,62.13
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
