Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,3.93,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,7.58,0.02
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,15.6,7.62
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,23.64,14.87
2016,8,21,7,15,0.0,43.0,2.55,21.0,43.0,32.86,23.08
2016,8,21,7,30,0.0,55.0,2.5,21.0,55.0,42.11,31.21
2016,8,21,7,45,0.0,92.5,2.5,21.5,93.0,69.18,54.52
2016,8,21,8,0,0.0,130.0,2.5,22.0,131.0,94.74,76.09
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.5,97.81,78.39
2016,8,21,8,30,0.0,136.0,2.6,22.0,136.0,100.66,80.5
2016,8,21,8,45,0.0,144.0,2.65,22.5,144.0,106.7,85.1
2016,8,21,9,0,0.0,152.0,2.7,23.0,152.0,112.64,89.59
2016,8,21,9,15,1.0,160.0,2.6,23.5,161.0,118.54,93.99
2016,8,21,9,30,2.0,168.0,2.5,24.0,170.0,124.37,98.3
2016,8,21,9,45,19.0,239.0,2.45,24.5,254.0,171.04,135.85
2016,8,21,10,0,36.0,310.0,2.4,25.0,338.0,198.08,156.86
2016,8,21,10,15,46.0,338.5,2.1,25.0,376.0,212.62,167.91
2016,8,21,10,30,56.0,367.0,1.8,25.0,414.0,235.84,175.83
2016,8,21,10,45,58.0,383.5,1.5,25.5,433.5,255.04,188.54
2016,8,21,11,0,60.0,400.0,1.2,26.0,453.0,274.96,202.16
2016,8,21,11,15,44.0,379.0,0.95,26.0,418.5,269.13,198.1
2016,8,21,11,30,28.0,358.0,0.7,26.0,384.0,259.52,191.21
2016,8,21,11,45,26.0,355.0,0.45,26.0,379.5,263.81,193.93
2016,8,21,12,0,24.0,352.0,0.2,26.0,375.0,273.15,199.99
2016,8,21,12,15,41.5,395.5,0.5,26.0,435.0,313.51,230.09
2016,8,21,12,30,59.0,439.0,0.8,26.0,495.0,363.27,266.7
2016,8,21,12,45,74.0,451.0,1.1,26.0,521.0,392.13,288.41
2016,8,21,13,0,89.0,463.0,1.4,26.0,547.0,423.06,311.76
2016,8,21,13,15,160.5,463.0,1.55,26.0,612.0,494.15,363.97
2016,8,21,13,30,232.0,463.0,1.7,26.0,677.0,566.38,416.45
2016,8,21,13,45,196.5,455.0,1.9,26.0,634.0,551.68,406.8
2016,8,21,14,0,161.0,447.0,2.1,26.0,591.0,532.99,394.57
2016,8,21,14,15,94.0,387.0,2.2,26.0,471.0,417.73,312.34
2016,8,21,14,30,27.0,327.0,2.3,26.0,351.0,310.11,232.89
2016,8,21,14,45,33.0,326.5,2.45,26.0,354.0,321.2,242.33
2016,8,21,15,0,39.0,326.0,2.6,26.0,357.0,332.96,251.91
2016,8,21,15,15,34.0,301.0,2.6,25.5,327.0,309.35,235.2
2016,8,21,15,30,29.0,276.0,2.6,25.0,297.0,284.63,217.57
2016,8,21,15,45,14.5,213.5,2.65,25.0,224.0,191.8,146.64
2016,8,21,16,0,0.0,151.0,2.7,25.0,151.0,121.63,91.69
2016,8,21,16,15,12.0,176.0,2.65,25.0,182.5,158.76,121.99
2016,8,21,16,30,24.0,201.0,2.6,25.0,214.0,199.88,155.19
2016,8,21,16,45,63.5,193.0,2.55,25.0,222.5,259.01,203.57
2016,8,21,17,0,103.0,185.0,2.5,25.0,231.0,297.85,235.92
2016,8,21,17,15,97.0,159.5,2.35,24.5,198.5,267.03,212.82
2016,8,21,17,30,91.0,134.0,2.2,24.0,166.0,255.7,204.62
2016,8,21,17,45,78.0,110.0,2.1,24.0,134.0,197.93,158.62
2016,8,21,18,0,65.0,86.0,2.0,24.0,102.0,159.85,127.3
2016,8,21,18,15,44.0,63.5,1.9,23.5,73.0,116.08,90.39
2016,8,21,18,30,23.0,41.0,1.8,23.0,44.0,70.74,51.46
2016,8,21,18,45,11.5,20.5,1.7,23.0,22.0,31.65,11.45
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.5,1.75,22.0,4.5,3.54,0.0
2016,8,22,6,30,0.0,9.0,1.9,22.0,9.0,6.82,0.0
2016,8,22,6,45,0.0,19.0,2.1,22.5,19.0,14.45,6.56
2016,8,22,7,0,0.0,29.0,2.3,23.0,29.0,22.1,13.39
2016,8,22,7,15,0.0,40.5,2.35,23.5,40.5,30.93,21.15
2016,8,22,7,30,0.0,52.0,2.4,24.0,52.0,39.79,28.8
2016,8,22,7,45,0.0,29.0,2.45,24.5,29.0,22.11,13.46
2016,8,22,8,0,0.0,6.0,2.5,25.0,6.0,4.56,0.0
2016,8,22,8,15,3.0,85.0,2.6,25.5,87.0,65.18,49.91
2016,8,22,8,30,6.0,164.0,2.7,26.0,168.0,118.81,94.34
2016,8,22,8,45,3.0,146.0,2.85,26.5,148.0,108.07,84.86
2016,8,22,9,0,0.0,128.0,3.0,27.0,128.0,96.35,74.75
2016,8,22,9,15,5.0,170.5,3.05,27.0,174.0,125.59,98.5
2016,8,22,9,30,10.0,213.0,3.1,27.0,220.0,153.75,121.04
2016,8,22,9,45,30.5,270.5,3.2,27.5,293.5,177.41,139.45
2016,8,22,10,0,51.0,328.0,3.3,28.0,367.0,207.22,162.53
2016,8,22,10,15,183.0,353.0,3.35,28.0,502.5,208.77,163.38
2016,8,22,10,30,315.0,378.0,3.4,28.0,638.0,233.32,164.87
2016,8,22,10,45,324.0,394.0,3.45,28.0,669.5,271.78,189.57
2016,8,22,11,0,333.0,410.0,3.5,28.0,701.0,312.1,219.17
2016,8,22,11,15,332.5,419.0,3.5,28.0,716.0,347.94,247.39
2016,8,22,11,30,332.0,428.0,3.5,28.0,731.0,384.1,276.3
2016,8,22,11,45,243.5,452.0,3.55,28.5,676.0,394.77,287.48
2016,8,22,12,0,155.0,476.0,3.6,29.0,621.0,402.95,295.27
2016,8,22,12,15,198.0,475.5,3.6,29.0,662.0,444.65,326.18
2016,8,22,12,30,241.0,475.0,3.6,29.0,703.0,490.76,360.25
2016,8,22,12,45,214.0,477.0,3.6,29.0,679.0,499.67,367.36
2016,8,22,13,0,187.0,479.0,3.6,29.0,655.0,505.45,372.02
2016,8,22,13,15,271.0,451.0,3.6,29.0,703.0,570.49,420.15
2016,8,22,13,30,355.0,423.0,3.6,29.0,751.0,636.34,468.44
2016,8,22,13,45,603.0,273.0,3.6,29.0,815.5,747.05,551.3
2016,8,22,14,0,851.0,123.0,3.6,29.0,880.0,835.35,616.06
2016,8,22,14,15,845.0,121.5,3.6,29.0,853.5,863.19,634.91
2016,8,22,14,30,839.0,120.0,3.6,29.0,827.0,887.58,651.93
2016,8,22,14,45,558.5,242.0,3.6,29.0,704.5,795.93,588.38
2016,8,22,15,0,278.0,364.0,3.6,29.0,582.0,644.03,477.94
2016,8,22,15,15,250.0,347.5,3.6,29.0,535.5,614.95,459.03
2016,8,22,15,30,222.0,331.0,3.6,29.0,489.0,559.33,420.72
2016,8,22,15,45,204.5,308.5,3.6,29.0,446.5,528.31,399.72
2016,8,22,16,0,187.0,286.0,3.6,29.0,404.0,495.37,376.98
2016,8,22,16,15,448.0,194.5,3.4,28.5,445.0,712.75,542.51
2016,8,22,16,30,709.0,103.0,3.2,28.0,486.0,886.22,665.67
2016,8,22,16,45,673.5,99.5,3.05,28.0,432.0,847.15,638.99
2016,8,22,17,0,638.0,96.0,2.9,28.0,378.0,805.41,611.78
2016,8,22,17,15,595.5,89.5,2.7,27.5,324.0,750.5,575.6
2016,8,22,17,30,553.0,83.0,2.5,27.0,270.0,693.91,537.05
2016,8,22,17,45,487.0,74.5,2.35,27.0,216.5,611.02,476.85
2016,8,22,18,0,421.0,66.0,2.2,27.0,163.0,528.25,414.04
2016,8,22,18,15,326.5,53.5,2.25,26.5,116.0,412.75,324.3
2016,8,22,18,30,232.0,41.0,2.3,26.0,69.0,310.06,238.04
2016,8,22,18,45,116.0,20.5,2.35,26.0,34.5,162.42,67.23
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.0,15.0,3.7,24.0,20.0,11.8,0.0
2016,8,23,6,30,116.0,30.0,3.8,24.0,40.0,22.44,10.32
2016,8,23,6,45,222.5,46.5,3.9,24.5,83.0,34.78,23.41
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,47.06,34.43
2016,8,23,7,15,403.0,74.5,4.2,25.0,177.5,55.6,42.09
2016,8,23,7,30,477.0,86.0,4.4,25.0,229.0,64.1,49.46
2016,8,23,7,45,535.5,92.5,4.6,25.5,284.0,70.87,55.06
2016,8,23,8,0,594.0,99.0,4.8,26.0,339.0,75.05,58.32
2016,8,23,8,15,462.0,147.0,4.9,26.0,350.5,100.79,79.75
2016,8,23,8,30,330.0,195.0,5.0,26.0,362.0,128.98,102.93
2016,8,23,8,45,534.0,153.5,5.1,26.5,458.0,103.89,81.53
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,88.31,68.2
2016,8,23,9,15,757.0,116.0,5.2,27.0,602.0,90.0,69.37
2016,8,23,9,30,776.0,120.0,5.2,27.0,650.0,91.56,70.44
2016,8,23,9,45,799.0,118.0,5.2,27.5,694.5,89.55,68.45
2016,8,23,10,0,822.0,116.0,5.2,28.0,739.0,87.71,66.64
2016,8,23,10,15,832.5,118.5,5.2,28.5,776.0,98.5,75.14
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,147.37,83.83
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,203.59,116.45
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,261.0,159.67
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,318.78,208.02
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,376.52,257.63
2016,8,23,11,45,881.0,121.5,5.2,30.0,934.0,433.56,306.56
2016,8,23,12,0,884.0,123.0,5.2,30.0,948.0,489.99,354.07
2016,8,23,12,15,885.0,123.0,5.2,30.0,954.0,543.6,398.39
2016,8,23,12,30,886.0,123.0,5.2,30.0,960.0,595.92,440.57
2016,8,23,12,45,886.0,122.5,5.2,30.5,957.5,645.76,478.89
2016,8,23,13,0,886.0,122.0,5.2,31.0,955.0,693.73,514.76
2016,8,23,13,15,884.0,121.5,5.15,31.0,943.5,738.14,548.11
2016,8,23,13,30,882.0,121.0,5.1,31.0,932.0,780.0,578.99
2016,8,23,13,45,877.5,120.5,5.1,31.0,912.5,817.1,604.77
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,851.08,628.39
2016,8,23,14,15,867.0,118.5,5.05,31.0,866.0,879.55,648.0
2016,8,23,14,30,861.0,117.0,5.0,31.0,839.0,904.5,665.29
2016,8,23,14,45,844.5,119.0,4.95,31.0,803.0,919.57,676.03
2016,8,23,15,0,828.0,121.0,4.9,31.0,767.0,944.08,693.29
2016,8,23,15,15,815.5,118.5,4.8,30.5,726.0,950.88,699.86
2016,8,23,15,30,803.0,116.0,4.7,30.0,685.0,953.72,704.08
2016,8,23,15,45,782.5,114.5,4.65,30.0,638.0,945.8,700.21
2016,8,23,16,0,762.0,113.0,4.6,30.0,591.0,933.96,694.08
2016,8,23,16,15,739.5,109.0,4.35,29.5,540.5,913.45,682.63
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,896.68,673.77
2016,8,23,16,45,681.5,101.5,3.9,29.0,435.5,857.55,648.33
2016,8,23,17,0,646.0,98.0,3.7,29.0,381.0,815.68,620.79
2016,8,23,17,15,602.5,91.0,3.4,28.5,326.0,758.99,582.89
2016,8,23,17,30,559.0,84.0,3.1,28.0,271.0,700.57,542.56
2016,8,23,17,45,492.0,75.5,2.85,27.5,217.0,616.49,481.86
2016,8,23,18,0,425.0,67.0,2.6,27.0,163.0,526.92,414.14
2016,8,23,18,15,326.5,54.0,2.55,26.5,115.5,413.95,325.42
2016,8,23,18,30,228.0,41.0,2.5,26.0,68.0,307.44,234.98
2016,8,23,18,45,114.0,20.5,2.5,25.5,34.0,159.48,47.66
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.0,2.75,22.5,21.5,10.23,0.0
2016,8,24,6,30,220.0,26.0,3.0,23.0,43.0,21.28,9.2
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,30.6,20.0
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,40.01,28.57
2016,8,24,7,15,533.5,56.5,3.75,24.5,189.5,45.89,33.86
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,51.81,38.95
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.5,54.33,40.98
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,61.59,46.93
2016,8,24,8,15,743.5,74.5,4.3,26.0,413.0,65.1,49.71
2016,8,24,8,30,774.0,79.0,4.3,26.0,468.0,68.51,52.38
2016,8,24,8,45,799.5,80.5,4.35,26.5,521.0,69.7,53.06
2016,8,24,9,0,825.0,82.0,4.4,27.0,574.0,79.33,60.75
2016,8,24,9,15,841.0,84.5,4.4,27.5,622.5,81.49,62.19
2016,8,24,9,30,857.0,87.0,4.4,28.0,671.0,83.48,63.51
2016,8,24,9,45,869.5,89.0,4.4,28.5,714.0,84.92,64.37
2016,8,24,10,0,882.0,91.0,4.4,29.0,757.0,86.21,65.13
2016,8,24,10,15,890.5,92.5,4.4,29.0,793.5,86.94,65.58
2016,8,24,10,30,899.0,94.0,4.4,29.0,830.0,137.36,74.58
2016,8,24,10,45,905.0,95.5,4.4,29.5,859.5,197.3,109.54
2016,8,24,11,0,911.0,97.0,4.4,30.0,889.0,257.71,155.18
2016,8,24,11,15,915.0,97.5,4.35,30.0,910.5,317.22,204.94
2016,8,24,11,30,919.0,98.0,4.3,30.0,932.0,376.5,255.81
2016,8,24,11,45,912.5,104.5,4.3,30.5,944.0,435.1,305.44
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,492.05,352.48
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,546.38,396.81
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,599.29,438.81
2016,8,24,12,45,668.5,255.0,4.2,31.0,884.0,619.63,454.19
2016,8,24,13,0,430.0,399.0,4.2,31.0,802.0,614.4,449.32
2016,8,24,13,15,663.0,255.5,4.15,31.0,868.0,702.74,516.23
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,783.09,577.28
2016,8,24,13,45,890.0,112.0,4.1,31.0,913.5,819.69,602.11
2016,8,24,14,0,884.0,112.0,4.1,31.0,893.0,853.03,624.94
2016,8,24,14,15,877.5,111.0,4.05,31.0,865.5,881.62,644.39
2016,8,24,14,30,871.0,110.0,4.0,31.0,838.0,906.64,661.52
2016,8,24,14,45,599.0,229.0,3.95,31.0,720.5,821.68,603.54
2016,8,24,15,0,327.0,348.0,3.9,31.0,603.0,674.93,497.88
2016,8,24,15,15,329.0,326.5,3.85,30.5,571.0,670.29,497.96
2016,8,24,15,30,331.0,305.0,3.8,30.0,539.0,663.3,495.73
2016,8,24,15,45,290.5,290.0,3.75,30.0,485.0,618.67,464.87
2016,8,24,16,0,250.0,275.0,3.7,30.0,431.0,571.54,431.99
2016,8,24,16,15,485.0,188.5,3.5,29.5,458.5,743.36,562.8
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,895.44,669.98
2016,8,24,16,45,689.0,97.0,3.1,29.0,432.0,858.83,645.0
2016,8,24,17,0,658.0,92.0,2.9,29.0,378.0,819.46,619.27
2016,8,24,17,15,615.5,85.5,2.6,28.5,323.0,764.29,582.53
2016,8,24,17,30,573.0,79.0,2.3,28.0,268.0,707.44,543.43
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,622.19,482.35
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,537.04,418.38
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,419.99,327.54
2016,8,24,18,30,243.0,38.0,1.7,26.0,65.0,315.7,238.93
2016,8,24,18,45,121.5,19.0,1.65,26.0,32.5,161.04,22.36
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,10.23,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,21.28,8.82
2016,8,25,6,45,320.0,39.5,1.8,23.5,87.0,32.16,21.29
2016,8,25,7,0,428.0,53.0,2.0,24.0,132.0,42.96,31.08
2016,8,25,7,15,499.0,61.5,2.1,24.0,185.5,49.41,36.95
2016,8,25,7,30,570.0,70.0,2.2,24.0,239.0,55.87,42.61
2016,8,25,7,45,616.5,77.0,2.3,24.5,294.5,60.86,46.74
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,65.78,50.68
2016,8,25,8,15,695.5,89.0,2.4,25.0,404.5,69.0,53.21
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,78.12,60.68
2016,8,25,8,45,754.0,97.0,2.4,25.5,511.5,79.83,61.74
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,81.51,62.78
2016,8,25,9,15,797.0,103.5,2.35,26.5,612.0,83.2,63.83
2016,8,25,9,30,814.0,107.0,2.3,27.0,660.0,84.77,64.79
2016,8,25,9,45,830.0,107.5,2.25,27.5,703.5,94.09,72.09
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,94.34,71.95
2016,8,25,10,15,855.5,110.0,2.15,28.0,783.0,95.05,72.36
2016,8,25,10,30,865.0,112.0,2.1,28.0,819.0,143.64,80.73
2016,8,25,10,45,873.0,113.0,2.05,28.5,849.0,201.87,114.32
2016,8,25,11,0,881.0,114.0,2.0,29.0,879.0,260.81,158.3
2016,8,25,11,15,885.0,115.0,1.95,29.0,900.5,319.18,206.45
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,377.36,255.54
2016,8,25,11,45,893.0,115.5,1.9,29.0,935.5,434.23,303.31
2016,8,25,12,0,897.0,115.0,1.9,29.0,949.0,490.48,349.51
2016,8,25,12,15,898.0,115.0,1.9,29.0,954.0,544.7,392.95
2016,8,25,12,30,899.0,115.0,1.9,29.0,959.0,597.57,434.07
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.0,647.27,470.83
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,694.92,504.99
2016,8,25,13,15,894.5,113.5,1.9,30.0,941.0,739.22,536.96
2016,8,25,13,30,892.0,113.0,1.9,30.0,929.0,780.87,566.22
2016,8,25,13,45,887.5,111.5,1.9,30.0,909.0,817.21,590.16
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,850.3,611.94
2016,8,25,14,15,876.5,109.0,1.9,30.0,861.0,878.75,630.74
2016,8,25,14,30,870.0,108.0,1.9,30.0,833.0,903.65,647.33
2016,8,25,14,45,693.5,191.5,1.95,30.0,754.0,873.28,629.08
2016,8,25,15,0,517.0,275.0,2.0,30.0,675.0,803.72,581.96
2016,8,25,15,15,324.0,302.0,2.0,29.5,548.5,639.61,470.98
2016,8,25,15,30,131.0,329.0,2.0,29.0,422.0,468.02,348.72
2016,8,25,15,45,222.0,295.5,2.0,29.0,439.0,532.14,399.62
2016,8,25,16,0,313.0,262.0,2.0,29.0,456.0,620.34,465.13
2016,8,25,16,15,233.0,246.5,1.9,28.5,384.5,505.82,383.96
2016,8,25,16,30,153.0,231.0,1.8,28.0,313.0,414.74,317.89
2016,8,25,16,45,190.5,202.0,1.75,28.0,292.5,424.45,328.24
2016,8,25,17,0,228.0,173.0,1.7,28.0,272.0,455.07,353.07
2016,8,25,17,15,399.5,124.5,1.55,27.5,267.5,589.49,456.88
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,701.07,536.29
2016,8,25,17,45,507.0,68.0,1.3,27.0,209.5,620.65,477.36
2016,8,25,18,0,443.0,60.0,1.2,27.0,156.0,540.42,417.35
2016,8,25,18,15,347.0,47.5,1.2,26.5,109.0,427.15,330.39
2016,8,25,18,30,251.0,35.0,1.2,26.0,62.0,317.58,237.59
2016,8,25,18,45,125.5,17.5,1.2,25.5,31.0,159.66,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,10.62,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,20.28,7.72
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,33.27,22.19
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,46.19,33.82
2016,8,26,7,15,379.5,74.5,1.0,24.0,169.5,55.36,42.05
2016,8,26,7,30,452.0,87.0,1.0,24.0,220.0,64.45,49.95
2016,8,26,7,45,503.0,96.5,1.05,24.5,273.5,73.52,57.5
2016,8,26,8,0,554.0,106.0,1.1,25.0,327.0,79.52,62.28
2016,8,26,8,15,344.0,160.5,1.0,25.0,304.5,110.07,87.61
2016,8,26,8,30,134.0,215.0,0.9,25.0,282.0,140.14,111.99
2016,8,26,8,45,199.5,235.0,0.85,25.5,347.5,152.76,121.51
2016,8,26,9,0,265.0,255.0,0.8,26.0,413.0,157.92,124.92
2016,8,26,9,15,495.0,197.0,0.7,26.0,521.5,124.43,97.38
2016,8,26,9,30,725.0,139.0,0.6,26.0,630.0,93.92,72.33
2016,8,26,9,45,476.0,247.5,0.5,26.5,578.5,145.88,113.96
2016,8,26,10,0,227.0,356.0,0.4,27.0,527.0,211.86,164.97
2016,8,26,10,15,290.0,360.0,0.45,27.0,589.5,199.86,155.03
2016,8,26,10,30,353.0,364.0,0.5,27.0,652.0,229.54,159.74
2016,8,26,10,45,570.5,262.5,0.6,27.5,748.0,225.41,143.34
2016,8,26,11,0,788.0,161.0,0.7,28.0,844.0,261.78,161.79
2016,8,26,11,15,612.5,269.0,0.8,28.0,808.0,326.76,219.5
2016,8,26,11,30,437.0,377.0,0.9,28.0,772.0,381.96,267.76
2016,8,26,11,45,391.0,405.5,1.0,28.5,763.0,425.59,302.04
2016,8,26,12,0,345.0,434.0,1.1,29.0,754.0,456.92,326.53
2016,8,26,12,15,390.0,417.0,1.2,29.0,781.0,500.41,359.02
2016,8,26,12,30,435.0,400.0,1.3,29.0,808.0,546.36,393.09
2016,8,26,12,45,632.5,275.5,1.4,29.0,866.5,612.63,442.68
2016,8,26,13,0,830.0,151.0,1.5,29.0,925.0,677.8,492.27
2016,8,26,13,15,827.5,150.0,1.55,29.0,913.5,729.23,528.72
2016,8,26,13,30,825.0,149.0,1.6,29.0,902.0,769.91,557.68
2016,8,26,13,45,443.0,276.5,1.7,29.0,680.0,620.66,453.46
2016,8,26,14,0,61.0,404.0,1.8,29.0,458.0,396.63,290.86
2016,8,26,14,15,431.0,273.5,1.9,29.0,633.5,658.78,485.57
2016,8,26,14,30,801.0,143.0,2.0,29.0,809.0,888.3,643.29
2016,8,26,14,45,796.0,137.5,2.1,29.0,775.5,906.06,654.55
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,920.07,665.64
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.5,924.73,671.76
2016,8,26,15,30,764.0,126.0,2.3,28.0,661.0,925.47,675.63
2016,8,26,15,45,538.5,193.0,2.35,28.0,557.0,784.46,583.3
2016,8,26,16,0,313.0,260.0,2.4,28.0,453.0,618.22,465.73
2016,8,26,16,15,344.0,229.0,2.35,27.5,424.0,622.16,473.35
2016,8,26,16,30,375.0,198.0,2.3,27.0,395.0,623.21,477.93
2016,8,26,16,45,374.0,174.0,2.25,27.0,352.5,597.68,461.69
2016,8,26,17,0,373.0,150.0,2.2,27.0,310.0,594.7,461.13
2016,8,26,17,15,348.5,131.5,2.1,26.5,263.5,547.87,428.75
2016,8,26,17,30,324.0,113.0,2.0,26.0,217.0,499.74,394.53
2016,8,26,17,45,285.5,94.0,1.9,26.0,172.5,414.04,329.83
2016,8,26,18,0,247.0,75.0,1.8,26.0,128.0,352.27,280.54
2016,8,26,18,15,186.0,55.5,1.8,25.5,88.5,270.04,213.01
2016,8,26,18,30,125.0,36.0,1.8,25.0,49.0,189.98,141.67
2016,8,26,18,45,62.5,18.0,1.85,25.0,24.5,93.08,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.6,22.5,17.5,9.83,0.0
2016,8,27,6,30,135.0,25.0,0.7,23.0,35.0,18.91,6.35
2016,8,27,6,45,237.5,41.5,0.8,23.5,77.5,31.32,20.53
2016,8,27,7,0,340.0,58.0,0.9,24.0,120.0,43.68,31.68
2016,8,27,7,15,412.0,69.0,0.9,24.0,171.0,51.97,39.14
2016,8,27,7,30,484.0,80.0,0.9,24.0,222.0,62.43,48.23
2016,8,27,7,45,532.0,89.0,0.9,24.5,275.0,68.43,53.18
2016,8,27,8,0,580.0,98.0,0.9,25.0,328.0,74.29,57.86
2016,8,27,8,15,615.5,104.5,0.75,25.5,381.5,78.03,60.65
2016,8,27,8,30,651.0,111.0,0.6,26.0,435.0,81.66,63.29
2016,8,27,8,45,678.5,115.5,0.45,26.5,486.5,83.71,64.57
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,85.69,65.77
2016,8,27,9,15,725.5,124.5,0.4,27.0,585.5,87.35,66.94
2016,8,27,9,30,745.0,129.0,0.5,27.0,633.0,96.55,74.25
2016,8,27,9,45,756.5,134.0,0.6,27.5,674.5,98.13,75.17
2016,8,27,10,0,768.0,139.0,0.7,28.0,716.0,99.53,75.98
2016,8,27,10,15,779.0,141.5,0.8,28.0,752.0,99.33,75.67
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,144.52,83.65
2016,8,27,10,45,796.0,148.0,1.05,28.5,816.5,201.44,116.7
2016,8,27,11,0,802.0,152.0,1.2,29.0,845.0,259.12,159.43
2016,8,27,11,15,807.5,153.5,1.3,29.0,867.0,315.73,205.51
2016,8,27,11,30,813.0,155.0,1.4,29.0,889.0,372.58,252.89
2016,8,27,11,45,819.5,153.5,1.5,29.0,903.0,427.9,298.87
2016,8,27,12,0,826.0,152.0,1.6,29.0,917.0,483.04,343.84
2016,8,27,12,15,827.0,152.5,1.65,29.0,922.5,536.38,386.23
2016,8,27,12,30,828.0,153.0,1.7,29.0,928.0,588.54,426.58
2016,8,27,12,45,826.0,153.5,1.8,29.0,924.5,637.45,463.88
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,684.38,498.95
2016,8,27,13,15,632.0,267.5,1.95,29.0,851.0,690.45,502.05
2016,8,27,13,30,440.0,381.0,2.0,29.0,781.0,675.5,489.97
2016,8,27,13,45,621.5,267.0,2.05,29.0,819.0,757.48,550.8
2016,8,27,14,0,803.0,153.0,2.1,29.0,857.0,833.99,606.19
2016,8,27,14,15,795.5,151.0,2.1,29.0,829.5,859.97,623.25
2016,8,27,14,30,788.0,149.0,2.1,29.0,802.0,882.36,638.5
2016,8,27,14,45,774.0,148.5,2.15,29.0,767.0,896.57,649.04
2016,8,27,15,0,760.0,148.0,2.2,29.0,732.0,906.83,657.27
2016,8,27,15,15,746.0,144.5,2.15,29.0,691.5,910.11,660.25
2016,8,27,15,30,732.0,141.0,2.1,29.0,651.0,917.48,666.13
2016,8,27,15,45,709.0,138.5,2.1,29.0,604.0,905.8,660.24
2016,8,27,16,0,686.0,136.0,2.1,29.0,557.0,890.37,652.21
2016,8,27,16,15,660.5,130.5,2.0,28.5,507.0,865.3,638.24
2016,8,27,16,30,635.0,125.0,1.9,28.0,457.0,836.89,622.03
2016,8,27,16,45,602.5,117.5,1.85,28.0,404.5,795.96,596.41
2016,8,27,17,0,570.0,110.0,1.8,28.0,352.0,752.33,568.54
2016,8,27,17,15,524.0,101.0,1.65,27.5,298.5,691.25,527.97
2016,8,27,17,30,478.0,92.0,1.5,27.0,245.0,620.6,479.16
2016,8,27,17,45,415.0,80.0,1.4,26.5,193.5,539.96,421.13
2016,8,27,18,0,352.0,68.0,1.3,26.0,142.0,460.92,361.11
2016,8,27,18,15,261.0,51.5,1.3,25.5,97.0,352.24,275.08
2016,8,27,18,30,170.0,35.0,1.3,25.0,52.0,249.44,183.42
2016,8,27,18,45,85.0,17.5,1.3,25.0,26.0,123.33,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,9.83,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,18.87,5.8
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,31.58,20.77
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,44.21,32.22
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,53.45,40.47
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,62.6,48.37
2016,8,28,7,45,513.0,93.0,2.45,24.5,271.5,71.17,55.55
2016,8,28,8,0,564.0,102.0,2.5,25.0,325.0,76.93,60.16
2016,8,28,8,15,600.0,109.0,2.6,25.5,378.5,80.89,63.14
2016,8,28,8,30,636.0,116.0,2.7,26.0,432.0,84.72,65.97
2016,8,28,8,45,667.0,119.5,2.8,26.5,483.5,86.05,66.69
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,87.38,67.41
2016,8,28,9,15,718.0,127.5,2.95,27.0,582.0,88.98,68.51
2016,8,28,9,30,738.0,132.0,3.0,27.0,629.0,90.46,69.51
2016,8,28,9,45,562.5,224.0,3.15,27.5,617.5,136.63,106.78
2016,8,28,10,0,387.0,316.0,3.3,28.0,606.0,185.51,145.45
2016,8,28,10,15,594.5,226.5,3.35,28.0,697.0,130.17,100.76
2016,8,28,10,30,802.0,137.0,3.4,28.0,788.0,141.2,81.28
2016,8,28,10,45,813.5,136.5,3.45,28.0,818.0,197.04,113.74
2016,8,28,11,0,825.0,136.0,3.5,28.0,848.0,260.16,161.37
2016,8,28,11,15,830.0,137.5,3.5,28.0,869.5,316.23,208.09
2016,8,28,11,30,835.0,139.0,3.5,28.0,891.0,372.31,256.09
2016,8,28,11,45,829.0,146.0,3.55,28.5,902.0,427.16,302.56
2016,8,28,12,0,823.0,153.0,3.6,29.0,913.0,482.33,347.97
2016,8,28,12,15,824.0,153.5,3.65,29.0,918.0,535.55,391.33
2016,8,28,12,30,825.0,154.0,3.7,29.0,923.0,587.6,432.67
2016,8,28,12,45,598.0,286.5,3.75,29.0,843.5,599.66,442.32
2016,8,28,13,0,371.0,419.0,3.8,29.0,764.0,587.73,432.86
2016,8,28,13,15,595.5,284.5,3.8,29.0,829.0,677.64,501.26
2016,8,28,13,30,820.0,150.0,3.8,29.0,894.0,766.97,568.85
2016,8,28,13,45,537.5,288.5,3.85,29.0,772.0,706.63,522.97
2016,8,28,14,0,255.0,427.0,3.9,29.0,650.0,610.31,450.77
2016,8,28,14,15,280.0,406.0,3.9,29.0,643.5,633.47,469.19
2016,8,28,14,30,305.0,385.0,3.9,29.0,637.0,655.84,486.55
2016,8,28,14,45,309.5,365.5,3.95,29.0,611.5,659.64,490.72
2016,8,28,15,0,314.0,346.0,4.0,29.0,586.0,661.32,493.6
2016,8,28,15,15,518.0,245.5,3.95,28.5,615.5,792.72,593.16
2016,8,28,15,30,722.0,145.0,3.9,28.0,645.0,911.94,679.15
2016,8,28,15,45,450.0,211.0,3.85,28.0,515.5,715.71,541.66
2016,8,28,16,0,178.0,277.0,3.8,28.0,386.0,478.14,365.77
2016,8,28,16,15,414.5,197.5,3.65,27.5,421.0,681.7,523.53
2016,8,28,16,30,651.0,118.0,3.5,27.0,456.0,844.22,642.28
2016,8,28,16,45,623.0,109.5,3.4,27.0,403.5,806.48,616.49
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,766.02,589.8
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,706.51,548.43
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,645.41,504.59
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,555.53,436.8
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,477.2,374.91
2016,8,28,18,15,282.5,48.0,1.65,25.5,96.0,365.94,285.91
2016,8,28,18,30,187.0,33.0,1.5,25.0,51.0,261.33,189.62
2016,8,28,18,45,93.5,16.5,1.4,24.5,25.5,90.68,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.0,9.44,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,32.0,18.14,4.74
2016,8,29,6,45,229.5,40.0,3.3,22.5,74.0,30.2,19.56
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,42.27,30.53
2016,8,29,7,15,235.0,83.0,3.65,23.5,132.5,60.16,46.21
2016,8,29,7,30,133.0,110.0,3.8,24.0,149.0,77.53,61.15
2016,8,29,7,45,365.0,100.0,3.95,24.5,237.5,71.47,55.81
2016,8,29,8,0,597.0,90.0,4.1,25.0,326.0,69.0,53.45
2016,8,29,8,15,632.5,96.0,4.2,25.0,379.0,72.65,56.35
2016,8,29,8,30,668.0,102.0,4.3,25.0,432.0,76.2,59.13
2016,8,29,8,45,336.0,137.5,4.4,25.5,304.0,90.22,70.51
2016,8,29,9,0,4.0,173.0,4.5,26.0,176.0,126.28,100.0
2016,8,29,9,15,34.5,233.5,4.55,26.0,257.0,156.4,124.35
2016,8,29,9,30,65.0,294.0,4.6,26.0,338.0,189.09,150.52
2016,8,29,9,45,42.5,281.0,4.65,26.5,311.0,182.98,144.85
2016,8,29,10,0,20.0,268.0,4.7,27.0,284.0,189.22,149.25
2016,8,29,10,15,17.0,263.0,4.7,27.0,277.0,186.89,147.06
2016,8,29,10,30,14.0,258.0,4.7,27.0,270.0,186.4,139.57
2016,8,29,10,45,84.0,343.5,4.75,27.5,416.5,237.3,174.69
2016,8,29,11,0,154.0,429.0,4.8,28.0,563.0,296.77,215.81
2016,8,29,11,15,93.5,399.5,4.8,28.0,482.0,294.4,216.78
2016,8,29,11,30,33.0,370.0,4.8,28.0,401.0,268.9,199.91
2016,8,29,11,45,106.5,419.5,4.8,28.5,518.0,330.71,244.4
2016,8,29,12,0,180.0,469.0,4.8,29.0,635.0,410.8,302.44
2016,8,29,12,15,108.5,432.5,4.8,29.0,533.0,371.91,275.28
2016,8,29,12,30,37.0,396.0,4.8,29.0,431.0,320.76,238.11
2016,8,29,12,45,182.0,420.0,4.85,29.0,589.0,439.67,327.07
2016,8,29,13,0,327.0,444.0,4.9,29.0,747.0,577.89,428.4
2016,8,29,13,15,289.0,446.0,4.9,29.0,711.5,581.16,430.88
2016,8,29,13,30,251.0,448.0,4.9,29.0,676.0,580.12,430.47
2016,8,29,13,45,555.5,280.5,4.9,29.0,768.5,714.05,533.09
2016,8,29,14,0,860.0,113.0,4.9,29.0,861.0,833.36,621.39
2016,8,29,14,15,853.0,111.5,4.9,28.5,833.5,860.09,641.13
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,883.25,659.12
2016,8,29,14,45,833.5,110.0,4.9,28.0,771.0,899.24,671.03
2016,8,29,15,0,821.0,110.0,4.9,28.0,736.0,911.44,680.57
2016,8,29,15,15,808.5,107.5,4.8,28.0,695.0,930.02,693.97
2016,8,29,15,30,796.0,105.0,4.7,28.0,654.0,932.23,696.33
2016,8,29,15,45,778.5,102.0,4.65,28.0,607.5,925.04,692.95
2016,8,29,16,0,761.0,99.0,4.6,28.0,561.0,914.03,687.18
2016,8,29,16,15,738.0,95.5,4.4,27.5,510.5,893.21,675.56
2016,8,29,16,30,715.0,92.0,4.2,27.0,460.0,868.92,661.57
2016,8,29,16,45,687.0,86.0,4.05,27.0,407.5,839.48,642.77
2016,8,29,17,0,659.0,80.0,3.9,27.0,355.0,801.51,617.66
2016,8,29,17,15,615.5,74.0,3.55,26.5,301.0,745.96,579.59
2016,8,29,17,30,572.0,68.0,3.2,26.0,247.0,689.0,539.16
2016,8,29,17,45,508.5,60.0,2.85,25.5,194.5,609.35,479.86
2016,8,29,18,0,445.0,52.0,2.5,25.0,142.0,530.28,417.87
2016,8,29,18,15,343.0,40.5,2.35,24.5,96.5,413.72,323.94
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,303.1,217.43
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,111.35,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.0,11.5,2.15,22.0,16.0,9.05,0.0
2016,8,30,6,30,140.0,23.0,2.4,22.0,32.0,17.46,3.68
2016,8,30,6,45,247.0,38.0,2.65,22.5,74.0,28.86,18.41
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,40.31,28.85
2016,8,30,7,15,184.5,76.5,2.95,23.5,110.5,55.53,42.23
2016,8,30,7,30,15.0,100.0,3.0,24.0,105.0,72.61,56.94
2016,8,30,7,45,307.5,94.5,3.05,24.5,215.0,67.1,52.08
2016,8,30,8,0,600.0,89.0,3.1,25.0,325.0,68.38,52.92
2016,8,30,8,15,398.5,149.0,3.15,25.0,315.5,101.08,80.33
2016,8,30,8,30,197.0,209.0,3.2,25.0,306.0,138.25,111.0
2016,8,30,8,45,210.0,233.5,3.25,25.5,347.5,152.09,121.72
2016,8,30,9,0,223.0,258.0,3.3,26.0,389.0,165.42,131.93
2016,8,30,9,15,283.0,271.0,3.35,26.0,451.5,165.51,131.56
2016,8,30,9,30,343.0,284.0,3.4,26.0,514.0,172.3,136.68
2016,8,30,9,45,316.0,312.0,3.5,26.5,535.0,183.38,144.98
2016,8,30,10,0,289.0,340.0,3.6,27.0,556.0,193.58,152.51
2016,8,30,10,15,349.5,338.0,3.65,27.0,611.5,192.59,151.39
2016,8,30,10,30,410.0,336.0,3.7,27.0,667.0,208.29,144.58
2016,8,30,10,45,291.5,382.5,3.75,27.5,622.5,260.83,183.5
2016,8,30,11,0,173.0,429.0,3.8,28.0,578.0,300.71,217.4
2016,8,30,11,15,185.0,440.0,3.8,28.0,603.5,330.76,239.97
2016,8,30,11,30,197.0,451.0,3.8,28.0,629.0,362.63,264.35
2016,8,30,11,45,176.5,459.0,3.85,28.5,620.0,381.85,279.66
2016,8,30,12,0,156.0,467.0,3.9,29.0,611.0,398.9,292.92
2016,8,30,12,15,246.5,453.5,3.9,29.0,682.5,452.79,332.7
2016,8,30,12,30,337.0,440.0,3.9,29.0,754.0,521.0,383.02
2016,8,30,12,45,266.0,454.5,3.95,29.0,701.5,518.79,382.28
2016,8,30,13,0,195.0,469.0,4.0,29.0,649.0,504.79,372.64
2016,8,30,13,15,106.0,384.5,3.95,29.0,482.5,394.46,293.16
2016,8,30,13,30,17.0,300.0,3.9,29.0,316.0,249.18,185.17
2016,8,30,13,45,21.0,315.0,3.9,29.0,333.5,267.25,199.26
2016,8,30,14,0,25.0,330.0,3.9,29.0,351.0,301.03,224.67
2016,8,30,14,15,152.5,359.0,3.8,28.5,484.5,462.07,347.08
2016,8,30,14,30,280.0,388.0,3.7,28.0,618.0,636.66,474.95
2016,8,30,14,45,228.5,377.0,3.65,28.0,559.5,575.83,431.13
2016,8,30,15,0,177.0,366.0,3.6,28.0,501.0,530.27,398.46
2016,8,30,15,15,280.5,323.5,3.45,28.0,523.0,621.18,467.37
2016,8,30,15,30,384.0,281.0,3.3,28.0,545.0,690.27,519.65
2016,8,30,15,45,414.5,250.5,3.2,28.0,517.0,722.36,543.66
2016,8,30,16,0,445.0,220.0,3.1,28.0,489.0,729.9,551.37
2016,8,30,16,15,446.5,197.0,2.85,27.5,446.5,713.19,542.04
2016,8,30,16,30,448.0,174.0,2.6,27.0,404.0,693.38,530.62
2016,8,30,16,45,417.0,157.5,2.4,27.0,352.0,645.69,497.59
2016,8,30,17,0,386.0,141.0,2.2,27.0,300.0,596.06,462.74
2016,8,30,17,15,349.5,125.0,1.95,26.5,253.0,540.21,422.98
2016,8,30,17,30,313.0,109.0,1.7,26.0,206.0,460.64,364.72
2016,8,30,17,45,265.5,90.5,1.45,26.0,160.5,391.38,310.79
2016,8,30,18,0,218.0,72.0,1.2,26.0,115.0,323.27,255.54
2016,8,30,18,15,150.5,51.5,1.15,25.5,76.5,235.04,182.82
2016,8,30,18,30,83.0,31.0,1.1,25.0,38.0,147.75,100.49
2016,8,30,18,45,41.5,15.5,1.05,25.0,19.0,46.55,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
