Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,8.26,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,15.98,2.14
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,32.42,21.2
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,48.46,35.61
2016,8,31,7,15,232.5,81.5,2.45,24.0,139.0,59.14,45.21
2016,8,31,7,30,304.0,96.0,2.4,24.0,183.0,68.63,53.53
2016,8,31,7,45,292.0,121.5,2.35,24.5,220.0,85.76,67.96
2016,8,31,8,0,280.0,147.0,2.3,25.0,257.0,100.99,80.48
2016,8,31,8,15,179.0,176.5,2.35,25.5,250.5,119.57,95.55
2016,8,31,8,30,78.0,206.0,2.4,26.0,244.0,138.54,110.67
2016,8,31,8,45,68.5,226.0,2.5,26.5,262.0,150.56,119.87
2016,8,31,9,0,59.0,246.0,2.6,27.0,280.0,162.21,128.67
2016,8,31,9,15,148.0,275.5,2.65,27.5,372.0,172.57,136.34
2016,8,31,9,30,237.0,305.0,2.7,28.0,464.0,189.23,148.99
2016,8,31,9,45,497.5,223.0,2.75,28.5,584.5,134.49,104.46
2016,8,31,10,0,758.0,141.0,2.8,29.0,705.0,100.8,76.92
2016,8,31,10,15,769.5,144.0,2.8,29.0,741.0,100.9,76.87
2016,8,31,10,30,781.0,147.0,2.8,29.0,777.0,144.11,84.24
2016,8,31,10,45,528.5,280.0,2.85,29.0,713.0,231.83,151.0
2016,8,31,11,0,276.0,413.0,2.9,29.0,649.0,301.61,212.66
2016,8,31,11,15,189.5,427.0,2.9,29.0,591.0,325.11,234.08
2016,8,31,11,30,103.0,441.0,2.9,29.0,533.0,335.03,244.79
2016,8,31,11,45,92.5,443.0,2.9,29.5,527.0,346.5,253.51
2016,8,31,12,0,82.0,445.0,2.9,30.0,521.0,356.55,260.95
2016,8,31,12,15,120.5,458.5,2.9,30.0,570.5,395.61,289.47
2016,8,31,12,30,159.0,472.0,2.9,30.0,620.0,444.15,324.79
2016,8,31,12,45,476.0,322.5,2.95,30.0,761.5,554.04,406.54
2016,8,31,13,0,793.0,173.0,3.0,30.0,903.0,678.93,498.84
2016,8,31,13,15,411.0,265.0,3.0,30.0,643.5,531.0,392.96
2016,8,31,13,30,29.0,357.0,3.0,30.0,384.0,315.24,232.31
2016,8,31,13,45,73.0,392.0,3.0,30.0,456.5,387.41,286.73
2016,8,31,14,0,117.0,427.0,3.0,30.0,529.0,480.94,354.67
2016,8,31,14,15,250.5,390.0,2.95,30.0,598.0,593.62,437.48
2016,8,31,14,30,384.0,353.0,2.9,30.0,667.0,696.48,511.93
2016,8,31,14,45,370.0,341.0,2.85,30.0,633.0,691.74,508.91
2016,8,31,15,0,356.0,329.0,2.8,30.0,599.0,684.21,504.71
2016,8,31,15,15,532.5,239.0,2.7,30.0,616.5,799.7,589.02
2016,8,31,15,30,709.0,149.0,2.6,30.0,634.0,902.68,659.79
2016,8,31,15,45,539.5,193.5,2.55,30.0,547.5,785.17,581.32
2016,8,31,16,0,370.0,238.0,2.5,30.0,461.0,650.58,487.44
2016,8,31,16,15,495.5,181.5,2.35,29.5,451.0,744.69,558.97
2016,8,31,16,30,621.0,125.0,2.2,29.0,441.0,820.74,613.07
2016,8,31,16,45,588.5,117.0,2.05,29.0,388.5,779.11,585.03
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,734.8,555.69
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,661.24,505.67
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,598.47,461.72
2016,8,31,17,45,393.0,77.0,1.3,27.5,178.5,514.34,399.86
2016,8,31,18,0,327.0,64.0,1.1,27.0,128.0,432.1,336.31
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,320.69,246.96
2016,8,31,18,30,137.0,30.0,1.0,26.0,41.0,210.87,138.56
2016,8,31,18,45,68.5,15.0,0.95,26.0,20.5,68.39,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,8.65,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,16.63,1.6
2016,9,1,6,45,202.0,40.5,2.25,23.5,69.0,30.4,19.48
2016,9,1,7,0,297.0,59.0,2.6,24.0,110.0,44.04,31.84
2016,9,1,7,15,369.0,72.5,2.5,24.5,160.0,53.91,40.65
2016,9,1,7,30,441.0,86.0,2.4,25.0,210.0,63.68,49.08
2016,9,1,7,45,492.0,96.0,2.35,25.5,263.5,70.75,54.97
2016,9,1,8,0,543.0,106.0,2.3,26.0,317.0,79.71,62.27
2016,9,1,8,15,580.0,114.0,2.3,26.5,370.0,84.23,65.71
2016,9,1,8,30,617.0,122.0,2.3,27.0,423.0,88.6,68.95
2016,9,1,8,45,646.5,127.0,2.35,28.0,474.5,90.68,70.11
2016,9,1,9,0,676.0,132.0,2.4,29.0,526.0,92.68,71.21
2016,9,1,9,15,697.0,136.5,2.4,29.0,573.0,94.08,72.11
2016,9,1,9,30,718.0,141.0,2.4,29.0,620.0,95.38,72.94
2016,9,1,9,45,736.5,143.5,2.4,29.5,663.0,95.38,72.59
2016,9,1,10,0,755.0,146.0,2.4,30.0,706.0,103.79,79.04
2016,9,1,10,15,766.5,149.0,2.4,30.0,742.0,103.78,78.85
2016,9,1,10,30,778.0,152.0,2.4,30.0,778.0,146.43,85.85
2016,9,1,10,45,523.5,282.5,2.45,30.5,710.5,232.31,150.51
2016,9,1,11,0,269.0,413.0,2.5,31.0,643.0,300.2,209.91
2016,9,1,11,15,538.5,285.5,2.5,31.0,761.0,320.72,217.37
2016,9,1,11,30,808.0,158.0,2.5,31.0,879.0,372.26,252.5
2016,9,1,11,45,807.5,161.5,2.55,31.0,891.0,428.12,299.09
2016,9,1,12,0,807.0,165.0,2.6,31.0,903.0,483.19,344.09
2016,9,1,12,15,808.0,165.0,2.6,31.0,908.0,535.57,385.87
2016,9,1,12,30,809.0,165.0,2.6,31.0,913.0,586.75,425.61
2016,9,1,12,45,807.5,165.5,2.65,31.0,909.0,635.34,462.63
2016,9,1,13,0,806.0,166.0,2.7,31.0,905.0,682.0,497.43
2016,9,1,13,15,641.0,267.0,2.7,31.0,850.0,697.0,506.75
2016,9,1,13,30,476.0,368.0,2.7,31.0,795.0,693.11,502.33
2016,9,1,13,45,629.5,266.0,2.7,31.0,817.0,763.21,554.44
2016,9,1,14,0,783.0,164.0,2.7,31.0,839.0,826.82,601.31
2016,9,1,14,15,774.5,162.0,2.65,31.0,811.0,851.34,617.42
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,872.22,631.49
2016,9,1,14,45,649.0,210.0,2.6,31.0,721.5,849.2,616.67
2016,9,1,15,0,532.0,260.0,2.6,31.0,660.0,802.6,584.75
2016,9,1,15,15,346.5,289.0,2.5,30.5,544.0,648.55,479.16
2016,9,1,15,30,161.0,318.0,2.4,30.0,428.0,488.17,364.4
2016,9,1,15,45,80.5,235.0,2.35,30.0,290.0,301.46,228.43
2016,9,1,16,0,0.0,152.0,2.3,30.0,152.0,123.5,91.31
2016,9,1,16,15,0.0,144.5,2.15,29.5,144.5,118.19,87.93
2016,9,1,16,30,0.0,137.0,2.0,29.0,137.0,113.11,84.46
2016,9,1,16,45,0.0,120.5,1.9,29.0,120.5,99.35,73.91
2016,9,1,17,0,0.0,104.0,1.8,29.0,104.0,85.44,63.14
2016,9,1,17,15,0.0,87.0,1.6,28.5,87.0,70.86,51.78
2016,9,1,17,30,0.0,70.0,1.4,28.0,70.0,56.06,40.01
2016,9,1,17,45,0.0,54.0,1.25,27.5,54.0,42.03,28.63
2016,9,1,18,0,0.0,38.0,1.1,27.0,38.0,29.04,17.91
2016,9,1,18,15,0.0,24.0,1.05,26.5,24.0,18.29,8.89
2016,9,1,18,30,0.0,10.0,1.0,26.0,10.0,7.59,0.0
2016,9,1,18,45,0.0,5.0,1.0,26.0,5.0,3.93,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,4.72,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,9.13,0.0
2016,9,2,6,45,4.0,35.0,2.1,22.5,36.0,26.2,16.05
2016,9,2,7,0,8.0,58.0,2.3,23.0,60.0,42.57,30.72
2016,9,2,7,15,29.5,81.5,2.3,23.5,90.0,58.51,44.75
2016,9,2,7,30,51.0,105.0,2.3,24.0,120.0,74.47,58.5
2016,9,2,7,45,47.5,127.0,2.3,24.5,143.0,89.01,70.72
2016,9,2,8,0,44.0,149.0,2.3,25.0,166.0,103.24,82.39
2016,9,2,8,15,25.0,154.5,2.2,25.0,165.0,107.69,85.81
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,115.82,92.25
2016,9,2,8,45,275.0,167.0,2.05,25.5,327.5,111.8,88.37
2016,9,2,9,0,544.0,174.0,2.0,26.0,491.0,115.07,90.57
2016,9,2,9,15,502.0,208.5,1.9,26.5,520.0,131.52,103.51
2016,9,2,9,30,460.0,243.0,1.8,27.0,549.0,146.65,115.19
2016,9,2,9,45,246.0,269.0,1.7,27.5,434.0,160.8,125.93
2016,9,2,10,0,32.0,295.0,1.6,28.0,319.0,190.2,148.63
2016,9,2,10,15,37.0,317.5,1.5,28.0,346.5,201.96,157.41
2016,9,2,10,30,42.0,340.0,1.4,28.0,374.0,220.19,162.54
2016,9,2,10,45,150.5,377.0,1.35,28.5,505.0,251.36,179.99
2016,9,2,11,0,259.0,414.0,1.3,29.0,636.0,298.69,209.5
2016,9,2,11,15,225.5,431.0,1.3,29.0,627.5,336.95,239.38
2016,9,2,11,30,192.0,448.0,1.3,29.0,619.0,359.46,257.77
2016,9,2,11,45,433.5,350.0,1.3,29.5,743.5,403.51,286.22
2016,9,2,12,0,675.0,252.0,1.3,30.0,868.0,481.65,341.42
2016,9,2,12,15,676.5,252.5,1.35,30.0,873.0,530.84,379.41
2016,9,2,12,30,678.0,253.0,1.4,30.0,878.0,579.23,416.03
2016,9,2,12,45,570.0,318.0,1.45,30.0,842.0,608.54,437.66
2016,9,2,13,0,462.0,383.0,1.5,30.0,806.0,625.86,449.97
2016,9,2,13,15,310.0,417.5,1.5,30.0,700.0,574.21,414.45
2016,9,2,13,30,158.0,452.0,1.5,30.0,594.0,503.98,365.0
2016,9,2,13,45,207.5,435.5,1.55,30.0,617.0,546.28,396.63
2016,9,2,14,0,257.0,419.0,1.6,30.0,640.0,606.03,439.1
2016,9,2,14,15,456.0,322.0,1.65,30.0,698.0,725.12,524.7
2016,9,2,14,30,655.0,225.0,1.7,30.0,756.0,843.04,607.35
2016,9,2,14,45,671.0,204.0,1.8,30.0,726.5,863.52,622.62
2016,9,2,15,0,687.0,183.0,1.9,30.0,697.0,880.45,635.81
2016,9,2,15,15,670.5,178.0,1.95,29.5,656.0,879.16,637.99
2016,9,2,15,30,654.0,173.0,2.0,29.0,615.0,873.98,637.98
2016,9,2,15,45,330.5,179.5,2.05,29.0,403.0,560.52,422.38
2016,9,2,16,0,7.0,186.0,2.1,29.0,191.0,162.78,121.81
2016,9,2,16,15,287.0,163.5,2.05,28.5,308.0,485.69,376.42
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,782.94,590.9
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.5,728.72,552.43
2016,9,2,17,0,500.0,121.0,1.9,28.0,322.0,683.12,522.4
2016,9,2,17,15,451.0,109.5,1.75,27.5,269.0,618.91,478.34
2016,9,2,17,30,402.0,98.0,1.6,27.0,216.0,554.33,432.37
2016,9,2,17,45,332.0,83.0,1.5,27.0,166.0,465.5,365.31
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,378.93,296.37
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,253.33,194.92
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,141.12,80.01
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,48.07,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,7.87,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,15.19,0.0
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,29.9,19.04
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,44.52,32.35
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,55.01,41.74
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,65.36,50.72
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,72.1,56.23
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,81.08,63.44
2016,9,3,8,15,382.5,155.0,2.25,26.0,314.5,104.63,82.95
2016,9,3,8,30,236.0,202.0,2.2,26.0,317.0,130.94,104.43
2016,9,3,8,45,138.0,217.0,2.15,26.5,286.5,142.0,112.86
2016,9,3,9,0,40.0,232.0,2.1,27.0,256.0,154.39,122.27
2016,9,3,9,15,136.0,267.5,2.0,27.5,356.5,168.37,132.84
2016,9,3,9,30,232.0,303.0,1.9,28.0,457.0,188.1,147.86
2016,9,3,9,45,493.0,224.0,1.85,28.5,579.5,135.23,104.92
2016,9,3,10,0,754.0,145.0,1.8,29.0,702.0,103.4,78.96
2016,9,3,10,15,765.5,148.0,1.8,29.0,738.0,103.44,78.87
2016,9,3,10,30,777.0,151.0,1.8,29.0,774.0,145.19,85.5
2016,9,3,10,45,788.0,151.5,1.8,29.5,803.0,200.46,116.48
2016,9,3,11,0,799.0,152.0,1.8,30.0,832.0,257.02,157.87
2016,9,3,11,15,550.5,289.0,1.8,30.0,763.0,325.96,221.03
2016,9,3,11,30,302.0,426.0,1.8,30.0,694.0,374.33,265.79
2016,9,3,11,45,523.0,316.0,1.85,30.0,789.0,417.7,295.65
2016,9,3,12,0,744.0,206.0,1.9,30.0,884.0,481.89,343.23
2016,9,3,12,15,499.5,332.0,1.95,30.0,788.0,498.63,359.65
2016,9,3,12,30,255.0,458.0,2.0,30.0,692.0,488.63,354.08
2016,9,3,12,45,236.0,459.0,2.05,30.5,675.5,502.18,364.13
2016,9,3,13,0,217.0,460.0,2.1,31.0,659.0,513.24,371.96
2016,9,3,13,15,320.0,418.0,2.15,31.0,706.0,581.9,422.0
2016,9,3,13,30,423.0,376.0,2.2,31.0,753.0,659.74,477.63
2016,9,3,13,45,574.5,287.5,2.25,31.0,786.5,735.33,532.73
2016,9,3,14,0,726.0,199.0,2.3,31.0,820.0,818.16,592.19
2016,9,3,14,15,716.5,196.0,2.35,31.0,792.0,840.4,607.94
2016,9,3,14,30,707.0,193.0,2.4,31.0,764.0,858.99,621.67
2016,9,3,14,45,700.5,186.0,2.5,31.0,730.0,872.66,632.3
2016,9,3,15,0,694.0,179.0,2.6,31.0,696.0,882.63,640.73
2016,9,3,15,15,677.5,174.0,2.65,30.5,655.0,881.35,642.92
2016,9,3,15,30,661.0,169.0,2.7,30.0,614.0,876.18,642.8
2016,9,3,15,45,644.5,161.0,2.8,30.0,568.5,864.01,637.24
2016,9,3,16,0,628.0,153.0,2.9,30.0,523.0,848.17,629.31
2016,9,3,16,15,600.0,146.0,2.9,29.5,473.0,818.35,612.5
2016,9,3,16,30,572.0,139.0,2.9,29.0,423.0,785.17,593.22
2016,9,3,16,45,532.5,130.5,2.9,29.0,370.5,726.67,554.59
2016,9,3,17,0,493.0,122.0,2.9,29.0,318.0,677.11,521.51
2016,9,3,17,15,443.0,110.0,2.7,28.5,265.0,611.45,475.72
2016,9,3,17,30,393.0,98.0,2.5,28.0,212.0,545.47,427.96
2016,9,3,17,45,318.0,83.0,2.35,27.5,162.0,452.31,357.06
2016,9,3,18,0,243.0,68.0,2.2,27.0,112.0,342.63,270.33
2016,9,3,18,15,160.0,46.0,2.2,26.5,71.0,237.65,182.92
2016,9,3,18,30,77.0,24.0,2.2,26.0,30.0,122.68,60.73
2016,9,3,18,45,38.5,12.0,2.2,26.0,15.0,41.05,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,11.0,7.47,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,22.0,14.4,0.0
2016,9,4,6,45,135.0,41.5,1.3,23.5,61.0,30.71,19.55
2016,9,4,7,0,218.0,64.0,1.5,24.0,100.0,46.82,34.13
2016,9,4,7,15,287.0,81.5,1.75,24.5,149.0,59.24,45.15
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,71.3,55.55
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.5,79.99,62.8
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,88.47,69.68
2016,9,4,8,15,503.0,135.5,2.65,26.5,355.5,94.93,74.7
2016,9,4,8,30,542.0,146.0,2.8,27.0,408.0,101.19,79.47
2016,9,4,8,45,572.0,153.5,2.95,27.5,458.5,105.27,82.38
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,109.64,85.51
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.0,111.5,86.74
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,113.21,87.87
2016,9,4,9,45,512.5,243.0,3.1,28.5,596.5,145.83,113.82
2016,9,4,10,0,378.0,312.0,3.1,29.0,590.0,184.04,143.76
2016,9,4,10,15,544.5,251.0,3.1,29.0,674.0,145.71,112.86
2016,9,4,10,30,711.0,190.0,3.1,29.0,758.0,152.86,93.45
2016,9,4,10,45,722.5,191.5,3.1,29.5,787.5,206.53,124.08
2016,9,4,11,0,734.0,193.0,3.1,30.0,817.0,261.71,164.59
2016,9,4,11,15,741.0,195.0,3.1,30.0,838.5,317.28,209.73
2016,9,4,11,30,748.0,197.0,3.1,30.0,860.0,373.42,256.44
2016,9,4,11,45,577.5,294.5,3.1,30.5,811.0,425.6,302.06
2016,9,4,12,0,407.0,392.0,3.1,31.0,762.0,455.39,328.01
2016,9,4,12,15,390.0,403.0,3.1,31.0,759.0,492.58,356.83
2016,9,4,12,30,373.0,414.0,3.1,31.0,756.0,523.93,380.8
2016,9,4,12,45,580.0,296.0,3.1,31.0,825.5,596.61,435.41
2016,9,4,13,0,787.0,178.0,3.1,31.0,895.0,678.78,496.93
2016,9,4,13,15,565.5,296.5,3.15,31.0,808.0,666.59,486.97
2016,9,4,13,30,344.0,415.0,3.2,31.0,721.0,624.05,455.2
2016,9,4,13,45,342.5,404.0,3.25,31.0,702.5,639.46,467.41
2016,9,4,14,0,341.0,393.0,3.3,31.0,684.0,652.77,477.83
2016,9,4,14,15,235.0,392.5,3.3,31.0,590.5,565.99,416.66
2016,9,4,14,30,129.0,392.0,3.3,31.0,497.0,487.11,359.6
2016,9,4,14,45,421.5,280.0,3.35,31.0,597.5,699.13,517.46
2016,9,4,15,0,714.0,168.0,3.4,31.0,698.0,889.65,652.07
2016,9,4,15,15,697.5,164.0,3.4,30.5,656.5,889.6,653.4
2016,9,4,15,30,681.0,160.0,3.4,30.0,615.0,885.65,653.74
2016,9,4,15,45,663.5,152.5,3.4,30.0,569.0,873.06,647.15
2016,9,4,16,0,646.0,145.0,3.4,30.0,523.0,856.77,638.21
2016,9,4,16,15,617.5,138.5,3.3,29.5,472.5,827.03,620.85
2016,9,4,16,30,589.0,132.0,3.2,29.0,422.0,793.95,601.05
2016,9,4,16,45,554.0,122.5,3.1,29.0,369.5,748.01,570.71
2016,9,4,17,0,519.0,113.0,3.0,29.0,317.0,690.53,531.54
2016,9,4,17,15,467.5,102.0,2.75,28.5,264.0,624.18,485.18
2016,9,4,17,30,416.0,91.0,2.5,28.0,211.0,557.56,436.8
2016,9,4,17,45,345.0,76.5,2.25,27.5,161.0,468.16,368.88
2016,9,4,18,0,274.0,62.0,2.0,27.0,111.0,381.18,299.17
2016,9,4,18,15,179.0,42.5,2.0,26.5,70.0,268.56,205.24
2016,9,4,18,30,84.0,23.0,2.0,26.0,29.0,125.83,50.43
2016,9,4,18,45,42.0,11.5,2.0,26.0,14.5,43.45,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,7.87,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,15.21,0.0
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,26.82,16.36
2016,9,5,7,0,389.0,46.0,2.8,23.0,111.0,37.36,26.21
2016,9,5,7,15,467.5,55.0,3.0,23.5,162.5,44.35,32.58
2016,9,5,7,30,546.0,64.0,3.2,24.0,214.0,51.36,38.71
2016,9,5,7,45,603.0,68.5,3.4,24.5,269.5,54.79,41.58
2016,9,5,8,0,660.0,73.0,3.6,25.0,325.0,58.33,44.41
2016,9,5,8,15,486.5,130.5,3.65,25.5,332.5,91.57,72.27
2016,9,5,8,30,313.0,188.0,3.7,26.0,340.0,124.88,99.61
2016,9,5,8,45,235.5,223.0,3.8,26.5,344.5,141.73,112.91
2016,9,5,9,0,158.0,258.0,3.9,27.0,349.0,163.57,130.11
2016,9,5,9,15,211.0,277.0,3.9,27.5,409.5,174.79,138.48
2016,9,5,9,30,264.0,296.0,3.9,28.0,470.0,176.27,138.97
2016,9,5,9,45,235.0,322.5,3.95,28.5,485.0,197.35,155.17
2016,9,5,10,0,206.0,349.0,4.0,29.0,500.0,208.21,163.07
2016,9,5,10,15,126.0,346.0,4.0,29.0,440.0,204.22,159.55
2016,9,5,10,30,46.0,343.0,4.0,29.0,380.0,221.76,164.21
2016,9,5,10,45,148.5,377.5,4.0,29.5,503.0,251.16,180.85
2016,9,5,11,0,251.0,412.0,4.0,30.0,626.0,296.23,209.51
2016,9,5,11,15,348.0,388.0,4.0,30.0,691.5,335.93,236.73
2016,9,5,11,30,445.0,364.0,4.0,30.0,757.0,378.55,268.09
2016,9,5,11,45,661.5,239.5,4.05,30.0,834.0,419.81,298.44
2016,9,5,12,0,878.0,115.0,4.1,30.0,911.0,480.47,345.78
2016,9,5,12,15,626.5,263.5,4.1,30.0,832.5,513.51,374.99
2016,9,5,12,30,375.0,412.0,4.1,30.0,754.0,523.82,384.11
2016,9,5,12,45,407.0,396.0,4.15,30.5,766.5,563.24,413.43
2016,9,5,13,0,439.0,380.0,4.2,31.0,779.0,608.94,446.65
2016,9,5,13,15,649.0,250.5,4.2,30.5,830.5,689.9,509.21
2016,9,5,13,30,859.0,121.0,4.2,30.0,882.0,761.3,565.78
2016,9,5,13,45,642.5,236.0,4.2,30.0,798.0,748.21,553.43
2016,9,5,14,0,426.0,351.0,4.2,30.0,714.0,699.1,515.95
2016,9,5,14,15,219.5,299.0,4.15,30.0,486.0,481.67,360.7
2016,9,5,14,30,13.0,247.0,4.1,30.0,258.0,211.02,156.92
2016,9,5,14,45,14.0,246.5,4.1,30.0,257.5,213.62,159.7
2016,9,5,15,0,15.0,246.0,4.1,30.0,257.0,216.52,162.3
2016,9,5,15,15,12.5,228.5,4.05,29.5,237.5,200.77,150.95
2016,9,5,15,30,10.0,211.0,4.0,29.0,218.0,184.69,139.26
2016,9,5,15,45,24.5,221.5,3.95,29.0,236.5,212.2,161.49
2016,9,5,16,0,39.0,232.0,3.9,29.0,255.0,265.12,203.05
2016,9,5,16,15,111.0,220.5,3.75,28.5,276.5,355.14,275.3
2016,9,5,16,30,183.0,209.0,3.6,28.0,298.0,422.18,329.67
2016,9,5,16,45,178.0,183.0,3.5,28.0,261.0,392.15,307.98
2016,9,5,17,0,173.0,157.0,3.4,28.0,224.0,360.52,285.04
2016,9,5,17,15,341.0,114.5,3.15,27.5,220.0,517.33,409.81
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,628.94,493.33
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,535.71,420.97
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,439.63,344.09
2016,9,5,18,15,234.5,37.5,2.5,26.5,71.5,308.87,235.82
2016,9,5,18,30,113.0,23.0,2.5,26.0,30.0,165.72,45.68
2016,9,5,18,45,56.5,11.5,2.55,26.0,15.0,55.23,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,9.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,17.45,0.0
2016,9,6,6,45,154.5,38.5,2.65,23.5,64.0,28.75,17.77
2016,9,6,7,0,309.0,53.0,2.8,24.0,104.0,39.94,28.25
2016,9,6,7,15,390.5,64.5,2.95,24.5,154.5,48.66,36.11
2016,9,6,7,30,472.0,76.0,3.1,25.0,205.0,59.69,45.67
2016,9,6,7,45,461.5,96.0,3.3,25.5,246.0,70.36,54.67
2016,9,6,8,0,451.0,116.0,3.5,26.0,287.0,82.62,64.79
2016,9,6,8,15,321.5,160.0,3.65,26.5,291.5,109.34,86.83
2016,9,6,8,30,192.0,204.0,3.8,27.0,296.0,135.23,107.77
2016,9,6,8,45,473.5,150.5,3.95,27.5,413.0,101.39,79.21
2016,9,6,9,0,755.0,97.0,4.1,28.0,530.0,79.36,60.6
2016,9,6,9,15,773.5,100.0,4.1,28.0,577.0,80.85,61.64
2016,9,6,9,30,792.0,103.0,4.1,28.0,624.0,82.27,62.61
2016,9,6,9,45,503.0,225.0,4.15,28.5,564.0,136.43,106.4
2016,9,6,10,0,214.0,347.0,4.2,29.0,504.0,207.6,162.77
2016,9,6,10,15,533.0,226.5,4.2,29.0,643.5,133.53,103.23
2016,9,6,10,30,852.0,106.0,4.2,29.0,783.0,134.32,75.82
2016,9,6,10,45,860.5,106.0,4.2,29.5,812.0,191.81,107.73
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,249.99,150.95
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.5,308.19,199.35
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,366.22,249.09
2016,9,6,11,45,880.5,109.0,4.25,30.0,894.5,423.1,297.85
2016,9,6,12,0,883.0,110.0,4.3,30.0,907.0,479.16,345.07
2016,9,6,12,15,883.5,110.0,4.3,30.0,911.5,532.47,389.06
2016,9,6,12,30,884.0,110.0,4.3,30.0,916.0,584.28,430.72
2016,9,6,12,45,459.0,242.5,4.3,30.5,661.5,483.85,359.07
2016,9,6,13,0,34.0,375.0,4.3,31.0,407.0,320.02,235.73
2016,9,6,13,15,83.0,408.5,4.3,31.0,483.0,389.68,287.98
2016,9,6,13,30,132.0,442.0,4.3,31.0,559.0,476.98,351.76
2016,9,6,13,45,220.0,420.5,4.35,31.0,609.5,543.88,401.78
2016,9,6,14,0,308.0,399.0,4.4,31.0,660.0,631.12,465.66
2016,9,6,14,15,252.5,394.0,4.4,30.5,603.5,600.38,444.51
2016,9,6,14,30,197.0,389.0,4.4,30.0,547.0,545.65,406.6
2016,9,6,14,45,461.0,273.0,4.4,30.0,618.5,728.56,544.0
2016,9,6,15,0,725.0,157.0,4.4,30.0,690.0,887.37,658.16
2016,9,6,15,15,708.5,153.0,4.35,30.0,648.5,887.21,658.31
2016,9,6,15,30,692.0,149.0,4.3,30.0,607.0,883.17,657.04
2016,9,6,15,45,673.5,142.5,4.3,30.0,560.5,870.55,650.33
2016,9,6,16,0,655.0,136.0,4.3,30.0,514.0,854.25,641.25
2016,9,6,16,15,626.0,130.0,4.15,29.5,463.5,824.52,623.54
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,791.51,603.39
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,741.8,569.85
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,680.27,527.1
2016,9,6,17,15,458.0,99.0,3.4,28.5,254.0,610.03,477.22
2016,9,6,17,30,401.0,89.0,3.1,28.0,201.0,539.87,425.42
2016,9,6,17,45,313.5,76.0,2.8,27.5,151.0,437.9,346.69
2016,9,6,18,0,226.0,63.0,2.5,27.0,101.0,320.62,252.5
2016,9,6,18,15,129.5,42.0,2.5,26.5,62.0,206.96,156.15
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,65.1,2.08
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,21.72,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,9.5,2.7,24.0,11.0,7.47,0.0
2016,9,7,6,30,59.0,19.0,2.8,24.0,22.0,14.35,0.0
2016,9,7,6,45,164.5,38.0,2.95,24.5,61.0,28.43,17.32
2016,9,7,7,0,270.0,57.0,3.1,25.0,100.0,42.45,30.2
2016,9,7,7,15,353.0,69.5,3.25,25.0,150.0,51.73,38.62
2016,9,7,7,30,436.0,82.0,3.4,25.0,200.0,60.98,46.76
2016,9,7,7,45,492.5,91.0,3.6,25.5,254.0,69.95,54.32
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,75.82,59.06
2016,9,7,8,15,446.0,140.5,3.9,26.5,326.5,97.07,76.59
2016,9,7,8,30,343.0,181.0,4.0,27.0,345.0,121.62,96.54
2016,9,7,8,45,518.0,151.5,4.1,27.5,431.5,103.02,80.6
2016,9,7,9,0,693.0,122.0,4.2,28.0,518.0,87.29,67.18
2016,9,7,9,15,714.0,126.0,4.2,28.0,565.5,88.69,68.12
2016,9,7,9,30,735.0,130.0,4.2,28.0,613.0,90.02,68.99
2016,9,7,9,45,753.0,132.0,4.25,28.5,655.5,97.83,75.03
2016,9,7,10,0,771.0,134.0,4.3,29.0,698.0,97.82,74.68
2016,9,7,10,15,782.5,137.0,4.3,29.0,733.5,98.17,74.8
2016,9,7,10,30,794.0,140.0,4.3,29.0,769.0,139.07,81.23
2016,9,7,10,45,437.0,269.5,4.3,29.5,618.0,212.73,140.65
2016,9,7,11,0,80.0,399.0,4.3,30.0,467.0,277.79,202.99
2016,9,7,11,15,220.0,400.0,4.25,30.0,592.5,318.79,228.66
2016,9,7,11,30,360.0,401.0,4.2,30.0,718.0,379.51,271.07
2016,9,7,11,45,400.5,388.5,4.2,30.5,745.5,420.27,302.15
2016,9,7,12,0,441.0,376.0,4.2,31.0,773.0,461.24,333.55
2016,9,7,12,15,341.0,415.0,4.15,31.0,723.5,476.56,347.31
2016,9,7,12,30,241.0,454.0,4.1,31.0,674.0,478.58,350.08
2016,9,7,12,45,549.0,291.5,4.1,31.0,787.5,576.34,423.87
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,678.68,501.62
2016,9,7,13,15,854.0,128.5,4.05,31.0,888.5,721.0,532.97
2016,9,7,13,30,851.0,128.0,4.0,31.0,876.0,760.66,562.14
2016,9,7,13,45,843.5,128.0,4.0,31.0,855.0,794.36,585.91
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,824.75,606.98
2016,9,7,14,15,828.5,126.5,3.95,31.0,805.5,850.37,624.67
2016,9,7,14,30,821.0,125.0,3.9,31.0,777.0,884.57,648.18
2016,9,7,14,45,497.0,237.5,3.85,31.0,627.0,726.36,538.22
2016,9,7,15,0,173.0,350.0,3.8,31.0,477.0,512.23,381.35
2016,9,7,15,15,459.5,238.0,3.7,31.0,547.0,726.63,542.21
2016,9,7,15,30,746.0,126.0,3.6,31.0,617.0,901.93,664.85
2016,9,7,15,45,723.0,123.0,3.55,31.0,569.5,895.91,661.16
2016,9,7,16,0,700.0,120.0,3.5,31.0,522.0,879.39,651.88
2016,9,7,16,15,672.0,115.0,3.3,30.5,470.5,851.89,635.72
2016,9,7,16,30,644.0,110.0,3.1,30.0,419.0,821.09,617.2
2016,9,7,16,45,599.0,105.0,2.9,30.0,365.0,770.36,583.33
2016,9,7,17,0,554.0,100.0,2.7,30.0,311.0,717.07,547.05
2016,9,7,17,15,498.0,91.0,2.45,29.5,257.0,646.31,497.91
2016,9,7,17,30,442.0,82.0,2.2,29.0,203.0,568.58,441.68
2016,9,7,17,45,356.0,70.0,1.95,28.5,152.5,468.48,365.97
2016,9,7,18,0,270.0,58.0,1.7,28.0,102.0,372.02,289.01
2016,9,7,18,15,160.5,39.0,1.7,27.5,62.5,248.79,184.83
2016,9,7,18,30,51.0,20.0,1.7,27.0,23.0,89.54,0.0
2016,9,7,18,45,25.5,10.0,1.7,27.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,6.69,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,12.98,0.0
2016,9,8,6,45,110.0,40.5,3.4,23.5,57.0,29.79,18.4
2016,9,8,7,0,205.0,64.0,3.7,24.0,96.0,46.56,33.77
2016,9,8,7,15,288.5,80.0,3.75,24.5,146.0,58.27,44.27
2016,9,8,7,30,372.0,96.0,3.8,25.0,196.0,69.56,54.07
2016,9,8,7,45,453.5,101.5,3.85,25.5,252.0,73.85,57.64
2016,9,8,8,0,535.0,107.0,3.9,26.0,308.0,80.79,63.27
2016,9,8,8,15,576.5,114.5,3.9,26.5,362.5,85.01,66.47
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,89.14,69.53
2016,9,8,8,45,665.5,121.0,3.9,27.5,471.5,87.7,67.92
2016,9,8,9,0,713.0,120.0,3.9,28.0,526.0,86.6,66.62
2016,9,8,9,15,734.5,124.0,3.9,28.0,574.5,88.1,67.63
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,97.22,74.91
2016,9,8,9,45,781.5,126.5,3.9,28.5,667.5,95.36,73.01
2016,9,8,10,0,807.0,125.0,3.9,29.0,712.0,93.69,71.32
2016,9,8,10,15,818.0,127.5,3.9,29.0,748.5,93.99,71.41
2016,9,8,10,30,829.0,130.0,3.9,29.0,785.0,135.75,77.86
2016,9,8,10,45,842.0,128.5,3.95,29.5,815.5,200.91,115.44
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,258.59,157.87
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.0,316.87,206.05
2016,9,8,11,30,865.0,130.0,4.0,30.0,888.0,375.07,255.63
2016,9,8,11,45,867.5,131.0,4.0,30.5,900.5,431.72,303.31
2016,9,8,12,0,870.0,132.0,4.0,31.0,913.0,487.59,349.27
2016,9,8,12,15,870.5,132.5,4.0,31.0,917.5,541.12,392.97
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,593.21,434.4
2016,9,8,12,45,869.0,133.0,4.05,31.5,917.0,641.75,471.38
2016,9,8,13,0,867.0,133.0,4.1,32.0,912.0,688.12,505.78
2016,9,8,13,15,863.5,132.5,4.1,32.0,899.0,730.66,537.57
2016,9,8,13,30,860.0,132.0,4.1,32.0,886.0,770.46,566.87
2016,9,8,13,45,852.5,132.0,4.1,32.0,864.0,804.61,590.93
2016,9,8,14,0,845.0,132.0,4.1,32.0,842.0,835.42,612.19
2016,9,8,14,15,837.0,130.0,4.05,32.0,812.5,872.24,637.3
2016,9,8,14,30,829.0,128.0,4.0,32.0,783.0,894.33,652.54
2016,9,8,14,45,816.0,126.5,4.0,32.0,746.5,908.55,663.02
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,918.74,671.06
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,920.89,675.09
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,918.99,676.67
2016,9,8,15,45,748.0,116.5,3.85,31.0,575.5,905.3,669.18
2016,9,8,16,0,724.0,114.0,3.8,31.0,527.0,895.12,664.27
2016,9,8,16,15,696.0,109.5,3.6,30.5,475.0,868.22,648.57
2016,9,8,16,30,668.0,105.0,3.4,30.0,423.0,837.99,630.54
2016,9,8,16,45,625.0,99.5,3.2,29.5,368.0,788.57,598.83
2016,9,8,17,0,582.0,94.0,3.0,29.0,313.0,736.62,564.57
2016,9,8,17,15,525.0,86.0,2.7,28.5,258.0,665.93,515.09
2016,9,8,17,30,468.0,78.0,2.4,28.0,203.0,593.86,462.56
2016,9,8,17,45,378.0,66.5,2.15,27.5,152.0,483.44,378.81
2016,9,8,18,0,288.0,55.0,1.9,27.0,101.0,383.74,299.17
2016,9,8,18,15,169.5,37.0,1.85,26.5,61.0,253.99,187.61
2016,9,8,18,30,51.0,19.0,1.8,26.0,21.0,86.88,0.0
2016,9,8,18,45,25.5,9.5,1.8,25.5,10.5,7.47,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,22.5,7.5,5.9,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,11.58,0.0
2016,9,9,6,45,83.0,40.5,3.3,23.5,53.0,29.62,18.16
2016,9,9,7,0,158.0,66.0,3.6,24.0,91.0,47.45,34.49
2016,9,9,7,15,237.5,85.0,3.7,24.5,140.0,61.05,46.61
2016,9,9,7,30,317.0,104.0,3.8,25.0,189.0,74.54,58.31
2016,9,9,7,45,396.0,112.5,3.95,25.5,243.5,80.22,63.05
2016,9,9,8,0,475.0,121.0,4.1,26.0,298.0,86.24,67.88
2016,9,9,8,15,518.5,129.5,4.1,26.5,351.5,91.65,72.06
2016,9,9,8,30,562.0,138.0,4.1,27.0,405.0,96.94,76.05
2016,9,9,8,45,611.5,138.0,4.1,27.5,459.0,97.81,76.33
2016,9,9,9,0,661.0,138.0,4.1,28.0,513.0,96.79,75.05
2016,9,9,9,15,684.0,142.5,4.1,28.0,560.5,98.12,75.89
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,99.38,76.68
2016,9,9,9,45,736.5,144.5,4.1,28.5,653.0,96.78,74.19
2016,9,9,10,0,766.0,142.0,4.1,29.0,698.0,102.7,78.66
2016,9,9,10,15,778.0,144.5,4.1,29.0,734.0,102.64,78.43
2016,9,9,10,30,790.0,147.0,4.1,29.0,770.0,142.31,84.12
2016,9,9,10,45,808.0,143.5,4.1,29.5,801.0,197.19,114.03
2016,9,9,11,0,826.0,140.0,4.1,30.0,832.0,254.06,155.66
2016,9,9,11,15,832.0,141.0,4.05,30.0,853.0,312.31,203.63
2016,9,9,11,30,838.0,142.0,4.0,30.0,874.0,370.72,253.12
2016,9,9,11,45,859.0,131.5,4.0,30.5,891.5,428.56,301.2
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,484.64,347.17
2016,9,9,12,15,880.5,121.5,4.0,31.0,913.0,538.45,391.17
2016,9,9,12,30,881.0,122.0,4.0,31.0,917.0,590.76,432.86
2016,9,9,12,45,880.5,121.5,4.0,31.5,912.5,640.01,470.3
2016,9,9,13,0,880.0,121.0,4.0,32.0,908.0,687.16,505.16
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.0,729.82,536.91
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,769.71,566.1
2016,9,9,13,45,869.0,118.0,3.9,32.0,861.0,805.05,590.55
2016,9,9,14,0,864.0,117.0,3.9,32.0,840.0,837.14,612.61
2016,9,9,14,15,856.5,115.5,3.85,32.0,810.5,863.23,630.46
2016,9,9,14,30,849.0,114.0,3.8,32.0,781.0,885.69,646.0
2016,9,9,14,45,834.5,113.5,3.8,32.0,744.0,899.06,655.9
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,920.95,671.69
2016,9,9,15,15,805.5,110.5,3.75,31.5,664.5,924.64,676.64
2016,9,9,15,30,791.0,108.0,3.7,31.0,622.0,924.32,679.26
2016,9,9,15,45,771.0,104.5,3.65,31.0,574.0,913.49,673.72
2016,9,9,16,0,751.0,101.0,3.6,31.0,526.0,898.77,665.77
2016,9,9,16,15,724.0,97.0,3.4,30.5,474.0,879.08,655.01
2016,9,9,16,30,697.0,93.0,3.2,30.0,422.0,850.38,638.03
2016,9,9,16,45,659.0,87.5,3.05,29.5,367.5,805.77,610.07
2016,9,9,17,0,621.0,82.0,2.9,29.0,313.0,758.69,579.64
2016,9,9,17,15,566.5,75.0,2.7,28.5,258.0,691.6,533.4
2016,9,9,17,30,512.0,68.0,2.5,28.0,203.0,623.37,484.21
2016,9,9,17,45,428.0,57.5,2.3,27.5,151.5,522.9,408.15
2016,9,9,18,0,344.0,47.0,2.1,27.0,100.0,423.97,329.02
2016,9,9,18,15,213.5,32.0,2.15,26.5,60.0,283.3,207.12
2016,9,9,18,30,83.0,17.0,2.2,26.0,20.0,83.13,0.0
2016,9,9,18,45,41.5,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
