Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,25.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,51.0,17.0,0.7,23.0,19.0,12.88,0.0
2016,9,10,6,45,163.5,35.0,0.7,23.5,57.5,26.27,15.41
2016,9,10,7,0,276.0,53.0,0.7,24.0,96.0,39.69,27.98
2016,9,10,7,15,138.0,59.5,0.75,24.0,81.0,43.86,32.06
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,49.8,37.38
2016,9,10,7,45,0.0,84.5,0.9,24.5,84.5,63.19,48.77
2016,9,10,8,0,0.0,103.0,1.0,25.0,103.0,76.45,59.8
2016,9,10,8,15,0.0,92.0,1.1,25.0,92.0,69.74,53.91
2016,9,10,8,30,0.0,81.0,1.2,25.0,81.0,62.25,47.4
2016,9,10,8,45,75.0,167.0,1.35,25.5,209.5,117.9,93.54
2016,9,10,9,0,150.0,253.0,1.5,26.0,338.0,160.76,127.96
2016,9,10,9,15,154.5,275.0,1.65,26.0,369.5,172.19,136.73
2016,9,10,9,30,159.0,297.0,1.8,26.0,401.0,183.14,145.16
2016,9,10,9,45,281.5,297.5,2.0,26.5,495.5,176.42,139.16
2016,9,10,10,0,404.0,298.0,2.2,27.0,590.0,178.83,140.55
2016,9,10,10,15,589.5,223.5,2.3,27.0,674.0,131.58,102.35
2016,9,10,10,30,775.0,149.0,2.4,27.0,758.0,142.08,85.01
2016,9,10,10,45,787.0,149.0,2.5,27.0,787.0,197.3,115.87
2016,9,10,11,0,799.0,149.0,2.6,27.0,816.0,253.9,157.97
2016,9,10,11,15,554.5,281.5,2.7,27.0,750.5,322.74,222.22
2016,9,10,11,30,310.0,414.0,2.8,27.0,685.0,371.04,268.09
2016,9,10,11,45,584.0,270.0,2.9,27.5,788.5,409.82,294.1
2016,9,10,12,0,858.0,126.0,3.0,28.0,892.0,477.96,345.26
2016,9,10,12,15,859.0,126.5,3.05,28.0,896.0,530.91,388.75
2016,9,10,12,30,860.0,127.0,3.1,28.0,900.0,582.47,430.07
2016,9,10,12,45,727.0,223.0,3.15,28.0,875.0,632.76,467.48
2016,9,10,13,0,594.0,319.0,3.2,28.0,850.0,665.4,490.67
2016,9,10,13,15,725.5,220.0,3.25,28.0,858.0,718.8,532.32
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,758.33,564.97
2016,9,10,13,45,853.0,119.0,3.35,28.5,845.0,792.9,588.34
2016,9,10,14,0,849.0,117.0,3.4,29.0,824.0,824.28,609.15
2016,9,10,14,15,679.0,201.5,3.4,29.0,754.0,811.3,599.9
2016,9,10,14,30,509.0,286.0,3.4,29.0,684.0,762.07,563.77
2016,9,10,14,45,660.5,198.0,3.4,29.0,689.5,845.01,626.11
2016,9,10,15,0,812.0,110.0,3.4,29.0,695.0,909.36,670.35
2016,9,10,15,15,445.5,198.5,3.35,28.5,516.5,670.23,505.66
2016,9,10,15,30,79.0,287.0,3.3,28.0,338.0,353.47,268.89
2016,9,10,15,45,169.0,264.0,3.3,28.0,362.0,448.33,344.5
2016,9,10,16,0,259.0,241.0,3.3,28.0,386.0,544.24,418.33
2016,9,10,16,15,281.0,212.0,3.15,27.5,355.5,540.0,417.85
2016,9,10,16,30,303.0,183.0,3.0,27.0,325.0,533.14,415.98
2016,9,10,16,45,446.5,134.0,2.9,27.0,313.0,642.48,501.13
2016,9,10,17,0,590.0,85.0,2.8,27.0,301.0,731.35,565.62
2016,9,10,17,15,535.5,77.0,2.7,26.5,247.5,663.32,517.37
2016,9,10,17,30,481.0,69.0,2.6,26.0,194.0,594.23,467.06
2016,9,10,17,45,392.0,58.5,2.55,26.0,143.5,489.69,386.27
2016,9,10,18,0,303.0,48.0,2.5,26.0,93.0,385.92,301.87
2016,9,10,18,15,184.5,31.0,2.55,25.5,55.0,257.16,185.21
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,66.34,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,12.59,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,24.97,14.5
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,37.84,26.83
2016,9,11,7,15,395.0,62.0,2.65,20.5,148.5,46.97,35.21
2016,9,11,7,30,477.0,74.0,2.5,21.0,199.0,58.44,45.34
2016,9,11,7,45,531.5,82.5,2.35,22.0,253.0,64.31,50.26
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,70.1,54.91
2016,9,11,8,15,624.5,97.5,2.05,23.5,361.5,74.11,58.02
2016,9,11,8,30,663.0,104.0,1.9,24.0,416.0,78.03,61.0
2016,9,11,8,45,689.5,109.5,1.8,25.0,467.5,80.95,62.94
2016,9,11,9,0,716.0,115.0,1.7,26.0,519.0,83.74,64.77
2016,9,11,9,15,737.0,119.0,1.65,26.0,566.5,85.37,65.89
2016,9,11,9,30,758.0,123.0,1.6,26.0,614.0,94.32,73.05
2016,9,11,9,45,772.5,127.0,1.6,26.5,656.5,95.69,73.81
2016,9,11,10,0,787.0,131.0,1.6,27.0,699.0,96.95,74.5
2016,9,11,10,15,799.0,133.5,1.6,27.5,735.0,97.17,74.36
2016,9,11,10,30,811.0,136.0,1.6,28.0,771.0,136.98,79.86
2016,9,11,10,45,819.5,138.0,1.6,28.5,800.0,195.04,111.92
2016,9,11,11,0,828.0,140.0,1.6,29.0,829.0,254.04,155.06
2016,9,11,11,15,833.5,141.0,1.6,29.0,850.0,312.33,202.49
2016,9,11,11,30,839.0,142.0,1.6,29.0,871.0,370.71,251.24
2016,9,11,11,45,866.5,127.0,1.65,29.5,889.5,428.23,298.24
2016,9,11,12,0,894.0,112.0,1.7,30.0,908.0,484.33,343.43
2016,9,11,12,15,895.0,112.5,1.7,30.0,912.0,538.93,387.02
2016,9,11,12,30,896.0,113.0,1.7,30.0,916.0,592.03,428.19
2016,9,11,12,45,897.0,111.5,1.75,30.0,912.0,641.87,466.19
2016,9,11,13,0,898.0,110.0,1.8,30.0,908.0,689.62,501.8
2016,9,11,13,15,895.5,109.0,1.8,30.0,895.0,733.02,533.31
2016,9,11,13,30,893.0,108.0,1.8,30.0,882.0,773.62,562.15
2016,9,11,13,45,890.0,106.0,1.85,30.0,861.0,809.92,586.63
2016,9,11,14,0,887.0,104.0,1.9,30.0,840.0,842.97,609.01
2016,9,11,14,15,879.5,102.5,1.9,30.0,811.0,869.28,626.61
2016,9,11,14,30,872.0,101.0,1.9,30.0,782.0,891.86,641.94
2016,9,11,14,45,853.5,104.0,1.95,30.0,743.5,905.34,652.1
2016,9,11,15,0,835.0,107.0,2.0,30.0,705.0,914.82,659.96
2016,9,11,15,15,821.0,104.5,2.0,30.0,662.0,931.05,671.89
2016,9,11,15,30,807.0,102.0,2.0,30.0,619.0,931.21,673.62
2016,9,11,15,45,790.0,97.5,2.05,30.0,571.5,922.09,670.22
2016,9,11,16,0,773.0,93.0,2.1,30.0,524.0,909.07,664.46
2016,9,11,16,15,747.0,89.0,2.0,29.5,471.5,884.0,650.7
2016,9,11,16,30,721.0,85.0,1.9,29.0,419.0,855.43,634.54
2016,9,11,16,45,687.5,79.5,1.85,29.0,365.0,820.99,613.33
2016,9,11,17,0,654.0,74.0,1.8,29.0,311.0,778.06,585.71
2016,9,11,17,15,601.0,67.0,1.65,28.0,255.5,712.12,542.26
2016,9,11,17,30,548.0,60.0,1.5,27.0,200.0,645.19,495.7
2016,9,11,17,45,467.5,50.5,1.35,26.5,148.5,549.1,423.7
2016,9,11,18,0,387.0,41.0,1.2,26.0,97.0,454.83,348.29
2016,9,11,18,15,248.0,27.0,1.2,25.5,57.0,308.61,214.57
2016,9,11,18,30,109.0,13.0,1.2,25.0,17.0,101.37,0.0
2016,9,11,18,45,54.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.0,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,110.0,15.0,0.6,21.0,20.0,11.8,0.0
2016,9,12,6,45,237.5,30.0,0.6,21.5,60.5,24.43,13.84
2016,9,12,7,0,365.0,45.0,0.6,22.0,101.0,36.62,25.58
2016,9,12,7,15,447.5,55.5,0.7,22.5,152.5,44.77,33.04
2016,9,12,7,30,530.0,66.0,0.8,23.0,204.0,52.89,40.19
2016,9,12,7,45,580.0,73.5,0.95,24.0,258.5,58.3,44.69
2016,9,12,8,0,630.0,81.0,1.1,25.0,313.0,63.65,48.96
2016,9,12,8,15,667.0,87.0,1.25,25.5,367.5,67.65,52.07
2016,9,12,8,30,704.0,93.0,1.4,26.0,422.0,71.56,55.05
2016,9,12,8,45,727.5,98.0,1.55,27.0,473.5,74.44,57.0
2016,9,12,9,0,751.0,103.0,1.7,28.0,525.0,83.6,64.12
2016,9,12,9,15,770.5,107.0,1.7,28.0,572.5,85.65,65.57
2016,9,12,9,30,790.0,111.0,1.7,28.0,620.0,87.59,66.96
2016,9,12,9,45,803.5,114.0,1.7,28.5,662.5,88.64,67.48
2016,9,12,10,0,817.0,117.0,1.7,29.0,705.0,89.62,67.96
2016,9,12,10,15,451.5,242.5,1.7,29.0,570.0,139.92,108.27
2016,9,12,10,30,86.0,368.0,1.7,29.0,435.0,236.18,173.36
2016,9,12,10,45,469.5,246.5,1.75,29.5,634.0,204.87,132.66
2016,9,12,11,0,853.0,125.0,1.8,30.0,833.0,255.99,155.02
2016,9,12,11,15,858.0,126.0,1.85,30.0,854.0,313.92,202.32
2016,9,12,11,30,863.0,127.0,1.9,30.0,875.0,371.73,250.91
2016,9,12,11,45,866.0,127.5,1.95,30.5,887.0,428.13,297.69
2016,9,12,12,0,869.0,128.0,2.0,31.0,899.0,483.74,342.72
2016,9,12,12,15,869.5,128.0,2.0,31.0,902.5,536.76,385.14
2016,9,12,12,30,870.0,128.0,2.0,31.0,906.0,588.26,425.19
2016,9,12,12,45,576.5,280.0,2.05,31.0,794.5,583.82,423.12
2016,9,12,13,0,283.0,432.0,2.1,31.0,683.0,542.67,393.17
2016,9,12,13,15,569.5,280.5,2.1,31.0,775.5,655.98,477.02
2016,9,12,13,30,856.0,129.0,2.1,31.0,868.0,763.57,555.67
2016,9,12,13,45,846.5,130.0,2.15,31.0,845.0,796.57,578.09
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,836.93,605.4
2016,9,12,14,15,828.0,129.0,2.2,31.0,792.5,861.39,621.85
2016,9,12,14,30,819.0,127.0,2.2,31.0,763.0,882.05,636.06
2016,9,12,14,45,804.5,126.5,2.2,31.0,726.0,895.43,645.73
2016,9,12,15,0,790.0,126.0,2.2,31.0,689.0,904.78,653.03
2016,9,12,15,15,774.0,122.5,2.2,30.5,646.0,905.44,656.25
2016,9,12,15,30,758.0,119.0,2.2,30.0,603.0,902.05,657.11
2016,9,12,15,45,733.5,116.5,2.2,30.0,554.5,894.43,654.09
2016,9,12,16,0,709.0,114.0,2.2,30.0,506.0,876.85,644.67
2016,9,12,16,15,680.0,108.5,2.1,29.5,454.0,847.52,627.9
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,814.92,608.77
2016,9,12,16,45,608.5,97.0,1.9,29.0,348.0,765.41,576.47
2016,9,12,17,0,566.0,91.0,1.8,29.0,294.0,713.45,541.71
2016,9,12,17,15,508.5,82.0,1.65,28.5,240.0,641.4,492.01
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,568.19,439.09
2016,9,12,17,45,359.5,60.5,1.35,27.5,136.0,456.41,354.52
2016,9,12,18,0,268.0,48.0,1.2,27.0,86.0,355.34,273.41
2016,9,12,18,15,155.5,29.5,1.2,26.5,49.0,227.49,151.53
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,44.51,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,13.38,0.0
2016,9,13,6,45,147.5,33.5,0.9,22.5,55.5,25.12,14.14
2016,9,13,7,0,295.0,50.0,1.0,23.0,94.0,37.71,26.33
2016,9,13,7,15,378.5,62.5,1.2,23.5,144.5,47.16,34.9
2016,9,13,7,30,462.0,75.0,1.4,24.0,195.0,59.16,45.37
2016,9,13,7,45,298.0,111.5,1.6,25.0,196.0,79.54,62.57
2016,9,13,8,0,134.0,148.0,1.8,26.0,197.0,101.19,80.4
2016,9,13,8,15,168.5,172.0,1.75,26.0,244.0,116.25,92.68
2016,9,13,8,30,203.0,196.0,1.7,26.0,291.0,130.94,104.48
2016,9,13,8,45,157.0,222.0,1.7,26.5,300.5,144.49,114.97
2016,9,13,9,0,111.0,248.0,1.7,27.0,310.0,163.43,129.68
2016,9,13,9,15,166.5,271.0,1.6,27.5,373.5,170.5,134.58
2016,9,13,9,30,222.0,294.0,1.5,28.0,437.0,183.39,144.13
2016,9,13,9,45,218.0,316.5,1.45,28.5,465.0,194.0,151.77
2016,9,13,10,0,214.0,339.0,1.4,29.0,493.0,204.08,158.93
2016,9,13,10,15,134.5,342.0,1.3,29.0,441.0,202.91,157.57
2016,9,13,10,30,55.0,345.0,1.2,29.0,389.0,222.68,163.54
2016,9,13,10,45,72.0,371.0,1.15,29.5,430.0,248.89,180.68
2016,9,13,11,0,89.0,397.0,1.1,30.0,471.0,278.2,200.53
2016,9,13,11,15,88.5,407.5,1.1,30.0,483.0,297.31,214.53
2016,9,13,11,30,88.0,418.0,1.1,30.0,495.0,316.58,228.83
2016,9,13,11,45,107.5,431.0,1.1,30.5,526.0,345.33,249.03
2016,9,13,12,0,127.0,444.0,1.1,31.0,557.0,373.47,268.78
2016,9,13,12,15,187.0,444.0,1.15,31.0,610.5,421.39,303.02
2016,9,13,12,30,247.0,444.0,1.2,31.0,664.0,475.55,341.67
2016,9,13,12,45,157.5,430.0,1.25,31.0,570.0,434.53,313.8
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,375.91,272.81
2016,9,13,13,15,57.5,397.5,1.4,31.0,448.0,363.82,265.12
2016,9,13,13,30,47.0,379.0,1.5,31.0,420.0,349.58,255.5
2016,9,13,13,45,159.0,387.0,1.6,31.0,519.0,467.39,341.98
2016,9,13,14,0,271.0,395.0,1.7,31.0,618.0,597.82,434.32
2016,9,13,14,15,550.0,255.5,1.75,31.0,687.0,743.32,539.25
2016,9,13,14,30,829.0,116.0,1.8,31.0,756.0,867.39,624.17
2016,9,13,14,45,805.5,120.0,1.9,31.0,717.0,888.69,638.84
2016,9,13,15,0,782.0,124.0,2.0,31.0,678.0,894.34,644.62
2016,9,13,15,15,766.0,120.5,2.05,31.0,635.5,894.75,646.87
2016,9,13,15,30,750.0,117.0,2.1,31.0,593.0,891.15,646.75
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.5,883.06,644.33
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,865.24,635.57
2016,9,13,16,15,672.5,106.0,2.25,30.5,444.5,835.97,619.22
2016,9,13,16,30,643.0,101.0,2.2,30.0,393.0,803.49,600.51
2016,9,13,16,45,598.5,95.0,2.2,29.5,339.0,752.07,568.62
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,698.31,533.98
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,625.57,482.91
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,545.16,423.84
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,440.22,343.39
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,339.77,261.66
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,197.31,124.21
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,10.23,0.0
2016,9,14,6,45,170.5,31.0,1.2,23.5,53.0,23.42,12.55
2016,9,14,7,0,286.0,49.0,1.4,24.0,91.0,36.94,25.52
2016,9,14,7,15,368.0,61.5,1.45,24.5,140.5,46.37,34.06
2016,9,14,7,30,450.0,74.0,1.5,25.0,190.0,58.3,44.44
2016,9,14,7,45,509.5,82.0,1.55,25.5,243.5,63.79,49.07
2016,9,14,8,0,569.0,90.0,1.6,26.0,297.0,69.26,53.51
2016,9,14,8,15,403.0,141.0,1.7,26.5,299.5,96.9,76.42
2016,9,14,8,30,237.0,192.0,1.8,27.0,302.0,125.62,99.75
2016,9,14,8,45,466.0,154.0,1.95,27.5,403.0,103.72,81.11
2016,9,14,9,0,695.0,116.0,2.1,28.0,504.0,84.07,64.52
2016,9,14,9,15,716.0,120.5,2.2,28.0,550.5,85.96,65.88
2016,9,14,9,30,737.0,125.0,2.3,28.0,597.0,87.75,67.14
2016,9,14,9,45,418.5,229.5,2.45,28.5,501.0,137.44,107.17
2016,9,14,10,0,100.0,334.0,2.6,29.0,405.0,210.28,164.63
2016,9,14,10,15,443.0,236.5,2.65,29.0,577.5,137.01,105.94
2016,9,14,10,30,786.0,139.0,2.7,29.0,750.0,136.05,80.05
2016,9,14,10,45,792.5,142.5,2.8,29.5,777.5,193.29,111.72
2016,9,14,11,0,799.0,146.0,2.9,30.0,805.0,251.26,154.27
2016,9,14,11,15,804.5,147.5,2.95,30.0,825.5,308.24,200.89
2016,9,14,11,30,810.0,149.0,3.0,30.0,846.0,365.35,249.02
2016,9,14,11,45,441.5,284.0,3.1,30.5,664.5,367.0,262.47
2016,9,14,12,0,73.0,419.0,3.2,31.0,483.0,336.41,246.16
2016,9,14,12,15,451.0,281.5,3.25,31.0,681.5,440.78,321.84
2016,9,14,12,30,829.0,144.0,3.3,31.0,880.0,580.47,424.43
2016,9,14,12,45,533.5,291.0,3.35,31.5,764.0,566.55,414.32
2016,9,14,13,0,238.0,438.0,3.4,32.0,648.0,511.68,373.28
2016,9,14,13,15,275.0,422.0,3.4,31.5,660.5,555.35,406.49
2016,9,14,13,30,312.0,406.0,3.4,31.0,673.0,593.83,435.75
2016,9,14,13,45,558.5,273.5,3.4,31.0,736.5,708.91,521.64
2016,9,14,14,0,805.0,141.0,3.4,31.0,800.0,819.14,601.91
2016,9,14,14,15,796.0,138.5,3.4,31.0,771.0,842.19,617.46
2016,9,14,14,30,787.0,136.0,3.4,31.0,742.0,861.5,631.23
2016,9,14,14,45,563.0,221.5,3.45,31.0,644.0,768.36,567.72
2016,9,14,15,0,339.0,307.0,3.5,31.0,546.0,645.76,479.82
2016,9,14,15,15,301.0,293.5,3.45,30.5,496.0,610.27,457.07
2016,9,14,15,30,263.0,280.0,3.4,30.0,446.0,571.81,431.34
2016,9,14,15,45,482.5,195.0,3.35,30.0,469.0,725.15,547.54
2016,9,14,16,0,702.0,110.0,3.3,30.0,492.0,863.03,644.97
2016,9,14,16,15,673.0,104.5,3.15,29.5,440.5,833.58,626.41
2016,9,14,16,30,644.0,99.0,3.0,29.0,389.0,800.92,606.62
2016,9,14,16,45,612.0,90.5,2.9,29.0,336.5,758.59,578.7
2016,9,14,17,0,580.0,82.0,2.8,29.0,284.0,713.8,548.25
2016,9,14,17,15,522.5,73.5,2.45,28.5,231.0,642.54,497.27
2016,9,14,17,30,465.0,65.0,2.1,28.0,178.0,570.42,443.35
2016,9,14,17,45,385.5,52.5,1.8,27.5,129.0,473.34,367.95
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,378.51,289.52
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,210.92,122.92
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,7.87,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,7.08,0.0
2016,9,15,6,45,89.5,33.0,1.25,23.5,44.5,24.51,13.2
2016,9,15,7,0,154.0,57.0,1.5,24.0,79.0,41.49,29.3
2016,9,15,7,15,218.5,79.0,1.4,24.5,126.5,56.93,43.0
2016,9,15,7,30,283.0,101.0,1.3,25.0,174.0,72.12,56.17
2016,9,15,7,45,333.0,119.0,1.2,25.5,224.5,84.47,66.57
2016,9,15,8,0,383.0,137.0,1.1,26.0,275.0,95.11,75.24
2016,9,15,8,15,423.0,150.5,1.1,26.5,326.5,103.17,81.55
2016,9,15,8,30,463.0,164.0,1.1,27.0,378.0,110.95,87.51
2016,9,15,8,45,497.0,173.5,1.1,27.5,427.5,115.97,91.1
2016,9,15,9,0,531.0,183.0,1.1,28.0,477.0,120.8,94.51
2016,9,15,9,15,555.0,191.0,1.2,28.5,523.0,124.35,96.89
2016,9,15,9,30,579.0,199.0,1.3,29.0,569.0,127.72,99.13
2016,9,15,9,45,429.5,262.0,1.45,29.5,547.0,155.04,120.52
2016,9,15,10,0,280.0,325.0,1.6,30.0,525.0,188.26,146.19
2016,9,15,10,15,458.0,275.5,1.7,30.0,621.5,157.25,121.41
2016,9,15,10,30,636.0,226.0,1.8,30.0,718.0,165.77,106.1
2016,9,15,10,45,643.0,231.5,1.95,30.5,745.0,217.23,134.86
2016,9,15,11,0,650.0,237.0,2.1,31.0,772.0,269.86,172.76
2016,9,15,11,15,394.0,333.0,2.15,31.0,660.0,310.24,214.38
2016,9,15,11,30,138.0,429.0,2.2,31.0,548.0,331.9,239.41
2016,9,15,11,45,93.5,410.5,2.3,31.5,492.0,327.03,237.3
2016,9,15,12,0,49.0,392.0,2.4,32.0,436.0,307.74,224.12
2016,9,15,12,15,355.0,323.5,2.45,32.0,638.0,422.13,306.23
2016,9,15,12,30,661.0,255.0,2.5,32.0,840.0,571.74,413.37
2016,9,15,12,45,344.0,298.5,2.55,32.0,603.0,457.64,334.4
2016,9,15,13,0,27.0,342.0,2.6,32.0,366.0,290.41,212.35
2016,9,15,13,15,334.5,298.5,2.6,32.0,584.0,505.67,372.43
2016,9,15,13,30,642.0,255.0,2.6,32.0,802.0,725.79,527.82
2016,9,15,13,45,621.5,259.5,2.6,32.0,778.5,749.27,543.33
2016,9,15,14,0,601.0,264.0,2.6,32.0,755.0,768.71,557.31
2016,9,15,14,15,590.0,259.5,2.6,32.0,726.0,780.66,566.62
2016,9,15,14,30,579.0,255.0,2.6,32.0,697.0,792.86,576.04
2016,9,15,14,45,605.5,226.0,2.65,32.0,668.5,818.22,595.51
2016,9,15,15,0,632.0,197.0,2.7,32.0,640.0,835.97,610.11
2016,9,15,15,15,613.0,191.0,2.7,31.5,598.5,829.6,608.62
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,819.3,604.75
2016,9,15,15,45,573.0,175.5,2.75,31.0,511.0,791.06,587.84
2016,9,15,16,0,552.0,166.0,2.8,31.0,465.0,768.76,574.99
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.5,732.21,552.15
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,693.16,527.24
2016,9,15,16,45,454.5,132.5,2.45,30.0,313.5,645.82,495.33
2016,9,15,17,0,422.0,118.0,2.4,30.0,263.0,596.73,461.23
2016,9,15,17,15,365.0,103.0,2.1,29.0,212.0,522.4,407.58
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,448.42,351.63
2016,9,15,17,45,241.0,67.5,1.55,27.5,115.0,339.35,266.13
2016,9,15,18,0,174.0,47.0,1.3,27.0,69.0,252.56,193.33
2016,9,15,18,15,87.0,23.5,1.25,26.5,34.5,130.41,65.5
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,9.44,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,22.34,11.34
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,35.55,24.3
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,45.03,32.89
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,56.89,43.23
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.5,63.17,48.42
2016,9,16,8,0,569.0,90.0,0.3,27.0,295.0,69.36,53.32
2016,9,16,8,15,608.0,96.5,0.4,27.5,348.0,73.38,56.39
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,77.32,59.33
2016,9,16,8,45,673.0,109.5,0.6,28.5,451.5,80.89,61.93
2016,9,16,9,0,699.0,116.0,0.7,29.0,502.0,84.3,64.37
2016,9,16,9,15,720.5,120.0,0.7,29.5,549.0,85.92,65.32
2016,9,16,9,30,742.0,124.0,0.7,30.0,596.0,87.47,66.23
2016,9,16,9,45,457.0,231.5,0.7,30.5,528.5,139.91,107.83
2016,9,16,10,0,172.0,339.0,0.7,31.0,461.0,202.76,156.23
2016,9,16,10,15,484.0,237.5,0.7,31.0,605.5,139.19,106.17
2016,9,16,10,30,796.0,136.0,0.7,31.0,750.0,134.49,77.85
2016,9,16,10,45,802.5,139.5,0.7,31.5,778.0,192.37,108.97
2016,9,16,11,0,809.0,143.0,0.7,32.0,806.0,250.96,150.71
2016,9,16,11,15,814.5,144.0,0.7,32.0,826.5,308.2,196.05
2016,9,16,11,30,820.0,145.0,0.7,32.0,847.0,365.52,242.62
2016,9,16,11,45,839.5,135.5,0.75,32.5,862.5,421.98,287.62
2016,9,16,12,0,859.0,126.0,0.8,33.0,878.0,476.91,330.65
2016,9,16,12,15,859.5,126.5,0.85,33.0,881.5,529.6,371.77
2016,9,16,12,30,860.0,127.0,0.9,33.0,885.0,580.79,410.63
2016,9,16,12,45,858.5,126.5,1.0,33.0,880.0,628.29,446.39
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,673.59,479.85
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,715.44,509.9
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,754.57,537.62
2016,9,16,13,45,847.0,122.5,1.25,33.0,826.5,788.27,560.56
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,818.72,580.91
2016,9,16,14,15,834.5,118.5,1.4,33.0,775.5,842.94,597.98
2016,9,16,14,30,826.0,117.0,1.5,33.0,746.0,874.84,620.11
2016,9,16,14,45,810.0,117.0,1.6,33.0,708.5,887.14,629.91
2016,9,16,15,0,794.0,117.0,1.7,33.0,671.0,895.36,637.5
2016,9,16,15,15,778.5,114.0,1.75,33.0,628.0,896.71,640.39
2016,9,16,15,30,763.0,111.0,1.8,33.0,585.0,894.07,640.99
2016,9,16,15,45,743.0,106.5,1.85,33.0,537.5,881.44,635.34
2016,9,16,16,0,723.0,102.0,1.9,33.0,490.0,871.43,631.54
2016,9,16,16,15,694.5,97.0,1.85,32.5,438.0,843.0,615.96
2016,9,16,16,30,666.0,92.0,1.8,32.0,386.0,811.36,598.14
2016,9,16,16,45,626.5,85.5,1.75,32.0,332.5,764.11,568.1
2016,9,16,17,0,587.0,79.0,1.7,32.0,279.0,714.54,535.58
2016,9,16,17,15,528.0,71.0,1.55,31.0,225.5,642.53,487.1
2016,9,16,17,30,469.0,63.0,1.4,30.0,172.0,569.67,435.2
2016,9,16,17,45,381.5,50.5,1.25,29.5,123.0,465.49,356.04
2016,9,16,18,0,294.0,38.0,1.1,29.0,74.0,364.06,272.96
2016,9,16,18,15,147.0,19.0,1.1,28.5,37.0,187.75,77.08
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,9.44,0.0
2016,9,17,6,45,209.5,27.5,1.7,23.5,52.0,21.02,10.11
2016,9,17,7,0,336.0,43.0,2.0,24.0,90.0,34.98,23.76
2016,9,17,7,15,419.5,53.5,1.85,24.5,140.5,43.11,31.23
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,51.23,38.38
2016,9,17,7,45,555.5,72.0,1.55,26.0,244.5,57.03,43.23
2016,9,17,8,0,608.0,80.0,1.4,27.0,298.0,62.76,47.82
2016,9,17,8,15,645.5,86.0,1.15,27.5,351.5,66.75,50.91
2016,9,17,8,30,683.0,92.0,0.9,28.0,405.0,70.67,53.86
2016,9,17,8,45,706.5,98.0,0.65,29.0,455.5,74.19,56.31
2016,9,17,9,0,730.0,104.0,0.4,30.0,506.0,77.56,58.57
2016,9,17,9,15,750.0,107.5,0.45,30.5,553.0,85.77,64.89
2016,9,17,9,30,770.0,111.0,0.5,31.0,600.0,87.4,65.85
2016,9,17,9,45,779.5,116.5,0.55,31.5,640.5,89.9,67.54
2016,9,17,10,0,789.0,122.0,0.6,32.0,681.0,92.23,69.08
2016,9,17,10,15,473.0,248.5,0.7,32.0,588.5,144.6,110.33
2016,9,17,10,30,157.0,375.0,0.8,32.0,496.0,230.73,164.8
2016,9,17,10,45,488.5,255.0,0.9,32.5,651.0,211.83,135.0
2016,9,17,11,0,820.0,135.0,1.0,33.0,806.0,247.91,147.78
2016,9,17,11,15,825.5,136.5,1.05,33.0,826.0,305.99,194.06
2016,9,17,11,30,831.0,138.0,1.1,33.0,846.0,364.14,241.62
2016,9,17,11,45,831.0,140.5,1.15,33.0,857.5,420.73,287.89
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,476.34,332.43
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.0,529.76,373.96
2016,9,17,12,30,833.0,144.0,1.2,33.0,875.0,581.77,413.2
2016,9,17,12,45,832.0,143.5,1.3,33.0,870.0,630.11,449.54
2016,9,17,13,0,831.0,143.0,1.4,33.0,865.0,676.3,483.61
2016,9,17,13,15,827.5,142.0,1.45,33.0,851.0,717.93,513.61
2016,9,17,13,30,824.0,141.0,1.5,33.0,837.0,756.74,541.21
2016,9,17,13,45,818.0,139.0,1.55,33.5,815.5,789.65,563.46
2016,9,17,14,0,812.0,137.0,1.6,34.0,794.0,819.18,582.12
2016,9,17,14,15,803.0,135.0,1.6,33.5,764.0,842.66,598.89
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,862.4,613.49
2016,9,17,14,45,768.5,137.0,1.65,33.0,694.5,869.53,619.56
2016,9,17,15,0,743.0,141.0,1.7,33.0,655.0,879.29,627.62
2016,9,17,15,15,725.5,137.0,1.7,33.0,612.5,877.62,628.0
2016,9,17,15,30,708.0,133.0,1.7,33.0,570.0,872.03,626.16
2016,9,17,15,45,685.0,127.5,1.75,33.0,522.0,855.54,617.98
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,835.35,607.48
2016,9,17,16,15,630.5,116.0,1.75,32.5,423.0,802.74,588.96
2016,9,17,16,30,599.0,110.0,1.7,32.0,372.0,766.91,568.02
2016,9,17,16,45,557.0,101.5,1.65,32.0,319.0,715.0,534.39
2016,9,17,17,0,515.0,93.0,1.6,32.0,266.0,660.71,498.11
2016,9,17,17,15,454.0,82.0,1.45,31.0,213.5,576.79,440.33
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,502.6,386.59
2016,9,17,17,45,303.5,56.0,1.2,29.5,113.5,397.89,306.19
2016,9,17,18,0,214.0,41.0,1.1,29.0,66.0,297.81,222.85
2016,9,17,18,15,107.0,20.5,1.15,28.5,33.0,155.57,41.4
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,7.87,0.0
2016,9,18,6,45,137.0,30.0,1.8,24.5,47.0,22.55,10.92
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,37.34,25.58
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,48.04,35.31
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,58.65,44.7
2016,9,18,7,45,463.0,89.5,2.0,25.5,232.5,66.22,51.14
2016,9,18,8,0,521.0,100.0,2.0,26.0,285.0,76.12,59.35
2016,9,18,8,15,562.0,107.5,2.0,26.5,337.5,80.51,62.73
2016,9,18,8,30,603.0,115.0,2.0,27.0,390.0,84.81,65.96
2016,9,18,8,45,632.0,121.5,2.0,27.5,440.5,88.07,68.28
2016,9,18,9,0,661.0,128.0,2.0,28.0,491.0,91.22,70.48
2016,9,18,9,15,683.0,133.0,1.9,28.5,537.5,93.14,71.65
2016,9,18,9,30,705.0,138.0,1.8,29.0,584.0,94.96,72.76
2016,9,18,9,45,719.0,143.0,1.75,29.5,624.5,96.47,73.62
2016,9,18,10,0,733.0,148.0,1.7,30.0,665.0,97.88,74.41
2016,9,18,10,15,745.5,151.0,1.6,30.0,700.0,98.08,74.39
2016,9,18,10,30,758.0,154.0,1.5,30.0,735.0,141.95,85.48
2016,9,18,10,45,766.0,157.0,1.4,30.5,762.5,197.59,115.31
2016,9,18,11,0,774.0,160.0,1.3,31.0,790.0,254.18,155.8
2016,9,18,11,15,780.0,161.5,1.15,31.0,810.0,310.01,200.2
2016,9,18,11,30,786.0,163.0,1.0,31.0,830.0,366.08,245.75
2016,9,18,11,45,823.5,142.0,0.85,31.5,850.0,418.63,287.16
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,473.75,329.31
2016,9,18,12,15,664.0,238.5,0.6,32.0,818.0,515.29,361.88
2016,9,18,12,30,467.0,356.0,0.5,32.0,766.0,537.83,378.23
2016,9,18,12,45,476.5,351.5,0.4,32.0,767.0,576.98,405.12
2016,9,18,13,0,486.0,347.0,0.3,32.0,768.0,615.56,430.71
2016,9,18,13,15,671.0,233.0,0.35,32.0,803.5,689.34,483.07
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,751.96,528.35
2016,9,18,13,45,620.5,235.0,0.45,32.5,750.0,726.78,508.52
2016,9,18,14,0,385.0,351.0,0.5,33.0,661.0,650.93,456.74
2016,9,18,14,15,395.0,333.0,0.55,32.5,640.5,665.11,469.89
2016,9,18,14,30,405.0,315.0,0.6,32.0,620.0,677.35,480.91
2016,9,18,14,45,374.5,306.0,0.7,32.0,577.0,660.05,471.56
2016,9,18,15,0,344.0,297.0,0.8,32.0,534.0,639.47,460.11
2016,9,18,15,15,555.0,202.0,0.85,32.0,555.0,774.88,556.13
2016,9,18,15,30,766.0,107.0,0.9,32.0,576.0,890.22,631.1
2016,9,18,15,45,744.5,103.0,0.95,32.0,528.0,876.58,623.78
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,865.3,619.62
2016,9,18,16,15,694.0,94.0,1.0,31.5,428.5,836.3,604.52
2016,9,18,16,30,665.0,89.0,1.0,31.0,377.0,804.12,587.19
2016,9,18,16,45,625.0,82.5,1.0,31.0,323.5,756.39,557.79
2016,9,18,17,0,585.0,76.0,1.0,31.0,270.0,706.4,525.82
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.5,632.24,475.85
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,557.39,422.46
2016,9,18,17,45,368.5,48.0,0.85,29.5,115.0,448.92,340.89
2016,9,18,18,0,275.0,36.0,0.8,29.0,67.0,342.58,253.01
2016,9,18,18,15,137.5,18.0,0.85,28.5,33.5,174.07,12.27
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,8.65,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,20.56,9.17
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,35.0,23.59
2016,9,19,7,15,414.5,53.5,2.55,25.5,137.5,43.15,31.07
2016,9,19,7,30,504.0,64.0,2.6,26.0,188.0,51.31,38.26
2016,9,19,7,45,566.5,70.0,2.65,27.0,243.0,55.75,41.96
2016,9,19,8,0,629.0,76.0,2.7,28.0,298.0,60.27,45.54
2016,9,19,8,15,667.0,81.5,2.6,28.5,352.0,64.08,48.5
2016,9,19,8,30,705.0,87.0,2.5,29.0,406.0,67.83,51.34
2016,9,19,8,45,732.0,91.0,2.45,30.0,457.5,76.09,57.74
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,78.65,59.37
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.5,80.29,60.49
2016,9,19,9,30,798.0,101.0,2.1,31.0,604.0,81.86,61.57
2016,9,19,9,45,812.5,104.0,2.0,31.5,646.0,83.24,62.36
2016,9,19,10,0,827.0,107.0,1.9,32.0,688.0,84.53,63.1
2016,9,19,10,15,837.5,109.0,1.85,32.5,723.0,94.93,71.14
2016,9,19,10,30,848.0,111.0,1.8,33.0,758.0,131.97,74.93
2016,9,19,10,45,856.5,112.0,1.8,33.5,786.5,190.26,105.16
2016,9,19,11,0,865.0,113.0,1.8,34.0,815.0,249.2,147.14
2016,9,19,11,15,870.0,114.0,1.9,34.0,835.0,307.69,194.16
2016,9,19,11,30,875.0,115.0,2.0,34.0,855.0,365.99,242.6
2016,9,19,11,45,880.0,114.0,2.1,34.0,867.5,422.56,289.68
2016,9,19,12,0,885.0,113.0,2.2,34.0,880.0,478.4,335.37
2016,9,19,12,15,885.5,113.0,2.25,34.0,883.0,531.76,378.05
2016,9,19,12,30,886.0,113.0,2.3,34.0,886.0,583.5,418.37
2016,9,19,12,45,885.5,112.5,2.4,34.5,880.5,632.39,454.91
2016,9,19,13,0,885.0,112.0,2.5,35.0,875.0,679.07,488.92
2016,9,19,13,15,881.5,111.5,2.55,35.0,860.5,721.26,519.87
2016,9,19,13,30,878.0,111.0,2.6,35.0,846.0,760.59,548.33
2016,9,19,13,45,872.0,109.5,2.7,35.0,823.5,794.02,571.48
2016,9,19,14,0,866.0,108.0,2.8,35.0,801.0,824.04,592.24
2016,9,19,14,15,858.0,106.5,2.85,35.0,771.0,848.85,609.41
2016,9,19,14,30,850.0,105.0,2.9,35.0,741.0,869.99,624.35
2016,9,19,14,45,838.0,103.0,2.95,35.0,703.5,883.26,634.37
2016,9,19,15,0,826.0,101.0,3.0,35.0,666.0,904.08,649.55
2016,9,19,15,15,810.5,98.5,3.0,34.5,622.5,906.06,653.64
2016,9,19,15,30,795.0,96.0,3.0,34.0,579.0,904.03,655.46
2016,9,19,15,45,773.5,92.5,3.0,34.0,530.5,891.06,648.96
2016,9,19,16,0,752.0,89.0,3.0,34.0,482.0,874.25,640.06
2016,9,19,16,15,723.0,85.0,2.85,33.5,430.0,845.85,623.74
2016,9,19,16,30,694.0,81.0,2.7,33.0,378.0,820.31,609.14
2016,9,19,16,45,653.5,75.5,2.55,32.5,323.5,773.25,579.3
2016,9,19,17,0,613.0,70.0,2.4,32.0,269.0,723.96,546.9
2016,9,19,17,15,551.0,62.5,2.2,31.0,215.0,649.81,495.86
2016,9,19,17,30,489.0,55.0,2.0,30.0,161.0,575.17,441.39
2016,9,19,17,45,390.0,44.0,1.8,29.5,112.5,462.87,354.51
2016,9,19,18,0,291.0,33.0,1.6,29.0,64.0,354.27,261.2
2016,9,19,18,15,145.5,16.5,1.6,28.5,32.0,180.16,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
