Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,66.0,11.0,1.6,23.0,12.0,8.65,0.0
2016,9,20,6,45,209.0,26.0,1.85,23.5,50.0,21.22,9.37
2016,9,20,7,0,352.0,41.0,2.1,24.0,88.0,33.53,22.44
2016,9,20,7,15,441.0,51.0,2.0,24.5,139.0,41.4,29.71
2016,9,20,7,30,530.0,61.0,1.9,25.0,190.0,49.29,36.71
2016,9,20,7,45,591.5,66.5,1.85,26.0,246.0,53.5,40.23
2016,9,20,8,0,653.0,72.0,1.8,27.0,302.0,57.8,43.65
2016,9,20,8,15,690.0,77.5,1.7,27.5,356.5,61.75,46.74
2016,9,20,8,30,727.0,83.0,1.6,28.0,411.0,70.99,54.2
2016,9,20,8,45,755.0,86.0,1.5,29.0,463.0,73.08,55.47
2016,9,20,9,0,783.0,89.0,1.4,30.0,515.0,75.15,56.72
2016,9,20,9,15,802.0,92.0,1.45,30.5,562.5,76.96,57.88
2016,9,20,9,30,821.0,95.0,1.5,31.0,610.0,78.71,58.99
2016,9,20,9,45,835.0,98.0,1.55,31.5,652.5,89.32,67.26
2016,9,20,10,0,849.0,101.0,1.6,32.0,695.0,91.26,68.49
2016,9,20,10,15,859.0,102.5,1.65,32.0,730.5,92.11,69.02
2016,9,20,10,30,869.0,104.0,1.7,32.0,766.0,129.21,72.83
2016,9,20,10,45,876.5,106.0,1.8,32.5,794.0,189.12,104.05
2016,9,20,11,0,884.0,108.0,1.9,33.0,822.0,249.59,147.37
2016,9,20,11,15,888.5,109.0,1.9,33.0,842.5,309.02,195.28
2016,9,20,11,30,893.0,110.0,1.9,33.0,863.0,368.15,244.51
2016,9,20,11,45,895.5,110.5,1.95,33.5,874.5,425.7,291.87
2016,9,20,12,0,898.0,111.0,2.0,34.0,886.0,482.26,337.36
2016,9,20,12,15,898.5,111.0,2.0,34.0,889.0,536.28,380.25
2016,9,20,12,30,899.0,111.0,2.0,34.0,892.0,588.61,420.65
2016,9,20,12,45,897.5,111.0,2.0,34.5,886.5,637.86,456.8
2016,9,20,13,0,896.0,111.0,2.0,35.0,881.0,684.8,490.22
2016,9,20,13,15,892.5,110.5,2.0,35.0,866.5,727.4,520.86
2016,9,20,13,30,889.0,110.0,2.0,35.0,852.0,767.11,548.95
2016,9,20,13,45,883.0,109.0,2.05,35.0,829.0,801.35,572.04
2016,9,20,14,0,877.0,108.0,2.1,35.0,806.0,832.17,592.76
2016,9,20,14,15,869.0,106.0,2.05,35.0,775.5,856.79,608.77
2016,9,20,14,30,861.0,104.0,2.0,35.0,745.0,877.66,622.47
2016,9,20,14,45,832.5,110.0,2.0,35.0,703.5,896.03,635.18
2016,9,20,15,0,804.0,116.0,2.0,35.0,662.0,899.49,638.63
2016,9,20,15,15,787.0,112.5,2.0,34.5,618.5,898.78,641.07
2016,9,20,15,30,770.0,109.0,2.0,34.0,575.0,893.99,641.12
2016,9,20,15,45,747.5,105.0,2.0,34.0,526.0,879.34,633.68
2016,9,20,16,0,725.0,101.0,2.0,34.0,477.0,867.5,628.22
2016,9,20,16,15,694.0,96.0,1.9,33.5,424.5,836.55,610.54
2016,9,20,16,30,663.0,91.0,1.8,33.0,372.0,802.4,590.54
2016,9,20,16,45,619.0,84.5,1.7,33.0,317.5,750.84,557.04
2016,9,20,17,0,575.0,78.0,1.6,33.0,263.0,697.02,520.96
2016,9,20,17,15,511.0,69.0,1.45,32.0,209.5,619.38,468.04
2016,9,20,17,30,447.0,60.0,1.3,31.0,156.0,541.11,411.48
2016,9,20,17,45,347.0,47.0,1.15,30.0,108.0,426.26,324.18
2016,9,20,18,0,247.0,34.0,1.0,29.0,60.0,315.67,229.44
2016,9,20,18,15,123.5,17.0,1.0,28.5,30.0,156.73,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,7.0,5.51,0.0
2016,9,21,6,45,110.5,29.0,0.8,23.5,42.0,21.7,9.33
2016,9,21,7,0,202.0,51.0,0.9,24.0,77.0,37.82,26.0
2016,9,21,7,15,282.5,68.5,0.95,24.5,126.0,50.47,37.4
2016,9,21,7,30,363.0,86.0,1.0,25.0,175.0,62.93,48.3
2016,9,21,7,45,431.0,97.0,1.1,26.0,228.5,70.77,54.86
2016,9,21,8,0,499.0,108.0,1.2,27.0,282.0,78.54,61.11
2016,9,21,8,15,263.0,138.5,1.2,27.5,232.0,95.75,75.16
2016,9,21,8,30,27.0,169.0,1.2,28.0,182.0,116.17,91.56
2016,9,21,8,45,29.0,191.0,1.25,28.5,206.0,129.76,102.1
2016,9,21,9,0,31.0,213.0,1.3,29.0,230.0,143.01,112.24
2016,9,21,9,15,114.5,250.0,1.35,29.5,320.0,158.8,124.28
2016,9,21,9,30,198.0,287.0,1.4,30.0,410.0,179.18,139.8
2016,9,21,9,45,478.5,217.0,1.45,30.5,543.0,133.54,102.91
2016,9,21,10,0,759.0,147.0,1.5,31.0,676.0,98.52,74.56
2016,9,21,10,15,394.0,223.5,1.55,31.0,499.5,130.22,99.78
2016,9,21,10,30,29.0,300.0,1.6,31.0,323.0,197.33,144.87
2016,9,21,10,45,102.0,349.5,1.65,31.5,432.0,241.05,173.18
2016,9,21,11,0,175.0,399.0,1.7,32.0,541.0,285.42,201.78
2016,9,21,11,15,135.0,403.5,1.8,32.0,514.5,298.39,213.26
2016,9,21,11,30,95.0,408.0,1.9,32.0,488.0,312.73,225.64
2016,9,21,11,45,486.5,267.5,2.0,32.5,685.0,373.56,263.14
2016,9,21,12,0,878.0,127.0,2.1,33.0,882.0,484.05,340.64
2016,9,21,12,15,879.0,127.5,2.2,33.0,885.5,537.97,383.58
2016,9,21,12,30,880.0,128.0,2.3,33.0,889.0,590.34,424.57
2016,9,21,12,45,880.5,126.5,2.4,33.5,883.5,639.13,461.13
2016,9,21,13,0,881.0,125.0,2.5,34.0,878.0,685.76,495.21
2016,9,21,13,15,877.5,124.0,2.55,34.0,864.0,727.66,526.06
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,766.67,554.42
2016,9,21,13,45,869.0,121.5,2.65,34.0,827.5,801.01,578.36
2016,9,21,14,0,864.0,120.0,2.7,34.0,805.0,832.02,599.53
2016,9,21,14,15,855.5,118.0,2.75,34.0,774.5,856.15,616.29
2016,9,21,14,30,847.0,116.0,2.8,34.0,744.0,887.63,638.01
2016,9,21,14,45,837.0,113.0,2.85,34.0,706.5,902.31,648.91
2016,9,21,15,0,827.0,110.0,2.9,34.0,669.0,912.99,657.55
2016,9,21,15,15,811.0,107.0,2.9,33.5,625.0,914.03,661.15
2016,9,21,15,30,795.0,104.0,2.9,33.0,581.0,910.96,662.36
2016,9,21,15,45,775.5,99.5,2.9,33.0,532.0,898.78,656.4
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,882.69,648.0
2016,9,21,16,15,726.5,90.5,2.8,32.5,430.0,859.7,635.6
2016,9,21,16,30,697.0,86.0,2.7,32.0,377.0,827.57,616.8
2016,9,21,16,45,656.5,79.5,2.6,31.5,322.5,779.19,586.26
2016,9,21,17,0,616.0,73.0,2.5,31.0,268.0,728.46,552.86
2016,9,21,17,15,553.0,64.5,2.2,30.0,213.0,652.04,499.16
2016,9,21,17,30,490.0,56.0,1.9,29.0,158.0,575.01,441.79
2016,9,21,17,45,390.0,44.0,1.65,28.0,109.0,460.81,353.13
2016,9,21,18,0,290.0,32.0,1.4,27.0,60.0,350.5,253.02
2016,9,21,18,15,145.0,16.0,1.4,26.5,30.0,134.64,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,7.08,0.0
2016,9,22,6,45,187.0,26.0,1.35,21.5,47.0,19.81,7.69
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,32.81,21.97
2016,9,22,7,15,400.0,55.5,1.5,22.5,134.5,44.78,32.84
2016,9,22,7,30,487.0,68.0,1.4,23.0,185.0,54.38,41.39
2016,9,22,7,45,537.5,78.0,1.3,24.0,238.5,61.52,47.45
2016,9,22,8,0,588.0,88.0,1.2,25.0,292.0,68.5,53.13
2016,9,22,8,15,627.5,95.0,1.3,26.0,346.0,72.98,56.53
2016,9,22,8,30,667.0,102.0,1.4,27.0,400.0,77.37,59.77
2016,9,22,8,45,691.0,109.0,1.5,28.0,451.0,81.32,62.57
2016,9,22,9,0,715.0,116.0,1.6,29.0,502.0,85.1,65.19
2016,9,22,9,15,736.5,120.5,1.7,29.5,549.0,87.1,66.46
2016,9,22,9,30,758.0,125.0,1.8,30.0,596.0,89.01,67.67
2016,9,22,9,45,771.5,129.5,1.95,30.5,637.5,98.39,74.94
2016,9,22,10,0,785.0,134.0,2.1,31.0,679.0,100.03,75.91
2016,9,22,10,15,796.5,136.5,2.15,31.0,714.0,100.33,75.98
2016,9,22,10,30,808.0,139.0,2.2,31.0,749.0,135.38,79.76
2016,9,22,10,45,814.0,142.0,2.25,31.5,776.5,193.77,110.67
2016,9,22,11,0,820.0,145.0,2.3,32.0,804.0,252.76,153.06
2016,9,22,11,15,825.0,146.5,2.35,32.0,823.5,310.9,199.94
2016,9,22,11,30,830.0,148.0,2.4,32.0,843.0,369.04,248.34
2016,9,22,11,45,822.5,155.0,2.5,32.5,851.5,426.04,295.44
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,481.37,340.13
2016,9,22,12,15,815.5,162.0,2.65,33.0,862.5,533.62,381.92
2016,9,22,12,30,816.0,162.0,2.7,33.0,865.0,584.38,421.53
2016,9,22,12,45,809.5,164.5,2.8,33.0,857.5,631.21,457.53
2016,9,22,13,0,803.0,167.0,2.9,33.0,850.0,675.5,490.94
2016,9,22,13,15,798.5,165.5,2.95,33.0,835.5,715.11,520.37
2016,9,22,13,30,794.0,164.0,3.0,33.0,821.0,751.81,547.33
2016,9,22,13,45,781.0,165.5,3.1,33.5,796.5,781.5,568.18
2016,9,22,14,0,768.0,167.0,3.2,34.0,772.0,807.44,586.26
2016,9,22,14,15,757.0,164.0,3.25,33.5,741.5,833.93,606.2
2016,9,22,14,30,746.0,161.0,3.3,33.0,711.0,850.52,619.61
2016,9,22,14,45,711.5,167.0,3.35,33.0,669.5,851.53,621.68
2016,9,22,15,0,677.0,173.0,3.4,33.0,628.0,847.75,620.82
2016,9,22,15,15,656.5,167.5,3.4,32.5,584.5,840.66,618.94
2016,9,22,15,30,636.0,162.0,3.4,32.0,541.0,829.58,614.5
2016,9,22,15,45,606.0,156.5,3.45,32.0,492.5,805.45,600.27
2016,9,22,16,0,576.0,151.0,3.5,32.0,444.0,768.62,577.24
2016,9,22,16,15,386.5,161.0,3.4,31.5,348.0,602.65,460.54
2016,9,22,16,30,197.0,171.0,3.3,31.0,252.0,392.83,305.06
2016,9,22,16,45,302.0,140.0,3.25,31.0,244.0,481.91,376.32
2016,9,22,17,0,407.0,109.0,3.2,31.0,236.0,566.51,441.2
2016,9,22,17,15,342.0,93.5,2.9,30.0,185.0,485.0,379.96
2016,9,22,17,30,277.0,78.0,2.6,29.0,134.0,404.43,317.15
2016,9,22,17,45,188.0,57.0,2.3,28.5,89.5,278.48,216.01
2016,9,22,18,0,99.0,36.0,2.0,28.0,45.0,174.52,122.45
2016,9,22,18,15,49.5,18.0,1.95,27.5,22.5,55.7,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.0,22.5,2.4,23.5,38.0,17.05,5.3
2016,9,23,7,0,236.0,45.0,2.7,24.0,76.0,33.78,22.51
2016,9,23,7,15,327.0,59.0,2.85,24.5,124.5,44.28,32.09
2016,9,23,7,30,418.0,73.0,3.0,25.0,173.0,54.74,41.32
2016,9,23,7,45,500.5,77.5,3.2,25.5,228.0,60.73,46.48
2016,9,23,8,0,583.0,82.0,3.4,26.0,283.0,64.08,49.19
2016,9,23,8,15,379.0,135.0,3.45,26.5,274.5,93.16,73.47
2016,9,23,8,30,175.0,188.0,3.5,27.0,266.0,125.58,100.05
2016,9,23,8,45,461.0,141.5,3.6,27.5,381.0,96.66,75.51
2016,9,23,9,0,747.0,95.0,3.7,28.0,496.0,78.56,60.12
2016,9,23,9,15,767.0,98.5,3.75,28.0,542.5,80.54,61.57
2016,9,23,9,30,787.0,102.0,3.8,28.0,589.0,82.45,62.95
2016,9,23,9,45,806.0,102.5,3.85,28.5,631.5,82.38,62.58
2016,9,23,10,0,825.0,103.0,3.9,29.0,674.0,82.37,62.27
2016,9,23,10,15,835.5,105.0,3.9,29.0,708.5,92.84,70.67
2016,9,23,10,30,846.0,107.0,3.9,29.0,743.0,127.97,74.19
2016,9,23,10,45,854.5,107.5,3.95,29.5,771.0,185.77,104.34
2016,9,23,11,0,863.0,108.0,4.0,30.0,799.0,244.18,146.86
2016,9,23,11,15,868.0,109.0,4.0,30.0,818.5,302.41,194.92
2016,9,23,11,30,873.0,110.0,4.0,30.0,838.0,360.41,244.55
2016,9,23,11,45,566.5,265.0,4.0,30.5,740.0,402.01,286.66
2016,9,23,12,0,260.0,420.0,4.0,31.0,642.0,415.0,302.24
2016,9,23,12,15,269.5,419.0,4.05,31.0,650.0,445.98,326.29
2016,9,23,12,30,279.0,418.0,4.1,31.0,658.0,477.42,350.41
2016,9,23,12,45,317.5,405.0,4.15,31.5,676.5,517.42,379.91
2016,9,23,13,0,356.0,392.0,4.2,32.0,695.0,559.56,410.73
2016,9,23,13,15,601.5,258.0,4.2,32.0,758.0,659.19,485.83
2016,9,23,13,30,847.0,124.0,4.2,32.0,821.0,746.08,552.26
2016,9,23,13,45,839.0,123.5,4.25,32.0,798.0,777.81,575.18
2016,9,23,14,0,831.0,123.0,4.3,32.0,775.0,816.02,602.0
2016,9,23,14,15,821.5,121.0,4.3,32.0,744.5,838.91,618.22
2016,9,23,14,30,812.0,119.0,4.3,32.0,714.0,858.0,632.09
2016,9,23,14,45,799.0,116.5,4.35,32.0,676.5,869.57,641.27
2016,9,23,15,0,786.0,114.0,4.4,32.0,639.0,877.14,648.01
2016,9,23,15,15,529.0,186.0,4.35,31.5,529.0,729.21,547.77
2016,9,23,15,30,272.0,258.0,4.3,31.0,419.0,555.47,421.06
2016,9,23,15,45,210.5,239.5,4.3,31.0,358.0,463.3,354.89
2016,9,23,16,0,149.0,221.0,4.3,31.0,297.0,391.7,301.58
2016,9,23,16,15,394.5,155.5,4.15,30.5,324.5,603.29,467.13
2016,9,23,16,30,640.0,90.0,4.0,30.0,352.0,774.9,593.77
2016,9,23,16,45,595.5,83.0,3.85,30.0,298.5,722.43,556.3
2016,9,23,17,0,551.0,76.0,3.7,30.0,245.0,667.82,517.35
2016,9,23,17,15,482.5,66.5,3.4,29.5,192.5,585.95,456.92
2016,9,23,17,30,414.0,57.0,3.1,29.0,140.0,503.76,393.1
2016,9,23,17,45,308.5,43.5,2.8,28.5,94.0,381.43,295.03
2016,9,23,18,0,203.0,30.0,2.5,28.0,48.0,271.27,187.44
2016,9,23,18,15,101.5,15.0,2.55,27.5,24.0,96.72,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.0,22.5,2.85,23.5,37.0,17.03,4.79
2016,9,24,7,0,230.0,45.0,3.0,24.0,74.0,33.75,22.43
2016,9,24,7,15,320.0,59.0,3.1,24.0,122.0,44.22,32.09
2016,9,24,7,30,410.0,73.0,3.2,24.0,170.0,54.66,41.42
2016,9,24,7,45,473.0,82.5,3.35,24.5,222.5,64.28,49.71
2016,9,24,8,0,536.0,92.0,3.5,25.0,275.0,70.82,55.14
2016,9,24,8,15,364.5,138.5,3.6,25.5,273.0,95.15,75.47
2016,9,24,8,30,193.0,185.0,3.7,26.0,271.0,124.29,99.42
2016,9,24,8,45,443.5,148.5,3.85,26.5,377.0,100.55,79.1
2016,9,24,9,0,694.0,112.0,4.0,27.0,483.0,82.22,63.44
2016,9,24,9,15,716.0,116.5,4.0,27.5,529.5,84.29,64.82
2016,9,24,9,30,738.0,121.0,4.0,28.0,576.0,86.28,66.12
2016,9,24,9,45,494.0,220.0,4.05,28.5,534.0,136.03,106.39
2016,9,24,10,0,250.0,319.0,4.1,29.0,492.0,185.65,145.73
2016,9,24,10,15,528.0,222.5,4.05,29.0,611.0,134.39,104.24
2016,9,24,10,30,806.0,126.0,4.0,29.0,730.0,126.76,74.37
2016,9,24,10,45,817.0,126.0,4.0,29.5,758.0,183.61,104.24
2016,9,24,11,0,828.0,126.0,4.0,30.0,786.0,241.54,146.28
2016,9,24,11,15,478.5,269.5,4.0,30.0,653.0,295.36,202.94
2016,9,24,11,30,129.0,413.0,4.0,30.0,520.0,320.16,233.94
2016,9,24,11,45,484.5,273.0,4.0,30.0,683.5,376.14,269.99
2016,9,24,12,0,840.0,133.0,4.0,30.0,847.0,470.08,338.67
2016,9,24,12,15,840.5,133.0,4.0,30.0,849.5,521.33,380.93
2016,9,24,12,30,841.0,133.0,4.0,30.0,852.0,571.02,421.04
2016,9,24,12,45,838.5,133.5,4.05,30.5,845.5,617.53,457.02
2016,9,24,13,0,836.0,134.0,4.1,31.0,839.0,661.8,490.39
2016,9,24,13,15,832.0,133.0,4.05,31.0,824.5,708.72,525.32
2016,9,24,13,30,828.0,132.0,4.0,31.0,810.0,746.61,553.47
2016,9,24,13,45,573.5,246.0,4.0,31.0,709.5,696.48,515.72
2016,9,24,14,0,319.0,360.0,4.0,31.0,609.0,604.76,447.9
2016,9,24,14,15,555.0,243.5,4.0,30.5,656.0,730.88,544.36
2016,9,24,14,30,791.0,127.0,4.0,30.0,703.0,846.91,629.23
2016,9,24,14,45,744.0,140.5,4.0,30.0,659.5,850.35,632.08
2016,9,24,15,0,697.0,154.0,4.0,30.0,616.0,844.1,629.24
2016,9,24,15,15,478.0,206.0,3.95,29.5,513.0,702.38,530.91
2016,9,24,15,30,259.0,258.0,3.9,29.0,410.0,543.03,414.51
2016,9,24,15,45,428.5,196.5,3.9,29.0,422.0,668.18,511.88
2016,9,24,16,0,598.0,135.0,3.9,29.0,434.0,779.59,594.92
2016,9,24,16,15,562.0,127.0,3.7,28.5,383.0,739.9,568.41
2016,9,24,16,30,526.0,119.0,3.5,28.0,332.0,688.82,534.09
2016,9,24,16,45,473.0,109.5,3.35,28.0,279.5,627.67,490.61
2016,9,24,17,0,420.0,100.0,3.2,28.0,227.0,565.56,445.01
2016,9,24,17,15,350.5,85.5,3.0,27.5,176.5,481.03,381.1
2016,9,24,17,30,281.0,71.0,2.8,27.0,126.0,397.75,314.54
2016,9,24,17,45,189.5,51.5,2.6,26.5,83.0,270.74,211.08
2016,9,24,18,0,98.0,32.0,2.4,26.0,40.0,163.91,108.13
2016,9,24,18,15,49.0,16.0,2.4,25.5,20.0,53.46,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.5,2.05,23.0,15.5,11.81,1.19
2016,9,25,7,0,0.0,31.0,2.2,23.0,31.0,23.62,14.07
2016,9,25,7,15,0.0,52.5,2.3,23.0,52.5,39.15,27.9
2016,9,25,7,30,0.0,74.0,2.4,23.0,74.0,54.47,41.43
2016,9,25,7,45,5.0,96.5,2.5,23.5,98.5,70.33,55.1
2016,9,25,8,0,10.0,119.0,2.6,24.0,123.0,86.04,68.35
2016,9,25,8,15,64.0,152.5,2.6,24.0,180.5,105.62,84.75
2016,9,25,8,30,118.0,186.0,2.6,24.0,238.0,123.33,99.32
2016,9,25,8,45,144.0,211.0,2.65,24.5,282.0,137.95,110.93
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,152.14,122.01
2016,9,25,9,15,158.5,259.5,2.65,25.0,350.0,164.25,131.5
2016,9,25,9,30,147.0,283.0,2.6,25.0,374.0,175.8,140.48
2016,9,25,9,45,181.0,303.0,2.6,25.5,422.5,186.48,148.43
2016,9,25,10,0,215.0,323.0,2.6,26.0,471.0,196.84,156.07
2016,9,25,10,15,253.0,334.5,2.6,26.0,517.5,191.54,151.46
2016,9,25,10,30,291.0,346.0,2.6,26.0,564.0,213.94,154.7
2016,9,25,10,45,544.0,244.5,2.6,26.0,670.0,212.68,138.61
2016,9,25,11,0,797.0,143.0,2.6,26.0,776.0,245.97,152.77
2016,9,25,11,15,568.5,263.0,2.55,26.0,720.0,314.43,216.43
2016,9,25,11,30,340.0,383.0,2.5,26.0,664.0,363.52,262.9
2016,9,25,11,45,272.0,404.0,2.5,26.5,630.5,382.34,279.97
2016,9,25,12,0,204.0,425.0,2.5,27.0,597.0,395.87,291.91
2016,9,25,12,15,295.5,401.5,2.45,27.0,652.0,446.78,329.81
2016,9,25,12,30,387.0,378.0,2.4,27.0,707.0,507.17,374.73
2016,9,25,12,45,327.0,394.0,2.4,27.0,671.0,514.68,381.26
2016,9,25,13,0,267.0,410.0,2.4,27.0,635.0,516.34,383.14
2016,9,25,13,15,172.0,397.5,2.3,27.0,542.0,454.99,339.06
2016,9,25,13,30,77.0,385.0,2.2,27.0,449.0,379.13,283.33
2016,9,25,13,45,130.0,383.0,2.15,27.0,486.5,442.91,331.5
2016,9,25,14,0,183.0,381.0,2.1,27.0,524.0,498.1,372.54
2016,9,25,14,15,99.0,313.5,2.0,26.5,390.5,359.76,271.9
2016,9,25,14,30,15.0,246.0,1.9,26.0,257.0,213.87,161.73
2016,9,25,14,45,7.5,190.5,1.85,26.0,196.0,160.35,121.14
2016,9,25,15,0,0.0,135.0,1.8,26.0,135.0,106.59,79.27
2016,9,25,15,15,0.0,113.5,1.8,26.0,113.5,88.77,65.49
2016,9,25,15,30,0.0,92.0,1.8,26.0,92.0,70.92,51.49
2016,9,25,15,45,0.0,50.5,1.85,26.0,50.5,38.71,25.77
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,6.86,0.0
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,6.09,0.0
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,5.32,0.0
2016,9,25,16,45,0.0,6.0,1.75,24.5,6.0,4.56,0.0
2016,9,25,17,0,0.0,5.0,1.7,24.0,5.0,3.79,0.0
2016,9,25,17,15,0.0,3.5,1.65,23.5,3.5,2.65,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.51,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.75,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,3.78,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,7.58,0.75
2016,9,26,7,15,0.0,16.5,3.85,19.0,16.5,12.53,5.26
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,17.5,9.75
2016,9,26,7,45,0.0,30.5,4.0,19.0,30.5,23.24,14.87
2016,9,26,8,0,0.0,38.0,4.1,19.0,38.0,29.01,19.94
2016,9,26,8,15,0.0,61.0,4.15,19.0,61.0,46.74,35.42
2016,9,26,8,30,0.0,84.0,4.2,19.0,84.0,64.25,50.53
2016,9,26,8,45,0.0,106.0,4.3,19.0,106.0,80.07,64.0
2016,9,26,9,0,0.0,128.0,4.4,19.0,128.0,95.61,77.1
2016,9,26,9,15,0.0,108.0,4.4,19.0,108.0,82.19,65.35
2016,9,26,9,30,0.0,88.0,4.4,19.0,88.0,67.79,52.83
2016,9,26,9,45,0.0,79.5,4.4,19.5,79.5,61.23,46.98
2016,9,26,10,0,0.0,71.0,4.4,20.0,71.0,54.69,41.19
2016,9,26,10,15,0.0,103.0,4.4,20.0,103.0,79.16,61.85
2016,9,26,10,30,0.0,135.0,4.4,20.0,135.0,102.23,77.49
2016,9,26,10,45,3.5,169.0,4.4,20.5,172.0,127.06,96.89
2016,9,26,11,0,7.0,203.0,4.4,21.0,209.0,152.4,116.47
2016,9,26,11,15,8.5,216.5,4.4,21.0,224.0,163.69,125.21
2016,9,26,11,30,10.0,230.0,4.4,21.0,239.0,175.37,134.3
2016,9,26,11,45,8.5,213.0,4.4,21.5,221.0,164.31,125.39
2016,9,26,12,0,7.0,196.0,4.4,22.0,203.0,152.52,115.95
2016,9,26,12,15,5.5,179.0,4.35,22.0,184.5,140.1,106.23
2016,9,26,12,30,4.0,162.0,4.3,22.0,166.0,127.14,96.06
2016,9,26,12,45,6.5,189.5,4.25,22.0,195.5,150.45,114.5
2016,9,26,13,0,9.0,217.0,4.2,22.0,225.0,174.49,133.44
2016,9,26,13,15,8.5,214.5,4.15,22.0,222.0,173.49,132.74
2016,9,26,13,30,8.0,212.0,4.1,22.0,219.0,172.4,132.01
2016,9,26,13,45,6.5,198.5,4.1,22.0,204.0,161.48,123.57
2016,9,26,14,0,5.0,185.0,4.1,22.0,189.0,150.2,114.84
2016,9,26,14,15,9.5,213.0,4.05,22.0,220.0,178.53,137.53
2016,9,26,14,30,14.0,241.0,4.0,22.0,251.0,208.69,161.57
2016,9,26,14,45,7.0,179.5,3.95,22.0,184.5,150.39,115.69
2016,9,26,15,0,0.0,118.0,3.9,22.0,118.0,92.3,69.3
2016,9,26,15,15,0.0,104.0,3.8,22.0,104.0,80.81,60.26
2016,9,26,15,30,0.0,90.0,3.7,22.0,90.0,69.3,51.12
2016,9,26,15,45,0.0,78.0,3.65,22.0,78.0,59.96,43.67
2016,9,26,16,0,0.0,66.0,3.6,22.0,66.0,50.64,36.19
2016,9,26,16,15,0.0,58.0,3.55,21.5,58.0,44.44,31.28
2016,9,26,16,30,0.0,50.0,3.5,21.0,50.0,38.25,26.32
2016,9,26,16,45,0.0,42.0,3.45,21.0,42.0,32.08,21.25
2016,9,26,17,0,0.0,34.0,3.4,21.0,34.0,25.93,16.11
2016,9,26,17,15,0.0,26.0,3.2,20.5,26.0,19.79,10.95
2016,9,26,17,30,0.0,18.0,3.0,20.0,18.0,13.68,5.73
2016,9,26,17,45,0.0,11.5,2.85,20.0,11.5,8.72,1.42
2016,9,26,18,0,0.0,5.0,2.7,20.0,5.0,3.78,0.0
2016,9,26,18,15,0.0,2.5,2.7,19.5,2.5,1.97,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,2.95,17.0,13.5,10.27,0.0
2016,9,27,7,0,0.0,27.0,3.0,17.0,27.0,20.62,11.87
2016,9,27,7,15,0.0,46.5,3.05,17.0,46.5,35.05,25.02
2016,9,27,7,30,0.0,66.0,3.1,17.0,66.0,49.14,37.79
2016,9,27,7,45,0.0,87.5,3.2,17.5,87.5,64.4,51.28
2016,9,27,8,0,0.0,109.0,3.3,18.0,109.0,79.5,64.36
2016,9,27,8,15,3.5,128.5,3.3,18.5,130.5,93.24,75.99
2016,9,27,8,30,7.0,148.0,3.3,19.0,152.0,106.87,87.31
2016,9,27,8,45,10.5,167.0,3.35,19.5,172.5,120.07,98.09
2016,9,27,9,0,14.0,186.0,3.4,20.0,193.0,133.14,108.6
2016,9,27,9,15,30.5,220.0,3.3,20.5,238.0,147.53,120.09
2016,9,27,9,30,47.0,254.0,3.2,21.0,283.0,166.75,135.44
2016,9,27,9,45,49.5,271.0,3.1,21.5,303.5,176.52,142.81
2016,9,27,10,0,52.0,288.0,3.0,22.0,324.0,186.01,149.91
2016,9,27,10,15,52.5,306.5,2.9,22.0,344.5,195.87,157.59
2016,9,27,10,30,53.0,325.0,2.8,22.0,365.0,210.96,160.77
2016,9,27,10,45,208.0,338.5,2.7,22.5,501.5,238.26,173.99
2016,9,27,11,0,363.0,352.0,2.6,23.0,638.0,287.48,204.05
2016,9,27,11,15,317.5,374.5,2.55,23.0,629.0,321.2,232.73
2016,9,27,11,30,272.0,397.0,2.5,23.0,620.0,350.33,258.02
2016,9,27,11,45,206.5,409.0,2.45,23.0,579.5,364.62,271.93
2016,9,27,12,0,141.0,421.0,2.4,23.0,539.0,365.97,275.08
2016,9,27,12,15,135.5,421.5,2.4,23.0,535.5,381.79,287.81
2016,9,27,12,30,130.0,422.0,2.4,23.0,532.0,396.69,299.6
2016,9,27,12,45,168.0,419.0,2.4,23.0,560.0,433.87,327.97
2016,9,27,13,0,206.0,416.0,2.4,23.0,588.0,474.22,358.6
2016,9,27,13,15,169.5,407.5,2.4,23.0,547.5,461.64,349.71
2016,9,27,13,30,133.0,399.0,2.4,23.0,507.0,444.82,337.65
2016,9,27,13,45,124.0,385.5,2.4,23.0,483.5,440.8,335.38
2016,9,27,14,0,115.0,372.0,2.4,23.0,460.0,418.94,320.01
2016,9,27,14,15,193.5,352.0,2.35,23.0,493.5,494.52,378.33
2016,9,27,14,30,272.0,332.0,2.3,23.0,527.0,576.41,439.88
2016,9,27,14,45,284.5,310.0,2.3,23.0,504.0,581.58,444.87
2016,9,27,15,0,297.0,288.0,2.3,23.0,481.0,585.0,449.24
2016,9,27,15,15,245.0,273.0,2.2,22.5,425.0,512.34,397.4
2016,9,27,15,30,193.0,258.0,2.1,22.0,369.0,458.22,358.19
2016,9,27,15,45,141.0,233.0,2.05,22.0,310.5,389.78,306.73
2016,9,27,16,0,89.0,208.0,2.0,22.0,252.0,297.42,235.66
2016,9,27,16,15,84.5,184.0,1.85,22.0,222.0,272.55,217.28
2016,9,27,16,30,80.0,160.0,1.7,22.0,192.0,246.77,197.62
2016,9,27,16,45,73.0,136.0,1.55,22.0,161.5,217.7,174.84
2016,9,27,17,0,66.0,112.0,1.4,22.0,131.0,187.72,150.79
2016,9,27,17,15,219.0,83.5,1.2,21.5,126.5,334.1,271.17
2016,9,27,17,30,372.0,55.0,1.0,21.0,122.0,454.77,361.02
2016,9,27,17,45,270.0,39.5,0.85,21.0,79.0,341.11,264.69
2016,9,27,18,0,168.0,24.0,0.7,21.0,36.0,218.49,111.71
2016,9,27,18,15,84.0,12.0,0.7,20.5,18.0,78.87,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,14.16,0.64
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,28.76,18.62
2016,9,28,7,15,435.5,45.5,2.2,18.5,125.5,37.19,26.7
2016,9,28,7,30,529.0,56.0,2.2,19.0,176.0,45.63,34.4
2016,9,28,7,45,589.5,62.5,2.2,19.5,230.5,50.69,38.9
2016,9,28,8,0,650.0,69.0,2.2,20.0,285.0,55.78,43.25
2016,9,28,8,15,688.5,74.0,2.1,21.0,339.0,59.48,46.16
2016,9,28,8,30,727.0,79.0,2.0,22.0,393.0,68.28,53.36
2016,9,28,8,45,755.5,82.5,1.9,23.0,445.0,70.85,55.12
2016,9,28,9,0,784.0,86.0,1.8,24.0,497.0,73.38,56.82
2016,9,28,9,15,803.5,89.0,1.7,24.0,544.5,75.32,58.24
2016,9,28,9,30,823.0,92.0,1.6,24.0,592.0,77.19,59.62
2016,9,28,9,45,837.5,94.5,1.55,24.5,633.5,87.39,67.8
2016,9,28,10,0,852.0,97.0,1.5,25.0,675.0,89.19,68.95
2016,9,28,10,15,862.5,99.0,1.45,25.5,710.0,90.47,69.7
2016,9,28,10,30,873.0,101.0,1.4,26.0,745.0,123.95,72.39
2016,9,28,10,45,880.5,102.0,1.35,26.5,772.5,183.44,102.67
2016,9,28,11,0,888.0,103.0,1.3,27.0,800.0,243.39,145.84
2016,9,28,11,15,893.0,104.0,1.3,27.0,819.5,302.96,194.54
2016,9,28,11,30,898.0,105.0,1.3,27.0,839.0,362.24,244.69
2016,9,28,11,45,905.0,103.0,1.35,27.5,851.0,419.67,292.81
2016,9,28,12,0,912.0,101.0,1.4,28.0,863.0,476.42,339.32
2016,9,28,12,15,912.5,101.0,1.4,28.0,865.5,530.59,383.12
2016,9,28,12,30,913.0,101.0,1.4,28.0,868.0,582.99,424.28
2016,9,28,12,45,912.0,100.5,1.45,28.5,861.5,632.1,461.33
2016,9,28,13,0,911.0,100.0,1.5,29.0,855.0,678.82,495.61
2016,9,28,13,15,907.5,99.0,1.5,29.0,840.0,720.8,526.42
2016,9,28,13,30,904.0,98.0,1.5,29.0,825.0,759.77,554.55
2016,9,28,13,45,899.5,96.5,1.5,29.0,802.0,794.32,577.78
2016,9,28,14,0,895.0,95.0,1.5,29.0,779.0,825.47,598.6
2016,9,28,14,15,887.0,93.5,1.5,29.0,748.0,850.19,615.29
2016,9,28,14,30,879.0,92.0,1.5,29.0,717.0,871.12,629.7
2016,9,28,14,45,869.5,89.0,1.5,29.0,679.5,885.27,639.92
2016,9,28,15,0,860.0,86.0,1.5,29.0,642.0,895.45,647.83
2016,9,28,15,15,845.0,83.5,1.45,28.5,598.0,897.19,651.21
2016,9,28,15,30,830.0,81.0,1.4,28.0,554.0,894.99,652.3
2016,9,28,15,45,811.0,77.5,1.4,28.0,505.0,895.11,654.45
2016,9,28,16,0,792.0,74.0,1.4,28.0,456.0,880.36,646.98
2016,9,28,16,15,763.0,70.0,1.3,27.5,403.0,851.73,630.38
2016,9,28,16,30,734.0,66.0,1.2,27.0,350.0,819.75,611.23
2016,9,28,16,45,693.0,61.0,1.15,27.0,295.5,772.02,580.07
2016,9,28,17,0,652.0,56.0,1.1,27.0,241.0,721.8,545.75
2016,9,28,17,15,584.0,49.0,1.05,26.0,186.5,650.06,495.86
2016,9,28,17,30,516.0,42.0,1.0,25.0,132.0,571.81,437.12
2016,9,28,17,45,398.0,31.0,0.95,24.5,85.5,445.25,335.18
2016,9,28,18,0,280.0,20.0,0.9,24.0,39.0,307.37,124.6
2016,9,28,18,15,140.0,10.0,0.9,23.5,19.5,123.21,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.0,16.5,3.65,15.5,39.0,13.41,0.0
2016,9,29,7,0,390.0,33.0,3.9,16.0,78.0,27.36,17.53
2016,9,29,7,15,484.5,42.5,3.95,16.5,130.0,35.16,25.12
2016,9,29,7,30,579.0,52.0,4.0,17.0,182.0,43.04,32.38
2016,9,29,7,45,638.0,58.0,4.1,17.5,238.0,47.93,36.78
2016,9,29,8,0,697.0,64.0,4.2,18.0,294.0,57.18,44.84
2016,9,29,8,15,734.5,68.5,4.25,18.5,349.5,60.96,47.94
2016,9,29,8,30,772.0,73.0,4.3,19.0,405.0,64.7,50.94
2016,9,29,8,45,800.0,76.0,4.4,20.0,457.5,67.14,52.65
2016,9,29,9,0,828.0,79.0,4.5,21.0,510.0,69.56,54.31
2016,9,29,9,15,846.5,82.0,4.45,21.5,558.5,79.59,62.54
2016,9,29,9,30,865.0,85.0,4.4,22.0,607.0,82.25,64.46
2016,9,29,9,45,880.0,86.5,4.4,22.5,649.5,83.76,65.41
2016,9,29,10,0,895.0,88.0,4.4,23.0,692.0,85.17,66.29
2016,9,29,10,15,905.0,89.5,4.4,23.5,727.5,86.33,66.97
2016,9,29,10,30,915.0,91.0,4.4,24.0,763.0,120.33,69.69
2016,9,29,10,45,922.5,92.0,4.4,24.5,791.5,182.22,101.59
2016,9,29,11,0,930.0,93.0,4.4,25.0,820.0,244.54,147.5
2016,9,29,11,15,935.0,94.0,4.4,25.0,840.0,306.42,199.53
2016,9,29,11,30,940.0,95.0,4.4,25.0,860.0,367.96,253.34
2016,9,29,11,45,940.0,97.0,4.45,25.5,871.0,427.77,305.41
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,486.24,355.31
2016,9,29,12,15,941.0,99.5,4.5,26.0,884.5,542.48,402.79
2016,9,29,12,30,942.0,100.0,4.5,26.0,887.0,596.97,447.63
2016,9,29,12,45,940.5,99.5,4.5,26.5,880.5,647.17,487.2
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,694.85,523.77
2016,9,29,13,15,936.0,98.5,4.45,27.0,859.0,738.8,557.67
2016,9,29,13,30,933.0,98.0,4.4,27.0,844.0,779.72,588.75
2016,9,29,13,45,928.5,96.5,4.4,27.0,820.5,815.34,614.18
2016,9,29,14,0,924.0,95.0,4.4,27.0,797.0,847.47,637.05
2016,9,29,14,15,916.0,93.5,4.35,26.5,765.5,873.06,656.58
2016,9,29,14,30,908.0,92.0,4.3,26.0,734.0,894.77,673.65
2016,9,29,14,45,895.0,91.0,4.25,26.0,694.5,908.69,684.24
2016,9,29,15,0,882.0,90.0,4.2,26.0,655.0,918.53,692.28
2016,9,29,15,15,866.5,87.5,4.1,25.5,609.5,920.3,696.11
2016,9,29,15,30,851.0,85.0,4.0,25.0,564.0,929.18,705.08
2016,9,29,15,45,830.5,81.0,3.95,25.0,514.0,916.46,698.16
2016,9,29,16,0,810.0,77.0,3.9,25.0,464.0,899.76,688.67
2016,9,29,16,15,779.5,73.0,3.55,24.5,409.5,869.74,669.42
2016,9,29,16,30,749.0,69.0,3.2,24.0,355.0,836.23,647.26
2016,9,29,16,45,703.5,63.5,2.9,23.5,298.5,783.45,610.69
2016,9,29,17,0,658.0,58.0,2.6,23.0,242.0,735.68,576.07
2016,9,29,17,15,586.0,50.5,2.35,22.0,186.5,652.85,514.44
2016,9,29,17,30,514.0,43.0,2.1,21.0,131.0,570.21,448.65
2016,9,29,17,45,388.0,31.5,1.85,20.5,83.5,436.4,335.52
2016,9,29,18,0,262.0,20.0,1.6,20.0,36.0,288.25,78.3
2016,9,29,18,15,131.0,10.0,1.6,19.5,18.0,115.47,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
