Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,7,0,43.0,24.0,4.2,21.0,27.0,17.98,2.79
2016,10,20,7,15,128.5,47.0,4.5,21.0,66.5,34.35,22.96
2016,10,20,7,30,214.0,70.0,4.8,21.0,106.0,50.62,37.84
2016,10,20,7,45,297.5,84.5,5.1,21.5,154.5,61.36,47.55
2016,10,20,8,0,381.0,99.0,5.4,22.0,203.0,71.62,56.55
2016,10,20,8,15,190.5,52.5,5.7,22.0,104.5,38.01,27.47
2016,10,20,8,30,0.0,6.0,6.0,22.0,6.0,4.56,0.0
2016,10,20,8,45,0.0,18.5,6.3,22.5,18.5,14.09,6.58
2016,10,20,9,0,0.0,31.0,6.6,23.0,31.0,23.68,14.78
2016,10,20,9,15,0.0,70.0,6.7,23.0,70.0,53.74,40.49
2016,10,20,9,30,0.0,109.0,6.8,23.0,109.0,82.64,64.92
2016,10,20,9,45,12.5,171.0,6.9,23.5,179.0,124.87,100.13
2016,10,20,10,0,25.0,233.0,7.0,24.0,249.0,164.14,132.31
2016,10,20,10,15,34.0,256.0,7.0,24.5,278.5,168.2,135.08
2016,10,20,10,30,43.0,279.0,7.0,25.0,308.0,182.73,139.49
2016,10,20,10,45,160.0,304.0,7.0,25.5,416.5,209.25,154.3
2016,10,20,11,0,277.0,329.0,7.0,26.0,525.0,253.69,182.34
2016,10,20,11,15,387.0,301.5,6.95,26.0,582.0,288.84,205.93
2016,10,20,11,30,497.0,274.0,6.9,26.0,639.0,332.45,238.61
2016,10,20,11,45,673.0,200.0,6.9,26.5,701.0,381.63,275.79
2016,10,20,12,0,849.0,126.0,6.9,27.0,763.0,444.16,325.51
2016,10,20,12,15,849.5,126.0,6.9,27.0,764.0,495.5,370.13
2016,10,20,12,30,850.0,126.0,6.9,27.0,765.0,545.11,412.45
2016,10,20,12,45,854.5,122.5,6.9,27.0,759.0,591.96,451.79
2016,10,20,13,0,859.0,119.0,6.9,27.0,753.0,636.82,488.84
2016,10,20,13,15,499.0,232.0,6.9,27.0,598.5,544.39,419.46
2016,10,20,13,30,139.0,345.0,6.9,27.0,444.0,401.1,307.84
2016,10,20,13,45,248.5,317.0,6.9,27.0,486.5,482.6,372.62
2016,10,20,14,0,358.0,289.0,6.9,27.0,529.0,556.72,431.48
2016,10,20,14,15,288.5,286.5,6.85,26.5,474.0,519.25,404.01
2016,10,20,14,30,219.0,284.0,6.8,26.0,419.0,458.83,358.95
2016,10,20,14,45,505.5,192.0,6.8,26.0,476.5,653.44,514.18
2016,10,20,15,0,792.0,100.0,6.8,26.0,534.0,820.0,641.39
2016,10,20,15,15,772.0,96.0,6.7,25.5,490.0,814.41,639.33
2016,10,20,15,30,752.0,92.0,6.6,25.0,446.0,804.82,635.05
2016,10,20,15,45,732.5,85.0,6.5,25.0,398.5,794.33,628.83
2016,10,20,16,0,713.0,78.0,6.4,25.0,351.0,774.75,615.61
2016,10,20,16,15,671.0,72.5,6.1,24.5,299.5,733.74,586.26
2016,10,20,16,30,629.0,67.0,5.8,24.0,248.0,689.92,553.58
2016,10,20,16,45,574.0,58.0,5.5,24.0,196.5,627.66,503.78
2016,10,20,17,0,519.0,49.0,5.2,24.0,145.0,563.98,450.03
2016,10,20,17,15,407.0,37.5,4.85,23.0,97.5,448.1,353.1
2016,10,20,17,30,295.0,26.0,4.5,22.0,50.0,329.25,216.48
2016,10,20,17,45,147.5,13.0,4.2,21.5,25.0,129.82,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,166.0,10.0,2.4,11.5,20.0,7.87,0.0
2016,10,21,7,0,332.0,20.0,2.6,12.0,40.0,18.2,1.81
2016,10,21,7,15,460.0,30.0,2.8,12.5,89.0,27.43,17.87
2016,10,21,7,30,588.0,40.0,3.0,13.0,138.0,36.81,26.94
2016,10,21,7,45,659.0,46.0,3.2,14.0,193.5,42.42,32.23
2016,10,21,8,0,730.0,52.0,3.4,15.0,249.0,48.13,37.35
2016,10,21,8,15,772.5,56.0,3.45,15.5,304.0,51.95,40.68
2016,10,21,8,30,815.0,60.0,3.5,16.0,359.0,55.78,43.92
2016,10,21,8,45,845.0,63.0,3.6,17.0,411.5,58.67,46.14
2016,10,21,9,0,875.0,66.0,3.7,18.0,464.0,68.0,53.92
2016,10,21,9,15,895.0,68.5,3.6,18.5,512.0,70.9,56.14
2016,10,21,9,30,915.0,71.0,3.5,19.0,560.0,73.68,58.24
2016,10,21,9,45,929.5,72.5,3.4,19.5,601.5,75.55,59.55
2016,10,21,10,0,944.0,74.0,3.3,20.0,643.0,77.33,60.79
2016,10,21,10,15,954.0,75.5,3.2,20.0,677.5,78.89,61.97
2016,10,21,10,30,964.0,77.0,3.1,20.0,712.0,94.22,60.59
2016,10,21,10,45,971.0,78.0,3.05,20.5,738.5,157.63,85.85
2016,10,21,11,0,978.0,79.0,3.0,21.0,765.0,221.26,129.6
2016,10,21,11,15,982.0,79.5,2.9,21.5,783.5,283.83,180.9
2016,10,21,11,30,986.0,80.0,2.8,22.0,802.0,345.73,234.64
2016,10,21,11,45,987.5,81.0,2.75,22.5,811.0,406.25,287.71
2016,10,21,12,0,989.0,82.0,2.7,23.0,820.0,465.35,338.69
2016,10,21,12,15,988.5,82.0,2.65,23.0,820.5,521.09,386.42
2016,10,21,12,30,988.0,82.0,2.6,23.0,821.0,574.68,431.12
2016,10,21,12,45,986.0,81.5,2.6,23.5,812.5,624.63,471.11
2016,10,21,13,0,984.0,81.0,2.6,24.0,804.0,671.85,507.85
2016,10,21,13,15,979.5,80.5,2.55,24.0,786.5,714.54,541.1
2016,10,21,13,30,975.0,80.0,2.5,24.0,769.0,753.94,571.25
2016,10,21,13,45,968.0,79.0,2.45,24.0,743.0,787.59,596.2
2016,10,21,14,0,961.0,78.0,2.4,24.0,717.0,817.5,617.1
2016,10,21,14,15,951.0,76.5,2.35,24.0,683.5,840.69,633.46
2016,10,21,14,30,941.0,75.0,2.3,24.0,650.0,859.84,647.2
2016,10,21,14,45,927.5,73.0,2.25,24.0,609.0,871.43,655.97
2016,10,21,15,0,914.0,71.0,2.2,24.0,568.0,878.86,662.14
2016,10,21,15,15,895.0,69.0,2.1,23.5,521.5,877.44,663.31
2016,10,21,15,30,876.0,67.0,2.0,23.0,475.0,872.0,661.87
2016,10,21,15,45,849.0,63.5,1.95,23.0,423.5,853.61,650.77
2016,10,21,16,0,822.0,60.0,1.9,23.0,372.0,841.18,643.62
2016,10,21,16,15,782.0,56.0,1.65,22.5,317.5,803.11,617.25
2016,10,21,16,30,742.0,52.0,1.4,22.0,263.0,761.85,587.46
2016,10,21,16,45,678.5,46.5,1.15,21.5,208.0,695.08,537.39
2016,10,21,17,0,615.0,41.0,0.9,21.0,153.0,626.28,482.54
2016,10,21,17,15,499.5,32.0,0.95,20.0,102.5,508.13,389.61
2016,10,21,17,30,384.0,23.0,1.0,19.0,52.0,384.38,235.5
2016,10,21,17,45,192.0,11.5,1.05,18.0,26.0,164.19,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,10.0,1.0,10.5,19.0,7.87,0.0
2016,10,22,7,0,324.0,20.0,1.0,11.0,38.0,18.21,0.09
2016,10,22,7,15,454.0,29.5,1.2,11.5,86.5,26.97,17.5
2016,10,22,7,30,584.0,39.0,1.4,12.0,135.0,35.91,26.27
2016,10,22,7,45,653.0,45.5,1.65,13.0,190.0,41.95,31.95
2016,10,22,8,0,722.0,52.0,1.9,14.0,245.0,48.04,37.43
2016,10,22,8,15,765.0,56.5,2.05,15.0,299.5,52.23,41.03
2016,10,22,8,30,808.0,61.0,2.2,16.0,354.0,56.43,44.5
2016,10,22,8,45,836.0,64.5,2.35,17.5,406.0,59.61,46.88
2016,10,22,9,0,864.0,68.0,2.5,19.0,458.0,69.08,54.65
2016,10,22,9,15,884.0,70.5,2.55,19.5,505.5,71.95,56.82
2016,10,22,9,30,904.0,73.0,2.6,20.0,553.0,74.69,58.87
2016,10,22,9,45,917.0,75.5,2.65,20.5,594.0,77.15,60.68
2016,10,22,10,0,930.0,78.0,2.7,21.0,635.0,79.48,62.37
2016,10,22,10,15,940.5,79.5,2.65,21.5,669.0,81.0,63.38
2016,10,22,10,30,951.0,81.0,2.6,22.0,703.0,94.87,61.64
2016,10,22,10,45,956.5,83.0,2.6,22.5,729.5,158.01,86.27
2016,10,22,11,0,962.0,85.0,2.6,23.0,756.0,221.24,129.17
2016,10,22,11,15,966.5,85.5,2.6,23.5,774.0,283.04,179.21
2016,10,22,11,30,971.0,86.0,2.6,24.0,792.0,344.26,231.82
2016,10,22,11,45,971.0,87.5,2.6,24.5,801.0,403.87,283.69
2016,10,22,12,0,971.0,89.0,2.6,25.0,810.0,461.95,333.47
2016,10,22,12,15,971.0,89.0,2.6,25.0,810.5,517.08,380.39
2016,10,22,12,30,971.0,89.0,2.6,25.0,811.0,570.15,424.46
2016,10,22,12,45,967.0,89.5,2.6,25.5,802.0,619.2,463.47
2016,10,22,13,0,963.0,90.0,2.6,26.0,793.0,665.43,499.21
2016,10,22,13,15,958.5,89.0,2.6,26.0,775.5,706.97,531.67
2016,10,22,13,30,954.0,88.0,2.6,26.0,758.0,745.24,561.16
2016,10,22,13,45,945.5,87.5,2.65,26.0,732.0,777.76,586.27
2016,10,22,14,0,937.0,87.0,2.7,26.0,706.0,806.54,607.06
2016,10,22,14,15,926.5,85.5,2.7,26.0,672.5,828.89,623.27
2016,10,22,14,30,916.0,84.0,2.7,26.0,639.0,847.27,636.94
2016,10,22,14,45,899.5,82.5,2.75,26.0,598.0,856.68,645.05
2016,10,22,15,0,883.0,81.0,2.8,26.0,557.0,861.96,650.59
2016,10,22,15,15,863.0,78.0,2.8,25.5,511.0,867.89,657.71
2016,10,22,15,30,843.0,75.0,2.8,25.0,465.0,860.39,655.69
2016,10,22,15,45,813.0,71.5,2.8,25.0,413.5,839.38,643.05
2016,10,22,16,0,783.0,68.0,2.8,25.0,362.0,814.47,627.41
2016,10,22,16,15,740.5,63.0,2.45,24.0,308.0,772.91,599.41
2016,10,22,16,30,698.0,58.0,2.1,23.0,254.0,728.08,567.57
2016,10,22,16,45,630.0,51.5,1.8,22.0,199.5,664.5,520.09
2016,10,22,17,0,562.0,45.0,1.5,21.0,145.0,592.89,463.17
2016,10,22,17,15,442.5,34.5,1.5,20.0,96.0,472.19,365.42
2016,10,22,17,30,323.0,24.0,1.5,19.0,47.0,343.39,196.12
2016,10,22,17,45,161.5,12.0,1.55,18.5,23.5,139.48,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,33.5,10.5,1.8,13.5,12.5,8.26,0.0
2016,10,23,7,0,67.0,21.0,2.0,14.0,25.0,15.81,0.0
2016,10,23,7,15,142.0,40.0,2.1,14.5,59.5,29.7,19.41
2016,10,23,7,30,217.0,59.0,2.2,15.0,94.0,43.5,32.5
2016,10,23,7,45,255.0,78.5,2.35,15.5,135.0,57.18,45.0
2016,10,23,8,0,293.0,98.0,2.5,16.0,176.0,70.54,56.95
2016,10,23,8,15,332.0,111.5,2.55,16.0,217.5,78.82,64.29
2016,10,23,8,30,371.0,125.0,2.6,16.0,259.0,87.37,71.69
2016,10,23,8,45,290.0,158.0,2.65,16.5,272.0,107.55,88.92
2016,10,23,9,0,209.0,191.0,2.7,17.0,285.0,127.87,105.96
2016,10,23,9,15,363.0,181.0,2.9,17.5,364.5,122.0,100.4
2016,10,23,9,30,517.0,171.0,3.1,18.0,444.0,114.46,93.49
2016,10,23,9,45,475.0,200.0,3.35,19.0,465.0,128.97,105.21
2016,10,23,10,0,433.0,229.0,3.6,20.0,486.0,142.69,116.07
2016,10,23,10,15,398.5,253.5,3.7,20.5,500.0,159.97,130.0
2016,10,23,10,30,364.0,278.0,3.8,21.0,514.0,176.44,133.38
2016,10,23,10,45,274.0,306.5,3.95,21.5,488.5,213.45,155.47
2016,10,23,11,0,184.0,335.0,4.1,22.0,463.0,246.3,182.57
2016,10,23,11,15,131.5,336.0,4.1,22.0,429.0,255.05,191.74
2016,10,23,11,30,79.0,337.0,4.1,22.0,395.0,259.96,198.03
2016,10,23,11,45,225.0,332.0,4.15,22.5,498.0,315.93,237.84
2016,10,23,12,0,371.0,327.0,4.2,23.0,601.0,391.19,293.97
2016,10,23,12,15,305.0,342.5,4.15,23.0,568.0,402.33,305.37
2016,10,23,12,30,239.0,358.0,4.1,23.0,535.0,401.82,307.05
2016,10,23,12,45,184.5,355.5,4.1,23.5,491.5,390.36,299.13
2016,10,23,13,0,130.0,353.0,4.1,24.0,448.0,373.1,286.16
2016,10,23,13,15,84.5,322.5,4.05,24.0,384.0,321.64,247.5
2016,10,23,13,30,39.0,292.0,4.0,24.0,320.0,272.93,210.12
2016,10,23,13,45,197.5,287.5,3.95,24.0,418.5,403.06,313.25
2016,10,23,14,0,356.0,283.0,3.9,24.0,517.0,547.1,424.03
2016,10,23,14,15,579.5,196.0,3.8,24.0,555.0,672.21,520.78
2016,10,23,14,30,803.0,109.0,3.7,24.0,593.0,789.5,608.37
2016,10,23,14,45,569.0,164.5,3.6,24.0,496.0,672.95,523.47
2016,10,23,15,0,335.0,220.0,3.5,24.0,399.0,531.65,416.64
2016,10,23,15,15,440.5,177.5,3.15,23.5,392.0,607.96,477.96
2016,10,23,15,30,546.0,135.0,2.8,23.0,385.0,663.36,522.09
2016,10,23,15,45,518.0,125.5,2.5,23.0,341.5,636.93,502.43
2016,10,23,16,0,490.0,116.0,2.2,23.0,298.0,607.83,480.98
2016,10,23,16,15,458.5,101.5,2.05,22.5,251.5,566.91,451.67
2016,10,23,16,30,427.0,87.0,1.9,22.0,205.0,523.85,419.53
2016,10,23,16,45,378.5,72.0,1.75,21.5,159.5,463.63,372.43
2016,10,23,17,0,330.0,57.0,1.6,21.0,114.0,402.96,322.32
2016,10,23,17,15,237.5,41.0,1.6,20.5,74.5,304.23,238.16
2016,10,23,17,30,145.0,25.0,1.6,20.0,35.0,194.41,98.39
2016,10,23,17,45,72.5,12.5,1.6,20.0,17.5,68.01,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,10.62,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,19.28,0.0
2016,10,24,7,15,180.5,39.5,1.1,17.5,68.5,29.56,18.91
2016,10,24,7,30,361.0,52.0,1.3,18.0,110.0,39.57,28.66
2016,10,24,7,45,442.0,62.5,1.5,19.0,159.5,50.26,38.32
2016,10,24,8,0,523.0,73.0,1.7,20.0,209.0,58.25,45.36
2016,10,24,8,15,576.0,80.0,1.95,20.5,260.0,63.21,49.62
2016,10,24,8,30,629.0,87.0,2.2,21.0,311.0,68.17,53.74
2016,10,24,8,45,500.5,126.0,2.5,22.0,321.0,89.48,71.63
2016,10,24,9,0,372.0,165.0,2.8,23.0,331.0,113.16,91.16
2016,10,24,9,15,299.5,197.5,2.75,23.5,340.0,129.81,104.62
2016,10,24,9,30,227.0,230.0,2.7,24.0,349.0,150.22,121.01
2016,10,24,9,45,266.5,243.5,2.65,25.0,393.0,152.75,122.23
2016,10,24,10,0,306.0,257.0,2.6,26.0,437.0,160.04,127.37
2016,10,24,10,15,176.0,266.0,2.5,26.0,371.0,168.66,134.05
2016,10,24,10,30,46.0,275.0,2.4,26.0,305.0,179.73,136.0
2016,10,24,10,45,128.5,303.0,2.35,26.5,390.5,204.06,150.0
2016,10,24,11,0,211.0,331.0,2.3,27.0,476.0,248.05,178.52
2016,10,24,11,15,230.0,337.5,2.3,27.0,499.5,277.22,200.02
2016,10,24,11,30,249.0,344.0,2.3,27.0,523.0,308.47,224.13
2016,10,24,11,45,311.0,334.0,2.3,27.5,560.5,344.75,250.97
2016,10,24,12,0,373.0,324.0,2.3,28.0,598.0,389.21,284.47
2016,10,24,12,15,272.5,343.0,2.3,28.0,543.0,387.64,286.65
2016,10,24,12,30,172.0,362.0,2.3,28.0,488.0,371.03,276.43
2016,10,24,12,45,231.5,349.5,2.3,28.5,517.5,410.96,306.42
2016,10,24,13,0,291.0,337.0,2.3,29.0,547.0,463.99,345.6
2016,10,24,13,15,285.5,330.0,2.3,29.0,532.0,477.14,356.15
2016,10,24,13,30,280.0,323.0,2.3,29.0,517.0,488.55,365.53
2016,10,24,13,45,531.0,225.0,2.35,29.0,577.0,611.57,458.64
2016,10,24,14,0,782.0,127.0,2.4,29.0,637.0,733.99,549.4
2016,10,24,14,15,768.5,124.5,2.4,29.0,605.0,749.92,561.11
2016,10,24,14,30,755.0,122.0,2.4,29.0,573.0,766.86,573.78
2016,10,24,14,45,736.5,118.5,2.45,29.0,534.5,770.65,577.9
2016,10,24,15,0,718.0,115.0,2.5,29.0,496.0,770.51,579.58
2016,10,24,15,15,692.5,110.5,2.5,28.5,452.5,759.37,574.63
2016,10,24,15,30,667.0,106.0,2.5,28.0,409.0,744.39,567.05
2016,10,24,15,45,633.5,99.5,2.55,28.0,361.5,716.39,549.32
2016,10,24,16,0,600.0,93.0,2.6,28.0,314.0,684.93,528.69
2016,10,24,16,15,549.5,85.5,2.3,27.5,264.0,634.1,492.6
2016,10,24,16,30,499.0,78.0,2.0,27.0,214.0,580.46,453.1
2016,10,24,16,45,426.5,67.0,1.75,26.5,165.0,497.18,389.76
2016,10,24,17,0,354.0,56.0,1.5,26.0,116.0,421.46,329.13
2016,10,24,17,15,240.0,40.5,1.45,25.0,74.5,305.57,233.68
2016,10,24,17,30,126.0,25.0,1.4,24.0,33.0,176.97,73.78
2016,10,24,17,45,63.0,12.5,1.35,23.5,16.5,60.21,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.2,16.5,4.0,3.15,0.0
2016,10,25,7,0,0.0,8.0,1.3,17.0,8.0,6.07,0.0
2016,10,25,7,15,0.0,21.5,1.4,17.5,21.5,16.39,7.9
2016,10,25,7,30,0.0,35.0,1.5,18.0,35.0,26.76,17.56
2016,10,25,7,45,0.0,51.5,1.65,18.5,51.5,38.98,28.56
2016,10,25,8,0,0.0,68.0,1.8,19.0,68.0,51.02,39.23
2016,10,25,8,15,0.0,85.0,1.95,19.5,85.0,63.27,49.89
2016,10,25,8,30,0.0,102.0,2.1,20.0,102.0,75.42,60.25
2016,10,25,8,45,27.0,141.5,2.25,20.5,153.5,99.11,80.33
2016,10,25,9,0,54.0,181.0,2.4,21.0,205.0,122.84,100.09
2016,10,25,9,15,101.5,207.0,2.45,21.5,258.0,139.06,113.21
2016,10,25,9,30,149.0,233.0,2.5,22.0,311.0,149.86,121.65
2016,10,25,9,45,138.5,252.0,2.55,22.5,328.5,159.72,129.24
2016,10,25,10,0,128.0,271.0,2.6,23.0,346.0,169.18,136.46
2016,10,25,10,15,213.0,280.0,2.65,23.0,413.0,176.17,141.88
2016,10,25,10,30,298.0,289.0,2.7,23.0,480.0,178.32,143.37
2016,10,25,10,45,401.5,268.0,2.75,23.5,537.0,204.42,142.73
2016,10,25,11,0,505.0,247.0,2.8,24.0,594.0,236.1,159.45
2016,10,25,11,15,442.0,279.0,2.85,24.0,588.5,280.96,197.44
2016,10,25,11,30,379.0,311.0,2.9,24.0,583.0,320.99,232.66
2016,10,25,11,45,390.5,313.0,2.95,24.5,596.0,356.91,261.9
2016,10,25,12,0,402.0,315.0,3.0,25.0,609.0,393.55,291.58
2016,10,25,12,15,456.5,291.5,3.0,25.0,625.5,434.63,324.47
2016,10,25,12,30,511.0,268.0,3.0,25.0,642.0,477.65,358.93
2016,10,25,12,45,445.5,290.0,3.05,25.5,613.5,493.54,372.38
2016,10,25,13,0,380.0,312.0,3.1,26.0,585.0,495.22,374.65
2016,10,25,13,15,383.0,303.0,3.05,26.0,573.0,515.01,390.84
2016,10,25,13,30,386.0,294.0,3.0,26.0,561.0,533.36,405.71
2016,10,25,13,45,505.0,241.0,2.95,26.0,577.0,606.26,461.66
2016,10,25,14,0,624.0,188.0,2.9,26.0,593.0,677.03,515.5
2016,10,25,14,15,708.5,151.0,2.85,26.0,589.0,733.0,557.91
2016,10,25,14,30,793.0,114.0,2.8,26.0,585.0,782.27,594.06
2016,10,25,14,45,407.0,156.0,2.75,26.0,397.5,526.84,408.61
2016,10,25,15,0,21.0,198.0,2.7,26.0,210.0,185.95,142.78
2016,10,25,15,15,165.5,188.5,2.45,25.5,264.5,341.36,269.42
2016,10,25,15,30,310.0,179.0,2.2,25.0,319.0,485.39,382.28
2016,10,25,15,45,294.5,162.0,1.95,25.0,282.5,461.19,363.75
2016,10,25,16,0,279.0,145.0,1.7,25.0,246.0,435.26,344.54
2016,10,25,16,15,261.0,124.0,1.5,24.0,207.0,399.98,319.16
2016,10,25,16,30,243.0,103.0,1.3,23.0,168.0,362.95,291.36
2016,10,25,16,45,213.0,82.0,1.15,22.5,130.0,313.94,252.1
2016,10,25,17,0,183.0,61.0,1.0,22.0,92.0,263.69,210.06
2016,10,25,17,15,121.5,41.5,1.0,21.5,59.0,189.02,145.08
2016,10,25,17,30,60.0,22.0,1.0,21.0,26.0,99.34,29.92
2016,10,25,17,45,30.0,11.0,1.05,21.0,13.0,32.56,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,54.0,9.5,1.25,16.5,12.0,7.47,0.0
2016,10,26,7,0,108.0,19.0,1.3,17.0,24.0,14.4,0.0
2016,10,26,7,15,234.5,34.0,1.5,17.5,64.0,25.86,15.54
2016,10,26,7,30,361.0,49.0,1.7,18.0,104.0,39.89,28.84
2016,10,26,7,45,444.0,58.0,1.95,19.0,153.0,46.79,35.25
2016,10,26,8,0,527.0,67.0,2.2,20.0,202.0,53.76,41.43
2016,10,26,8,15,579.0,74.0,2.5,21.0,252.0,58.87,45.76
2016,10,26,8,30,631.0,81.0,2.8,22.0,302.0,63.96,49.91
2016,10,26,8,45,666.5,86.0,3.1,23.0,350.5,67.35,52.48
2016,10,26,9,0,702.0,91.0,3.4,24.0,399.0,70.72,54.97
2016,10,26,9,15,481.0,157.0,3.3,24.5,378.0,106.71,85.02
2016,10,26,9,30,260.0,223.0,3.2,25.0,357.0,142.44,114.27
2016,10,26,9,45,522.5,164.5,3.15,25.5,461.0,110.07,86.9
2016,10,26,10,0,785.0,106.0,3.1,26.0,565.0,85.93,66.51
2016,10,26,10,15,798.0,108.5,3.0,26.0,597.5,87.16,67.4
2016,10,26,10,30,811.0,111.0,2.9,26.0,630.0,94.66,73.47
2016,10,26,10,45,817.5,113.5,2.8,26.5,654.5,151.08,85.73
2016,10,26,11,0,824.0,116.0,2.7,27.0,679.0,207.93,122.91
2016,10,26,11,15,830.0,117.5,2.65,27.5,696.0,264.17,167.09
2016,10,26,11,30,836.0,119.0,2.6,28.0,713.0,320.3,214.05
2016,10,26,11,45,529.0,236.0,2.55,28.5,613.5,350.57,249.58
2016,10,26,12,0,222.0,353.0,2.5,29.0,514.0,347.88,255.65
2016,10,26,12,15,543.0,230.5,2.45,29.0,625.5,427.34,312.93
2016,10,26,12,30,864.0,108.0,2.4,29.0,737.0,525.07,385.78
2016,10,26,12,45,635.0,205.0,2.4,29.0,665.0,531.71,393.59
2016,10,26,13,0,406.0,302.0,2.4,29.0,593.0,501.34,373.03
2016,10,26,13,15,344.5,310.0,2.4,29.0,552.5,495.9,370.52
2016,10,26,13,30,283.0,318.0,2.4,29.0,512.0,484.87,363.25
2016,10,26,13,45,217.0,312.0,2.4,29.5,458.0,438.63,329.67
2016,10,26,14,0,151.0,306.0,2.4,30.0,404.0,399.41,300.48
2016,10,26,14,15,478.5,203.0,2.35,29.5,489.5,596.4,450.87
2016,10,26,14,30,806.0,100.0,2.3,29.0,575.0,775.61,580.74
2016,10,26,14,45,781.0,100.0,2.3,29.0,535.5,778.01,582.23
2016,10,26,15,0,756.0,100.0,2.3,29.0,496.0,776.13,582.42
2016,10,26,15,15,732.0,96.5,2.25,28.5,452.5,772.44,582.33
2016,10,26,15,30,708.0,93.0,2.2,28.0,409.0,760.37,576.48
2016,10,26,15,45,676.0,87.5,2.2,28.0,361.0,735.22,560.62
2016,10,26,16,0,644.0,82.0,2.2,28.0,313.0,706.63,541.99
2016,10,26,16,15,595.0,75.5,1.9,27.5,263.0,658.76,508.02
2016,10,26,16,30,546.0,69.0,1.6,27.0,213.0,608.2,470.71
2016,10,26,16,45,474.5,59.0,1.35,26.5,164.0,531.87,412.71
2016,10,26,17,0,403.0,49.0,1.1,26.0,115.0,454.54,350.86
2016,10,26,17,15,280.5,35.5,1.1,25.0,73.0,331.72,249.97
2016,10,26,17,30,158.0,22.0,1.1,24.0,31.0,193.64,38.14
2016,10,26,17,45,79.0,11.0,1.1,23.5,15.5,71.4,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.0,9.0,1.45,17.5,10.5,7.08,0.0
2016,10,27,7,0,72.0,18.0,1.6,18.0,21.0,13.61,0.0
2016,10,27,7,15,187.5,35.5,1.75,18.5,59.5,26.72,15.96
2016,10,27,7,30,303.0,53.0,1.9,19.0,98.0,39.85,28.63
2016,10,27,7,45,390.5,64.0,2.05,20.0,146.5,48.28,36.36
2016,10,27,8,0,478.0,75.0,2.2,21.0,195.0,59.57,46.27
2016,10,27,8,15,532.0,83.0,2.05,21.5,245.0,65.14,51.08
2016,10,27,8,30,586.0,91.0,1.9,22.0,295.0,70.69,55.7
2016,10,27,8,45,628.0,96.0,1.8,23.0,343.5,73.85,58.04
2016,10,27,9,0,670.0,101.0,1.7,24.0,392.0,77.05,60.33
2016,10,27,9,15,696.5,105.5,1.5,24.5,436.5,79.63,62.18
2016,10,27,9,30,723.0,110.0,1.3,25.0,481.0,82.18,63.98
2016,10,27,9,45,743.5,113.0,1.15,26.0,520.0,83.63,64.72
2016,10,27,10,0,764.0,116.0,1.0,27.0,559.0,85.09,65.47
2016,10,27,10,15,778.0,118.5,1.05,27.0,591.5,93.36,72.13
2016,10,27,10,30,792.0,121.0,1.1,27.0,624.0,99.35,76.88
2016,10,27,10,45,800.5,123.5,1.2,27.5,649.5,154.88,88.96
2016,10,27,11,0,809.0,126.0,1.3,28.0,675.0,211.13,124.96
2016,10,27,11,15,815.5,127.0,1.4,28.0,692.0,266.36,167.96
2016,10,27,11,30,822.0,128.0,1.5,28.0,709.0,321.55,214.0
2016,10,27,11,45,503.0,241.0,1.65,28.5,598.0,344.39,244.3
2016,10,27,12,0,184.0,354.0,1.8,29.0,487.0,333.39,244.68
2016,10,27,12,15,216.5,350.5,1.85,29.0,507.0,363.62,267.98
2016,10,27,12,30,249.0,347.0,1.9,29.0,527.0,396.46,293.17
2016,10,27,12,45,557.5,227.0,1.95,29.5,624.0,502.28,371.11
2016,10,27,13,0,866.0,107.0,2.0,30.0,721.0,612.88,452.55
2016,10,27,13,15,861.0,106.0,2.0,30.0,704.5,650.14,480.92
2016,10,27,13,30,856.0,105.0,2.0,30.0,688.0,690.09,510.87
2016,10,27,13,45,849.0,103.0,2.05,30.0,664.0,719.74,533.69
2016,10,27,14,0,842.0,101.0,2.1,30.0,640.0,745.91,553.81
2016,10,27,14,15,830.0,99.0,2.1,29.5,608.0,764.7,568.5
2016,10,27,14,30,818.0,97.0,2.1,29.0,576.0,779.63,580.82
2016,10,27,14,45,797.0,95.5,2.15,29.0,537.0,783.92,585.34
2016,10,27,15,0,776.0,94.0,2.2,29.0,498.0,784.06,587.27
2016,10,27,15,15,752.5,90.5,2.2,28.5,454.0,775.77,584.37
2016,10,27,15,30,729.0,87.0,2.2,28.0,410.0,768.89,582.51
2016,10,27,15,45,696.0,82.5,2.25,28.0,361.5,744.27,567.34
2016,10,27,16,0,663.0,78.0,2.3,28.0,313.0,716.24,549.39
2016,10,27,16,15,614.0,71.5,2.05,27.5,262.5,668.51,515.83
2016,10,27,16,30,565.0,65.0,1.8,27.0,212.0,618.17,478.92
2016,10,27,16,45,494.5,55.5,1.55,26.5,163.0,543.5,421.95
2016,10,27,17,0,424.0,46.0,1.3,26.0,114.0,467.94,361.07
2016,10,27,17,15,298.5,33.0,1.25,25.0,72.0,343.58,257.33
2016,10,27,17,30,173.0,20.0,1.2,24.0,30.0,200.95,8.11
2016,10,27,17,45,86.5,10.0,1.2,23.0,15.0,76.34,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,80.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,160.0,17.0,0.9,16.0,23.0,13.38,0.0
2016,10,28,7,15,298.0,30.0,1.0,16.5,65.0,24.7,14.29
2016,10,28,7,30,436.0,43.0,1.1,17.0,107.0,35.5,25.11
2016,10,28,7,45,518.5,51.5,1.25,18.0,158.0,42.33,31.49
2016,10,28,8,0,601.0,60.0,1.4,19.0,209.0,49.23,37.64
2016,10,28,8,15,651.5,66.0,1.5,20.0,261.0,53.91,41.64
2016,10,28,8,30,702.0,72.0,1.6,21.0,313.0,58.59,45.49
2016,10,28,8,45,738.0,76.0,1.75,22.0,363.5,66.68,52.15
2016,10,28,9,0,774.0,80.0,1.9,23.0,414.0,69.9,54.52
2016,10,28,9,15,797.5,83.5,2.0,23.5,459.5,72.51,56.44
2016,10,28,9,30,821.0,87.0,2.1,24.0,505.0,75.07,58.32
2016,10,28,9,45,840.0,88.5,2.25,24.5,545.5,76.13,58.92
2016,10,28,10,0,859.0,90.0,2.4,25.0,586.0,77.2,59.55
2016,10,28,10,15,871.0,92.0,2.45,25.5,619.0,78.44,60.32
2016,10,28,10,30,883.0,94.0,2.5,26.0,652.0,92.08,71.37
2016,10,28,10,45,893.5,94.5,2.55,26.5,678.5,150.46,83.42
2016,10,28,11,0,904.0,95.0,2.6,27.0,705.0,209.47,120.9
2016,10,28,11,15,909.0,95.5,2.6,27.0,722.0,267.72,166.84
2016,10,28,11,30,914.0,96.0,2.6,27.0,739.0,325.49,215.98
2016,10,28,11,45,921.0,94.0,2.6,27.5,749.0,381.35,263.99
2016,10,28,12,0,928.0,92.0,2.6,28.0,759.0,436.35,310.79
2016,10,28,12,15,928.0,92.0,2.6,28.0,759.0,488.8,355.34
2016,10,28,12,30,928.0,92.0,2.6,28.0,759.0,539.3,397.26
2016,10,28,12,45,926.0,91.5,2.6,28.5,750.5,586.13,434.55
2016,10,28,13,0,924.0,91.0,2.6,29.0,742.0,630.4,468.84
2016,10,28,13,15,918.5,90.0,2.6,29.0,725.0,669.27,499.37
2016,10,28,13,30,913.0,89.0,2.6,29.0,708.0,704.94,527.03
2016,10,28,13,45,905.0,88.0,2.6,29.0,683.0,735.55,550.67
2016,10,28,14,0,897.0,87.0,2.6,29.0,658.0,762.58,570.6
2016,10,28,14,15,885.5,85.0,2.55,29.0,625.0,782.24,584.62
2016,10,28,14,30,874.0,83.0,2.5,29.0,592.0,798.01,596.14
2016,10,28,14,45,858.0,81.0,2.5,29.0,552.5,806.27,603.04
2016,10,28,15,0,842.0,79.0,2.5,29.0,513.0,819.46,613.53
2016,10,28,15,15,820.0,76.0,2.45,28.5,468.0,813.86,612.14
2016,10,28,15,30,798.0,73.0,2.4,28.0,423.0,804.23,608.16
2016,10,28,15,45,766.5,69.0,2.4,28.0,373.5,781.26,593.96
2016,10,28,16,0,735.0,65.0,2.4,28.0,324.0,754.58,576.79
2016,10,28,16,15,688.0,60.0,2.1,27.0,272.0,709.7,546.19
2016,10,28,16,30,641.0,55.0,1.8,26.0,220.0,668.98,516.87
2016,10,28,16,45,565.0,48.0,1.5,25.5,168.5,592.72,458.39
2016,10,28,17,0,489.0,41.0,1.2,25.0,117.0,515.8,395.94
2016,10,28,17,15,354.5,30.0,1.15,24.0,73.5,386.05,286.42
2016,10,28,17,30,220.0,19.0,1.1,23.0,30.0,235.64,0.0
2016,10,28,17,45,110.0,9.5,1.1,22.0,15.0,94.27,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,71.5,8.0,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,143.0,16.0,1.6,17.0,22.0,12.59,0.0
2016,10,29,7,15,288.5,29.0,1.85,17.5,63.5,23.86,13.27
2016,10,29,7,30,434.0,42.0,2.1,18.0,105.0,34.71,24.24
2016,10,29,7,45,524.5,49.0,2.4,19.0,156.0,40.43,29.65
2016,10,29,8,0,615.0,56.0,2.7,20.0,207.0,46.34,34.94
2016,10,29,8,15,664.5,61.5,2.75,20.5,258.5,50.77,38.81
2016,10,29,8,30,714.0,67.0,2.8,21.0,310.0,59.73,46.48
2016,10,29,8,45,751.5,70.0,2.9,22.0,360.0,62.35,48.44
2016,10,29,9,0,789.0,73.0,3.0,23.0,410.0,65.02,50.38
2016,10,29,9,15,811.0,76.0,3.05,23.5,455.0,67.41,52.15
2016,10,29,9,30,833.0,79.0,3.1,24.0,500.0,69.77,53.88
2016,10,29,9,45,848.5,81.0,3.15,25.0,539.0,71.26,54.75
2016,10,29,10,0,864.0,83.0,3.2,26.0,578.0,80.72,62.27
2016,10,29,10,15,875.0,85.0,3.2,26.5,610.5,82.49,63.45
2016,10,29,10,30,886.0,87.0,3.2,27.0,643.0,86.51,66.51
2016,10,29,10,45,892.5,88.5,3.25,27.5,668.0,145.05,79.39
2016,10,29,11,0,899.0,90.0,3.3,28.0,693.0,203.8,116.53
2016,10,29,11,15,904.0,91.0,3.3,28.0,710.0,261.87,162.19
2016,10,29,11,30,909.0,92.0,3.3,28.0,727.0,319.5,211.19
2016,10,29,11,45,910.5,92.5,3.35,28.5,735.5,374.95,259.14
2016,10,29,12,0,912.0,93.0,3.4,29.0,744.0,429.08,305.57
2016,10,29,12,15,911.5,93.0,3.4,29.0,744.0,480.42,349.49
2016,10,29,12,30,911.0,93.0,3.4,29.0,744.0,529.79,390.83
2016,10,29,12,45,908.5,92.5,3.45,29.5,735.5,575.5,427.69
2016,10,29,13,0,906.0,92.0,3.5,30.0,727.0,618.64,461.65
2016,10,29,13,15,900.5,91.0,3.5,30.0,710.0,656.72,491.95
2016,10,29,13,30,895.0,90.0,3.5,30.0,693.0,691.65,519.41
2016,10,29,13,45,621.0,181.0,3.55,30.0,592.5,633.61,477.03
2016,10,29,14,0,347.0,272.0,3.6,30.0,492.0,524.73,396.77
2016,10,29,14,15,602.0,177.5,3.6,30.0,535.5,668.85,506.74
2016,10,29,14,30,857.0,83.0,3.6,30.0,579.0,782.15,589.66
2016,10,29,14,45,829.0,85.0,3.6,30.0,538.0,793.4,598.11
2016,10,29,15,0,801.0,87.0,3.6,30.0,497.0,792.35,598.84
2016,10,29,15,15,777.5,84.0,3.55,29.5,452.5,785.01,596.33
2016,10,29,15,30,754.0,81.0,3.5,29.0,408.0,773.69,591.05
2016,10,29,15,45,718.5,77.0,3.45,29.0,359.5,752.42,577.41
2016,10,29,16,0,683.0,73.0,3.4,29.0,311.0,723.1,557.62
2016,10,29,16,15,633.5,67.0,3.0,28.0,260.0,675.86,524.75
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,626.04,488.28
2016,10,29,16,45,505.0,53.0,2.25,26.5,159.5,546.33,426.52
2016,10,29,17,0,426.0,45.0,1.9,26.0,110.0,465.64,360.6
2016,10,29,17,15,291.0,32.0,1.75,25.0,68.0,334.31,247.56
2016,10,29,17,30,156.0,19.0,1.6,24.0,26.0,181.21,0.0
2016,10,29,17,45,78.0,9.5,1.5,23.5,13.0,7.47,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
