Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,24.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,48.0,15.0,1.5,18.0,17.0,11.8,0.0
2016,10,30,7,15,167.5,33.5,1.75,18.5,55.0,25.19,13.94
2016,10,30,7,30,287.0,52.0,2.0,19.0,93.0,39.03,27.76
2016,10,30,7,45,382.0,63.0,2.3,20.0,141.5,47.49,35.59
2016,10,30,8,0,477.0,74.0,2.6,21.0,190.0,59.02,45.75
2016,10,30,8,15,533.5,82.5,2.6,21.5,240.0,65.02,50.98
2016,10,30,8,30,590.0,91.0,2.6,22.0,290.0,71.0,56.0
2016,10,30,8,45,642.0,93.0,2.6,23.0,340.0,72.17,56.65
2016,10,30,9,0,694.0,95.0,2.6,24.0,390.0,73.57,57.44
2016,10,30,9,15,720.5,99.5,2.5,24.5,434.5,76.32,59.47
2016,10,30,9,30,747.0,104.0,2.4,25.0,479.0,79.04,61.46
2016,10,30,9,45,769.0,106.0,2.3,26.0,518.5,86.74,67.44
2016,10,30,10,0,791.0,108.0,2.2,27.0,558.0,87.81,67.86
2016,10,30,10,15,804.5,110.5,2.1,27.0,590.5,89.05,68.72
2016,10,30,10,30,818.0,113.0,2.0,27.0,623.0,91.16,70.31
2016,10,30,10,45,830.5,113.0,1.95,27.5,649.0,146.58,82.89
2016,10,30,11,0,843.0,113.0,1.9,28.0,675.0,203.05,117.97
2016,10,30,11,15,849.0,114.0,1.9,28.5,692.5,259.67,161.53
2016,10,30,11,30,855.0,115.0,1.9,29.0,710.0,316.12,208.2
2016,10,30,11,45,595.0,218.0,1.9,29.5,635.0,355.32,249.26
2016,10,30,12,0,335.0,321.0,1.9,30.0,560.0,368.13,266.66
2016,10,30,12,15,611.5,212.0,1.95,30.0,647.0,441.15,319.53
2016,10,30,12,30,888.0,103.0,2.0,30.0,734.0,524.89,382.24
2016,10,30,12,45,889.0,101.0,2.1,30.0,726.5,570.32,418.92
2016,10,30,13,0,890.0,99.0,2.2,30.0,719.0,613.47,453.37
2016,10,30,13,15,556.5,208.5,2.25,30.0,593.5,547.6,407.43
2016,10,30,13,30,223.0,318.0,2.3,30.0,468.0,430.26,321.62
2016,10,30,13,45,546.5,204.5,2.35,30.5,553.0,594.89,445.42
2016,10,30,14,0,870.0,91.0,2.4,31.0,638.0,742.18,552.38
2016,10,30,14,15,859.0,89.5,2.45,30.5,606.0,762.06,567.24
2016,10,30,14,30,848.0,88.0,2.5,30.0,574.0,786.27,586.27
2016,10,30,14,45,834.5,84.5,2.55,30.0,536.0,794.89,593.65
2016,10,30,15,0,821.0,81.0,2.6,30.0,498.0,799.53,598.6
2016,10,30,15,15,799.0,78.0,2.6,29.5,454.0,793.72,597.41
2016,10,30,15,30,777.0,75.0,2.6,29.0,410.0,783.95,593.55
2016,10,30,15,45,747.5,70.5,2.6,29.0,361.5,762.09,579.94
2016,10,30,16,0,718.0,66.0,2.6,29.0,313.0,736.57,563.35
2016,10,30,16,15,670.5,60.5,2.25,28.0,262.0,690.86,531.73
2016,10,30,16,30,623.0,55.0,1.9,27.0,211.0,649.76,501.65
2016,10,30,16,45,549.5,47.5,1.6,26.5,161.0,575.54,444.36
2016,10,30,17,0,476.0,40.0,1.3,26.0,111.0,500.69,382.98
2016,10,30,17,15,338.0,28.5,1.25,25.0,68.5,368.77,268.14
2016,10,30,17,30,200.0,17.0,1.2,24.0,26.0,212.78,0.0
2016,10,30,17,45,100.0,8.5,1.2,23.0,13.0,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,20.0,11.02,0.0
2016,10,31,7,15,314.0,26.5,1.35,16.0,61.5,21.92,11.24
2016,10,31,7,30,466.0,39.0,1.6,17.0,103.0,32.5,22.36
2016,10,31,7,45,556.0,46.0,1.9,18.0,155.5,38.37,27.93
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,48.12,36.62
2016,10,31,8,15,695.5,58.5,2.25,20.0,260.5,52.98,40.82
2016,10,31,8,30,745.0,64.0,2.3,21.0,313.0,57.84,44.85
2016,10,31,8,45,781.5,67.0,2.4,22.0,363.5,60.58,46.93
2016,10,31,9,0,818.0,70.0,2.5,23.0,414.0,63.35,48.98
2016,10,31,9,15,839.5,72.5,2.6,23.5,459.5,65.49,50.54
2016,10,31,9,30,861.0,75.0,2.7,24.0,505.0,67.61,52.08
2016,10,31,9,45,877.0,77.0,2.8,24.5,544.5,76.73,59.5
2016,10,31,10,0,893.0,79.0,2.9,25.0,584.0,78.81,60.96
2016,10,31,10,15,903.0,80.5,2.9,25.5,616.5,80.33,61.95
2016,10,31,10,30,913.0,82.0,2.9,26.0,649.0,81.76,62.88
2016,10,31,10,45,919.5,83.5,2.95,26.5,674.0,141.02,76.59
2016,10,31,11,0,926.0,85.0,3.0,27.0,699.0,201.1,113.95
2016,10,31,11,15,929.5,85.5,3.05,27.0,715.5,259.82,160.0
2016,10,31,11,30,933.0,86.0,3.1,27.0,732.0,317.85,209.53
2016,10,31,11,45,931.5,88.0,3.15,27.5,739.5,374.51,258.74
2016,10,31,12,0,930.0,90.0,3.2,28.0,747.0,429.58,306.19
2016,10,31,12,15,929.0,90.0,3.2,28.0,746.5,481.42,350.74
2016,10,31,12,30,928.0,90.0,3.2,28.0,746.0,531.22,392.62
2016,10,31,12,45,923.5,90.0,3.25,28.5,736.5,576.91,429.69
2016,10,31,13,0,919.0,90.0,3.3,29.0,727.0,619.84,463.67
2016,10,31,13,15,913.0,89.0,3.3,29.0,709.5,658.01,494.17
2016,10,31,13,30,907.0,88.0,3.3,29.0,692.0,692.96,521.76
2016,10,31,13,45,897.5,87.0,3.35,29.0,666.5,722.16,545.01
2016,10,31,14,0,888.0,86.0,3.4,29.0,641.0,747.73,564.83
2016,10,31,14,15,875.5,84.5,3.4,29.0,608.0,766.83,579.04
2016,10,31,14,30,863.0,83.0,3.4,29.0,575.0,782.08,590.75
2016,10,31,14,45,844.5,81.0,3.4,29.0,535.5,796.44,602.02
2016,10,31,15,0,826.0,79.0,3.4,29.0,496.0,798.86,605.16
2016,10,31,15,15,802.5,76.0,3.3,28.5,451.0,791.86,602.61
2016,10,31,15,30,779.0,73.0,3.2,28.0,406.0,780.88,597.29
2016,10,31,15,45,744.5,69.5,3.15,28.0,357.0,756.01,581.06
2016,10,31,16,0,710.0,66.0,3.1,28.0,308.0,727.45,561.76
2016,10,31,16,15,660.5,60.5,2.7,27.0,257.0,686.46,533.1
2016,10,31,16,30,611.0,55.0,2.3,26.0,206.0,637.65,496.95
2016,10,31,16,45,530.0,47.5,1.9,25.5,156.0,557.39,434.18
2016,10,31,17,0,449.0,40.0,1.5,25.0,106.0,476.65,367.41
2016,10,31,17,15,309.5,28.0,1.45,24.0,64.5,343.9,249.09
2016,10,31,17,30,170.0,16.0,1.4,23.0,23.0,148.55,0.0
2016,10,31,17,45,85.0,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,16.0,10.23,0.0
2016,11,1,7,15,206.5,28.0,2.6,20.5,52.5,21.36,10.13
2016,11,1,7,30,342.0,43.0,2.9,21.0,89.0,35.15,24.11
2016,11,1,7,45,430.0,52.5,3.2,22.0,137.0,42.59,31.02
2016,11,1,8,0,518.0,62.0,3.5,23.0,185.0,50.09,37.67
2016,11,1,8,15,573.0,69.0,3.65,23.5,234.0,55.34,42.23
2016,11,1,8,30,628.0,76.0,3.8,24.0,283.0,60.58,46.64
2016,11,1,8,45,667.5,80.0,4.0,24.5,331.0,63.44,48.89
2016,11,1,9,0,707.0,84.0,4.2,25.0,379.0,66.34,51.12
2016,11,1,9,15,732.5,87.5,4.2,25.5,423.0,74.32,57.6
2016,11,1,9,30,758.0,91.0,4.2,26.0,467.0,76.76,59.36
2016,11,1,9,45,481.0,173.5,4.25,26.5,419.0,115.03,90.94
2016,11,1,10,0,204.0,256.0,4.3,27.0,371.0,163.34,130.17
2016,11,1,10,15,204.0,272.5,4.3,27.5,393.0,171.85,136.47
2016,11,1,10,30,204.0,289.0,4.3,28.0,415.0,180.06,142.56
2016,11,1,10,45,526.5,194.0,4.3,28.5,537.0,162.24,105.34
2016,11,1,11,0,849.0,99.0,4.3,29.0,659.0,191.14,108.82
2016,11,1,11,15,854.5,100.0,4.3,29.0,676.0,252.64,156.59
2016,11,1,11,30,860.0,101.0,4.3,29.0,693.0,307.54,203.04
2016,11,1,11,45,522.5,222.0,4.3,29.5,583.0,332.39,236.26
2016,11,1,12,0,185.0,343.0,4.3,30.0,473.0,323.97,239.22
2016,11,1,12,15,535.5,217.5,4.3,30.0,594.0,407.12,299.1
2016,11,1,12,30,886.0,92.0,4.3,30.0,715.0,510.64,377.09
2016,11,1,12,45,594.5,204.5,4.3,30.5,621.0,500.85,372.99
2016,11,1,13,0,303.0,317.0,4.3,31.0,527.0,448.97,335.41
2016,11,1,13,15,237.5,317.5,4.3,31.0,479.5,420.89,316.06
2016,11,1,13,30,172.0,318.0,4.3,31.0,432.0,395.83,297.99
2016,11,1,13,45,207.0,302.5,4.3,31.0,434.5,420.11,317.58
2016,11,1,14,0,242.0,287.0,4.3,31.0,437.0,445.42,337.91
2016,11,1,14,15,533.5,186.5,4.25,31.0,495.0,613.41,466.71
2016,11,1,14,30,825.0,86.0,4.2,31.0,553.0,761.14,575.75
2016,11,1,14,45,810.0,83.0,4.2,31.0,515.5,768.56,581.44
2016,11,1,15,0,795.0,80.0,4.2,31.0,478.0,772.09,585.36
2016,11,1,15,15,772.0,77.0,4.1,30.5,434.5,765.1,582.81
2016,11,1,15,30,749.0,74.0,4.0,30.0,391.0,754.25,577.54
2016,11,1,15,45,714.0,70.0,3.95,30.0,343.5,728.21,560.28
2016,11,1,16,0,679.0,66.0,3.9,30.0,296.0,698.57,539.98
2016,11,1,16,15,629.0,60.5,3.45,29.0,246.5,657.45,511.12
2016,11,1,16,30,579.0,55.0,3.0,28.0,197.0,608.5,474.74
2016,11,1,16,45,495.0,47.5,2.65,27.5,148.0,526.21,410.53
2016,11,1,17,0,411.0,40.0,2.3,27.0,99.0,443.56,342.37
2016,11,1,17,15,272.5,27.5,2.2,26.5,60.0,312.25,222.41
2016,11,1,17,30,134.0,15.0,2.1,26.0,21.0,118.61,0.0
2016,11,1,17,45,67.0,7.5,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,12.0,9.44,0.0
2016,11,2,7,15,131.5,30.5,2.7,22.0,46.5,22.89,10.66
2016,11,2,7,30,242.0,49.0,2.9,22.0,81.0,36.64,25.17
2016,11,2,7,45,341.5,60.5,3.15,22.5,127.5,45.42,33.33
2016,11,2,8,0,441.0,72.0,3.4,23.0,174.0,54.28,41.25
2016,11,2,8,15,500.0,80.0,3.55,23.5,222.5,62.95,48.77
2016,11,2,8,30,559.0,88.0,3.7,24.0,271.0,68.58,53.49
2016,11,2,8,45,608.5,91.5,3.85,24.5,319.5,70.8,55.17
2016,11,2,9,0,658.0,95.0,4.0,25.0,368.0,73.15,56.91
2016,11,2,9,15,420.5,156.5,4.05,25.5,338.0,105.84,84.14
2016,11,2,9,30,183.0,218.0,4.1,26.0,308.0,142.36,114.06
2016,11,2,9,45,472.5,162.5,4.15,26.5,420.0,108.51,85.48
2016,11,2,10,0,762.0,107.0,4.2,27.0,532.0,86.73,67.07
2016,11,2,10,15,419.0,191.5,4.15,27.0,427.5,121.73,95.85
2016,11,2,10,30,76.0,276.0,4.1,27.0,323.0,178.44,141.9
2016,11,2,10,45,442.0,195.0,4.05,27.5,483.5,154.83,102.93
2016,11,2,11,0,808.0,114.0,4.0,28.0,644.0,194.04,113.29
2016,11,2,11,15,555.5,214.0,3.9,28.0,582.5,256.97,172.19
2016,11,2,11,30,303.0,314.0,3.8,28.0,521.0,296.78,213.84
2016,11,2,11,45,266.0,325.0,3.75,28.5,509.0,318.7,232.95
2016,11,2,12,0,229.0,336.0,3.7,29.0,497.0,335.1,247.36
2016,11,2,12,15,522.0,229.0,3.6,29.0,594.5,408.73,300.75
2016,11,2,12,30,815.0,122.0,3.5,29.0,692.0,501.13,370.43
2016,11,2,12,45,587.0,211.5,3.4,29.0,620.0,496.92,370.88
2016,11,2,13,0,359.0,301.0,3.3,29.0,548.0,466.81,350.16
2016,11,2,13,15,302.5,305.0,3.15,28.5,509.5,459.92,346.94
2016,11,2,13,30,246.0,309.0,3.0,28.0,471.0,435.62,330.39
2016,11,2,13,45,232.5,298.0,2.95,28.0,447.0,433.0,329.55
2016,11,2,14,0,219.0,287.0,2.9,28.0,423.0,428.26,326.95
2016,11,2,14,15,472.5,202.5,2.8,28.0,474.5,581.72,444.76
2016,11,2,14,30,726.0,118.0,2.7,28.0,526.0,720.5,548.24
2016,11,2,14,45,678.0,124.0,2.65,28.0,484.5,710.46,541.17
2016,11,2,15,0,630.0,130.0,2.6,28.0,443.0,695.28,531.64
2016,11,2,15,15,600.5,124.0,2.45,27.5,400.5,678.23,521.34
2016,11,2,15,30,571.0,118.0,2.3,27.0,358.0,657.38,508.18
2016,11,2,15,45,517.5,113.5,2.2,27.0,311.0,607.03,472.62
2016,11,2,16,0,464.0,109.0,2.1,27.0,264.0,563.01,441.07
2016,11,2,16,15,405.0,98.0,1.9,26.5,217.0,504.09,397.38
2016,11,2,16,30,346.0,87.0,1.7,26.0,170.0,443.9,350.98
2016,11,2,16,45,254.0,72.5,1.55,25.5,125.0,333.33,263.97
2016,11,2,17,0,162.0,58.0,1.4,25.0,80.0,245.13,190.65
2016,11,2,17,15,81.0,35.0,1.5,24.5,46.0,150.07,103.66
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,9.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.15,0.0
2016,11,3,7,15,0.0,15.5,1.2,21.0,15.5,11.8,2.49
2016,11,3,7,30,0.0,27.0,1.4,21.0,27.0,20.61,11.76
2016,11,3,7,45,0.0,43.0,1.6,21.5,43.0,32.72,22.57
2016,11,3,8,0,0.0,59.0,1.8,22.0,59.0,44.44,32.94
2016,11,3,8,15,0.0,75.5,1.85,22.0,75.5,56.4,43.42
2016,11,3,8,30,0.0,92.0,1.9,22.0,92.0,68.24,53.64
2016,11,3,8,45,0.0,111.0,1.95,22.5,111.0,81.58,64.86
2016,11,3,9,0,0.0,130.0,2.0,23.0,130.0,94.77,75.75
2016,11,3,9,15,5.5,151.5,2.0,23.0,154.0,109.45,87.92
2016,11,3,9,30,11.0,173.0,2.0,23.0,178.0,123.92,99.78
2016,11,3,9,45,5.5,126.0,2.0,23.5,128.5,94.28,74.49
2016,11,3,10,0,0.0,79.0,2.0,24.0,79.0,60.75,46.01
2016,11,3,10,15,13.5,158.5,1.9,24.0,167.0,116.99,92.97
2016,11,3,10,30,27.0,238.0,1.8,24.0,255.0,167.24,133.98
2016,11,3,10,45,13.5,165.5,1.75,24.5,174.0,123.78,93.03
2016,11,3,11,0,0.0,93.0,1.7,25.0,93.0,71.72,52.03
2016,11,3,11,15,0.0,95.5,1.6,25.0,95.5,73.63,53.54
2016,11,3,11,30,0.0,98.0,1.5,25.0,98.0,75.54,55.0
2016,11,3,11,45,0.0,59.0,1.45,25.0,59.0,45.41,30.93
2016,11,3,12,0,0.0,20.0,1.4,25.0,20.0,15.35,6.76
2016,11,3,12,15,0.0,19.5,1.3,25.0,19.5,14.96,6.45
2016,11,3,12,30,0.0,19.0,1.2,25.0,19.0,14.58,6.15
2016,11,3,12,45,0.0,45.0,1.2,25.0,45.0,34.59,22.3
2016,11,3,13,0,0.0,71.0,1.2,25.0,71.0,54.69,38.41
2016,11,3,13,15,0.0,97.0,1.25,25.0,97.0,74.87,54.53
2016,11,3,13,30,0.0,123.0,1.3,25.0,123.0,95.51,70.94
2016,11,3,13,45,0.0,76.0,1.4,25.5,76.0,58.5,41.46
2016,11,3,14,0,0.0,29.0,1.5,26.0,29.0,22.22,12.33
2016,11,3,14,15,0.0,27.5,1.55,26.0,27.5,21.05,11.43
2016,11,3,14,30,0.0,26.0,1.6,26.0,26.0,19.89,10.52
2016,11,3,14,45,0.0,17.5,1.65,26.0,17.5,13.36,5.24
2016,11,3,15,0,0.0,9.0,1.7,26.0,9.0,6.86,0.0
2016,11,3,15,15,0.0,7.5,1.65,25.5,7.5,5.71,0.0
2016,11,3,15,30,0.0,6.0,1.6,25.0,6.0,4.56,0.0
2016,11,3,15,45,0.0,5.0,1.6,25.0,5.0,3.8,0.0
2016,11,3,16,0,0.0,4.0,1.6,25.0,4.0,3.04,0.0
2016,11,3,16,15,0.0,3.0,1.5,24.5,3.0,2.27,0.0
2016,11,3,16,30,0.0,2.0,1.4,24.0,2.0,1.51,0.0
2016,11,3,16,45,0.0,1.5,1.3,23.5,1.5,1.13,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.76,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,3.93,0.0
2016,11,4,7,15,0.0,20.5,3.25,18.0,20.5,15.62,4.71
2016,11,4,7,30,0.0,36.0,3.3,18.0,36.0,27.04,17.35
2016,11,4,7,45,0.5,57.5,3.4,18.5,57.5,42.33,31.17
2016,11,4,8,0,1.0,79.0,3.5,19.0,79.0,57.4,44.64
2016,11,4,8,15,9.5,98.5,3.55,19.0,101.5,71.18,56.85
2016,11,4,8,30,18.0,118.0,3.6,19.0,124.0,84.85,68.78
2016,11,4,8,45,21.0,136.5,3.7,19.0,144.5,97.73,79.83
2016,11,4,9,0,24.0,155.0,3.8,19.0,165.0,110.48,90.61
2016,11,4,9,15,12.0,147.5,3.8,19.5,152.5,106.97,87.16
2016,11,4,9,30,0.0,140.0,3.8,20.0,140.0,102.83,83.21
2016,11,4,9,45,4.0,163.0,3.8,20.5,165.5,118.4,96.04
2016,11,4,10,0,8.0,186.0,3.8,21.0,191.0,133.67,108.47
2016,11,4,10,15,7.5,191.0,3.75,21.0,195.5,137.52,111.43
2016,11,4,10,30,7.0,196.0,3.7,21.0,200.0,141.25,114.32
2016,11,4,10,45,5.0,189.5,3.65,21.0,193.0,138.91,107.03
2016,11,4,11,0,3.0,183.0,3.6,21.0,186.0,135.95,104.54
2016,11,4,11,15,7.5,205.5,3.55,21.0,211.5,153.62,118.32
2016,11,4,11,30,12.0,228.0,3.5,21.0,237.0,172.21,132.81
2016,11,4,11,45,10.0,220.0,3.5,21.5,227.5,168.19,129.42
2016,11,4,12,0,8.0,212.0,3.5,22.0,218.0,163.53,125.58
2016,11,4,12,15,4.0,142.5,3.45,22.0,145.5,111.16,84.12
2016,11,4,12,30,0.0,73.0,3.4,22.0,73.0,56.25,40.1
2016,11,4,12,45,3.5,139.0,3.35,22.5,142.0,109.21,82.61
2016,11,4,13,0,7.0,205.0,3.3,23.0,211.0,163.71,125.64
2016,11,4,13,15,6.5,201.0,3.25,23.0,206.0,161.64,124.05
2016,11,4,13,30,6.0,197.0,3.2,23.0,201.0,159.48,122.51
2016,11,4,13,45,5.0,191.5,3.2,23.0,195.0,155.69,119.69
2016,11,4,14,0,4.0,186.0,3.2,23.0,189.0,151.82,116.81
2016,11,4,14,15,2.0,173.5,3.15,22.5,175.0,141.03,108.63
2016,11,4,14,30,0.0,161.0,3.1,22.0,161.0,129.96,100.16
2016,11,4,14,45,0.0,116.0,3.1,22.0,116.0,91.45,69.31
2016,11,4,15,0,0.0,71.0,3.1,22.0,71.0,54.51,39.35
2016,11,4,15,15,0.0,69.5,3.0,22.0,69.5,53.33,38.52
2016,11,4,15,30,0.0,68.0,2.9,22.0,68.0,52.16,37.67
2016,11,4,15,45,0.0,59.0,2.85,22.0,59.0,45.19,32.0
2016,11,4,16,0,0.0,50.0,2.8,22.0,50.0,38.24,26.29
2016,11,4,16,15,0.0,41.0,2.6,21.5,41.0,31.31,20.57
2016,11,4,16,30,0.0,32.0,2.4,21.0,32.0,24.4,14.77
2016,11,4,16,45,0.0,23.5,2.25,21.0,23.5,17.88,9.19
2016,11,4,17,0,0.0,15.0,2.1,21.0,15.0,11.39,3.6
2016,11,4,17,15,0.0,8.5,2.0,20.5,8.5,6.44,0.0
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.57,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.57,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,7.97,0.0
2016,11,5,7,30,0.0,19.0,3.3,17.0,19.0,14.46,6.66
2016,11,5,7,45,0.0,31.0,3.4,17.0,31.0,23.65,15.05
2016,11,5,8,0,0.0,43.0,3.5,17.0,43.0,32.88,23.43
2016,11,5,8,15,0.0,56.0,3.45,17.5,56.0,42.9,32.35
2016,11,5,8,30,0.0,69.0,3.4,18.0,69.0,52.55,40.79
2016,11,5,8,45,0.5,102.5,3.4,18.5,103.0,75.91,61.05
2016,11,5,9,0,1.0,136.0,3.4,19.0,137.0,98.37,80.2
2016,11,5,9,15,4.0,151.5,3.3,19.0,154.0,109.21,89.27
2016,11,5,9,30,7.0,167.0,3.2,19.0,171.0,119.94,98.17
2016,11,5,9,45,11.5,183.5,3.15,19.5,190.0,131.18,107.24
2016,11,5,10,0,16.0,200.0,3.1,20.0,209.0,142.28,116.1
2016,11,5,10,15,32.5,228.0,3.0,20.5,247.5,151.97,123.69
2016,11,5,10,30,49.0,256.0,2.9,21.0,286.0,167.53,136.1
2016,11,5,10,45,26.0,220.0,2.85,21.5,236.5,153.06,117.32
2016,11,5,11,0,3.0,184.0,2.8,22.0,187.0,136.55,104.53
2016,11,5,11,15,13.0,220.0,2.75,22.0,229.5,164.44,126.08
2016,11,5,11,30,23.0,256.0,2.7,22.0,272.0,194.06,148.88
2016,11,5,11,45,33.0,275.0,2.65,22.5,298.0,211.92,162.23
2016,11,5,12,0,43.0,294.0,2.6,23.0,324.0,235.12,179.83
2016,11,5,12,15,51.5,301.0,2.55,23.0,337.0,250.95,192.18
2016,11,5,12,30,60.0,308.0,2.5,23.0,350.0,267.98,205.54
2016,11,5,12,45,30.5,237.0,2.5,23.0,258.5,204.35,156.9
2016,11,5,13,0,1.0,166.0,2.5,23.0,167.0,129.48,98.33
2016,11,5,13,15,52.0,234.5,2.5,23.0,268.5,224.58,173.88
2016,11,5,13,30,103.0,303.0,2.5,23.0,370.0,324.54,251.54
2016,11,5,13,45,151.5,293.0,2.55,23.0,387.0,371.48,288.43
2016,11,5,14,0,200.0,283.0,2.6,23.0,404.0,409.3,318.75
2016,11,5,14,15,107.5,241.0,2.6,23.0,306.0,311.71,243.68
2016,11,5,14,30,15.0,199.0,2.6,23.0,208.0,176.29,136.69
2016,11,5,14,45,8.0,177.0,2.65,23.0,182.0,153.15,118.74
2016,11,5,15,0,1.0,155.0,2.7,23.0,156.0,129.28,99.74
2016,11,5,15,15,0.5,140.5,2.7,22.5,141.0,117.48,90.71
2016,11,5,15,30,0.0,126.0,2.7,22.0,126.0,105.56,81.45
2016,11,5,15,45,0.0,109.5,2.7,22.0,109.5,91.89,70.48
2016,11,5,16,0,0.0,93.0,2.7,22.0,93.0,78.0,59.18
2016,11,5,16,15,0.0,76.0,2.55,21.5,76.0,63.29,47.14
2016,11,5,16,30,0.0,59.0,2.4,21.0,59.0,48.21,34.57
2016,11,5,16,45,0.0,43.0,2.3,21.0,43.0,33.78,22.3
2016,11,5,17,0,0.0,27.0,2.2,21.0,27.0,20.6,11.03
2016,11,5,17,15,0.0,15.0,2.15,20.5,15.0,11.41,2.15
2016,11,5,17,30,0.0,3.0,2.1,20.0,3.0,2.36,0.0
2016,11,5,17,45,0.0,1.5,2.05,19.5,1.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,15.5,13.5,10.27,0.28
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,20.62,11.93
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,33.26,23.47
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,45.61,34.63
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,58.5,46.17
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,71.26,57.42
2016,11,6,8,45,21.0,128.0,2.9,17.5,136.5,92.32,75.61
2016,11,6,9,0,42.0,159.0,3.0,18.0,176.0,109.14,89.82
2016,11,6,9,15,21.0,140.5,3.05,18.5,149.0,102.55,83.71
2016,11,6,9,30,0.0,122.0,3.1,19.0,122.0,90.84,73.27
2016,11,6,9,45,0.0,132.5,3.2,19.5,132.5,98.37,79.38
2016,11,6,10,0,0.0,143.0,3.3,20.0,143.0,105.82,85.35
2016,11,6,10,15,11.5,186.0,3.35,20.5,193.0,134.32,109.02
2016,11,6,10,30,23.0,229.0,3.4,21.0,243.0,161.45,131.21
2016,11,6,10,45,24.0,237.5,3.5,21.5,253.0,170.34,131.29
2016,11,6,11,0,25.0,246.0,3.6,22.0,263.0,179.97,138.11
2016,11,6,11,15,90.0,284.5,3.55,22.0,345.0,215.24,162.88
2016,11,6,11,30,155.0,323.0,3.5,22.0,427.0,263.72,198.53
2016,11,6,11,45,77.5,214.0,3.5,22.0,266.0,183.55,139.32
2016,11,6,12,0,0.0,105.0,3.5,22.0,105.0,80.89,59.94
2016,11,6,12,15,0.0,118.0,3.4,21.5,118.0,90.85,68.16
2016,11,6,12,30,0.0,131.0,3.3,21.0,131.0,100.96,76.43
2016,11,6,12,45,0.0,129.0,3.25,21.0,129.0,99.63,75.38
2016,11,6,13,0,0.0,127.0,3.2,21.0,127.0,98.28,74.34
2016,11,6,13,15,0.0,79.0,3.1,21.0,79.0,60.86,44.13
2016,11,6,13,30,0.0,31.0,3.0,21.0,31.0,23.77,13.9
2016,11,6,13,45,0.0,22.0,2.95,21.0,22.0,16.85,8.24
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,9.94,2.56
2016,11,6,14,15,0.0,15.5,2.9,21.0,15.5,11.85,4.15
2016,11,6,14,30,0.0,18.0,2.9,21.0,18.0,13.75,5.75
2016,11,6,14,45,0.0,51.0,2.9,21.0,51.0,39.08,26.75
2016,11,6,15,0,0.0,84.0,2.9,21.0,84.0,64.6,47.88
2016,11,6,15,15,3.0,112.5,2.9,20.5,114.0,92.9,71.54
2016,11,6,15,30,6.0,141.0,2.9,20.0,144.0,126.35,99.47
2016,11,6,15,45,3.0,124.5,2.9,20.0,126.0,110.75,86.72
2016,11,6,16,0,0.0,108.0,2.9,20.0,108.0,94.99,73.75
2016,11,6,16,15,0.0,88.5,2.65,20.0,88.5,78.03,59.68
2016,11,6,16,30,0.0,69.0,2.4,20.0,69.0,60.5,44.92
2016,11,6,16,45,0.0,50.5,2.2,20.0,50.5,43.47,30.4
2016,11,6,17,0,0.0,32.0,2.0,20.0,32.0,25.27,14.84
2016,11,6,17,15,0.0,18.0,1.85,19.5,18.0,13.73,3.46
2016,11,6,17,30,0.0,4.0,1.7,19.0,4.0,3.15,0.0
2016,11,6,17,45,0.0,2.0,1.55,19.0,2.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.38,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.75,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.13,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.51,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.27,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.03,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.42,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,3.8,0.0
2016,11,7,9,15,0.0,19.5,2.7,20.0,19.5,14.86,7.37
2016,11,7,9,30,0.0,34.0,2.7,20.0,34.0,25.98,17.03
2016,11,7,9,45,0.0,32.5,2.75,20.5,32.5,24.85,15.94
2016,11,7,10,0,0.0,31.0,2.8,21.0,31.0,23.71,14.87
2016,11,7,10,15,0.0,91.0,2.8,21.0,91.0,70.04,54.53
2016,11,7,10,30,0.0,151.0,2.8,21.0,151.0,111.86,89.77
2016,11,7,10,45,0.0,111.0,2.85,21.5,111.0,84.68,63.48
2016,11,7,11,0,0.0,71.0,2.9,22.0,71.0,54.63,38.97
2016,11,7,11,15,1.5,126.5,2.85,22.0,128.0,96.66,72.8
2016,11,7,11,30,3.0,182.0,2.8,22.0,185.0,137.49,105.22
2016,11,7,11,45,3.0,182.5,2.8,22.5,185.0,138.9,106.03
2016,11,7,12,0,3.0,183.0,2.8,23.0,185.0,140.26,106.88
2016,11,7,12,15,17.5,229.5,2.75,23.0,241.5,181.95,139.47
2016,11,7,12,30,32.0,276.0,2.7,23.0,298.0,230.16,176.94
2016,11,7,12,45,22.0,250.0,2.7,23.0,265.0,204.93,157.52
2016,11,7,13,0,12.0,224.0,2.7,23.0,232.0,181.56,139.49
2016,11,7,13,15,14.5,228.5,2.65,23.0,238.0,188.8,145.41
2016,11,7,13,30,17.0,233.0,2.6,23.0,244.0,196.56,151.73
2016,11,7,13,45,8.5,191.0,2.55,23.0,196.5,157.72,121.28
2016,11,7,14,0,0.0,149.0,2.5,23.0,149.0,117.63,89.51
2016,11,7,14,15,0.0,101.0,2.4,23.0,101.0,78.22,58.08
2016,11,7,14,30,0.0,53.0,2.3,23.0,53.0,40.64,27.69
2016,11,7,14,45,0.0,79.5,2.25,23.0,79.5,61.11,44.51
2016,11,7,15,0,0.0,106.0,2.2,23.0,106.0,83.56,62.91
2016,11,7,15,15,0.0,77.5,2.1,22.5,77.5,59.53,43.53
2016,11,7,15,30,0.0,49.0,2.0,22.0,49.0,37.48,25.55
2016,11,7,15,45,272.0,68.5,1.9,22.0,155.5,334.06,273.99
2016,11,7,16,0,544.0,88.0,1.8,22.0,262.0,605.19,482.11
2016,11,7,16,15,485.5,79.5,1.6,21.5,214.5,548.17,436.94
2016,11,7,16,30,427.0,71.0,1.4,21.0,167.0,485.44,388.17
2016,11,7,16,45,338.0,58.5,1.25,21.0,122.0,397.67,317.26
2016,11,7,17,0,249.0,46.0,1.1,21.0,77.0,311.65,243.36
2016,11,7,17,15,124.5,28.0,1.1,20.5,43.5,181.29,110.12
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,7.87,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,17.0,9.5,7.21,0.0
2016,11,8,7,30,0.0,19.0,3.3,17.0,19.0,14.46,6.53
2016,11,8,7,45,0.0,31.5,3.45,17.5,31.5,24.04,15.29
2016,11,8,8,0,0.0,44.0,3.6,18.0,44.0,33.66,23.96
2016,11,8,8,15,0.0,57.0,3.6,18.0,57.0,43.51,32.8
2016,11,8,8,30,0.0,70.0,3.6,18.0,70.0,53.12,41.29
2016,11,8,8,45,0.0,64.0,3.65,18.0,64.0,49.06,37.68
2016,11,8,9,0,0.0,58.0,3.7,18.0,58.0,44.42,33.52
2016,11,8,9,15,0.0,68.5,3.7,18.0,68.5,52.55,40.54
2016,11,8,9,30,0.0,79.0,3.7,18.0,79.0,60.7,47.51
2016,11,8,9,45,3.5,129.0,3.7,18.0,131.0,96.01,77.91
2016,11,8,10,0,7.0,179.0,3.7,18.0,183.0,128.92,105.85
2016,11,8,10,15,16.0,203.5,3.75,18.0,213.0,144.97,119.19
2016,11,8,10,30,25.0,228.0,3.8,18.0,243.0,160.65,132.19
2016,11,8,10,45,15.0,210.5,3.9,18.5,220.0,152.58,118.97
2016,11,8,11,0,5.0,193.0,4.0,19.0,197.0,142.59,110.77
2016,11,8,11,15,2.5,156.5,4.1,19.0,158.5,118.31,91.18
2016,11,8,11,30,0.0,120.0,4.2,19.0,120.0,91.84,69.77
2016,11,8,11,45,20.5,203.0,4.3,19.0,217.0,158.92,123.33
2016,11,8,12,0,41.0,286.0,4.4,19.0,314.0,228.22,178.14
2016,11,8,12,15,51.5,295.0,4.4,19.0,330.5,245.99,192.24
2016,11,8,12,30,62.0,304.0,4.4,19.0,347.0,265.27,207.75
2016,11,8,12,45,34.5,254.0,4.45,19.0,278.0,219.69,172.26
2016,11,8,13,0,7.0,204.0,4.5,19.0,209.0,162.86,127.09
2016,11,8,13,15,3.5,184.5,4.5,19.0,187.0,146.51,114.12
2016,11,8,13,30,0.0,165.0,4.5,19.0,165.0,129.44,100.42
2016,11,8,13,45,0.0,139.0,4.5,19.0,139.0,108.78,83.81
2016,11,8,14,0,0.0,113.0,4.5,19.0,113.0,87.86,66.89
2016,11,8,14,15,0.0,95.5,4.45,19.0,95.5,73.75,55.44
2016,11,8,14,30,0.0,78.0,4.4,19.0,78.0,59.96,44.2
2016,11,8,14,45,0.0,79.0,4.35,19.0,79.0,60.72,44.95
2016,11,8,15,0,0.0,80.0,4.3,19.0,80.0,61.48,45.7
2016,11,8,15,15,0.0,61.5,4.15,19.0,61.5,47.14,33.88
2016,11,8,15,30,0.0,43.0,4.0,19.0,43.0,32.86,22.02
2016,11,8,15,45,0.0,37.0,3.85,19.0,37.0,28.24,18.2
2016,11,8,16,0,0.0,31.0,3.7,19.0,31.0,23.63,14.34
2016,11,8,16,15,0.0,25.5,3.6,18.5,25.5,19.41,10.79
2016,11,8,16,30,0.0,20.0,3.5,18.0,20.0,15.2,7.2
2016,11,8,16,45,0.0,14.5,3.4,18.0,14.5,11.0,3.55
2016,11,8,17,0,0.0,9.0,3.3,18.0,9.0,6.82,0.0
2016,11,8,17,15,0.0,5.0,3.3,17.5,5.0,3.78,0.0
2016,11,8,17,30,0.0,1.0,3.3,17.0,1.0,0.79,0.0
2016,11,8,17,45,0.0,0.5,3.35,17.0,0.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.13,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.27,0.0
2016,11,9,7,45,0.0,5.0,3.45,14.5,5.0,3.78,0.0
2016,11,9,8,0,0.0,7.0,3.5,15.0,7.0,5.3,0.0
2016,11,9,8,15,0.0,9.5,3.6,15.0,9.5,7.21,0.8
2016,11,9,8,30,0.0,12.0,3.7,15.0,12.0,9.11,2.52
2016,11,9,8,45,0.0,12.5,3.8,15.0,12.5,9.5,2.86
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,9.89,3.19
2016,11,9,9,15,0.0,18.5,3.95,15.0,18.5,14.1,6.92
2016,11,9,9,30,0.0,24.0,4.0,15.0,24.0,18.32,10.64
2016,11,9,9,45,0.0,34.0,4.05,15.5,34.0,26.0,17.36
2016,11,9,10,0,0.0,44.0,4.1,16.0,44.0,33.7,24.03
2016,11,9,10,15,0.0,27.5,4.1,16.0,27.5,21.04,12.86
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,8.41,1.73
2016,11,9,10,45,0.0,12.0,4.15,16.5,12.0,9.18,2.04
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,9.95,2.66
2016,11,9,11,15,0.0,50.5,4.2,17.0,50.5,38.8,26.68
2016,11,9,11,30,0.0,88.0,4.2,17.0,88.0,67.84,50.67
2016,11,9,11,45,0.0,111.0,4.25,17.0,111.0,85.29,64.97
2016,11,9,12,0,0.0,134.0,4.3,17.0,134.0,102.71,79.19
2016,11,9,12,15,0.0,117.5,4.2,17.0,117.5,90.45,69.13
2016,11,9,12,30,0.0,101.0,4.1,17.0,101.0,77.91,58.86
2016,11,9,12,45,0.0,120.5,4.1,17.5,120.5,93.03,71.15
