Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,13,0,0.0,140.0,4.1,18.0,140.0,108.46,83.62
2016,11,9,13,15,0.0,141.5,4.05,18.0,141.5,109.99,84.93
2016,11,9,13,30,0.0,143.0,4.0,18.0,143.0,111.59,86.33
2016,11,9,13,45,0.0,101.0,4.0,18.5,101.0,78.06,58.87
2016,11,9,14,0,0.0,59.0,4.0,19.0,59.0,45.31,31.93
2016,11,9,14,15,0.0,40.0,4.0,19.0,40.0,30.65,19.86
2016,11,9,14,30,0.0,21.0,4.0,19.0,21.0,16.05,7.75
2016,11,9,14,45,0.0,41.0,4.0,19.0,41.0,31.38,20.59
2016,11,9,15,0,0.0,61.0,4.0,19.0,61.0,46.77,33.5
2016,11,9,15,15,0.0,37.0,3.9,18.5,37.0,28.27,18.15
2016,11,9,15,30,0.0,13.0,3.8,18.0,13.0,9.89,2.72
2016,11,9,15,45,0.0,11.5,3.7,18.0,11.5,8.74,1.76
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,7.59,0.8
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,6.07,0.0
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,4.54,0.0
2016,11,9,16,45,0.0,4.0,2.7,17.0,4.0,3.03,0.0
2016,11,9,17,0,0.0,2.0,2.4,17.0,2.0,1.51,0.0
2016,11,9,17,15,0.0,1.0,2.35,16.5,1.0,0.75,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,14.5,2.3,13.0,14.5,11.05,0.0
2016,11,10,7,30,0.0,29.0,2.3,13.0,29.0,21.97,12.94
2016,11,10,7,45,0.0,49.5,2.35,13.5,49.5,36.66,26.64
2016,11,10,8,0,0.0,70.0,2.4,14.0,70.0,51.14,39.88
2016,11,10,8,15,6.0,89.5,2.35,14.0,91.0,64.91,52.38
2016,11,10,8,30,12.0,109.0,2.3,14.0,112.0,78.56,64.58
2016,11,10,8,45,42.0,134.5,2.25,14.5,150.0,93.46,77.51
2016,11,10,9,0,72.0,160.0,2.2,15.0,188.0,109.57,91.27
2016,11,10,9,15,78.0,179.5,2.2,15.0,213.5,121.79,101.63
2016,11,10,9,30,84.0,199.0,2.2,15.0,239.0,133.72,111.64
2016,11,10,9,45,186.5,213.0,2.25,15.5,309.5,140.13,116.61
2016,11,10,10,0,289.0,227.0,2.3,16.0,380.0,145.06,120.31
2016,11,10,10,15,161.0,231.0,2.25,16.5,317.5,150.05,124.02
2016,11,10,10,30,33.0,235.0,2.2,17.0,255.0,155.85,128.42
2016,11,10,10,45,148.0,261.0,2.2,17.5,353.0,176.35,134.77
2016,11,10,11,0,263.0,287.0,2.2,18.0,451.0,216.11,158.88
2016,11,10,11,15,233.0,299.5,2.2,18.0,448.0,245.24,182.48
2016,11,10,11,30,203.0,312.0,2.2,18.0,445.0,266.53,201.22
2016,11,10,11,45,115.5,288.0,2.2,18.5,364.0,244.1,187.36
2016,11,10,12,0,28.0,264.0,2.2,19.0,283.0,207.79,161.38
2016,11,10,12,15,51.0,285.5,2.3,19.0,320.0,238.43,185.5
2016,11,10,12,30,74.0,307.0,2.4,19.0,357.0,272.6,212.4
2016,11,10,12,45,215.0,296.5,2.5,19.5,438.0,350.89,273.1
2016,11,10,13,0,356.0,286.0,2.6,20.0,519.0,444.76,345.56
2016,11,10,13,15,248.0,292.0,2.7,20.0,453.0,399.42,312.06
2016,11,10,13,30,140.0,298.0,2.8,20.0,387.0,353.8,277.35
2016,11,10,13,45,151.0,286.5,2.9,20.0,379.0,363.22,286.01
2016,11,10,14,0,162.0,275.0,3.0,20.0,371.0,372.49,294.42
2016,11,10,14,15,113.5,253.5,2.95,20.0,319.0,312.74,248.11
2016,11,10,14,30,65.0,232.0,2.9,20.0,267.0,263.06,208.85
2016,11,10,14,45,197.0,210.0,2.9,20.0,305.0,366.68,294.57
2016,11,10,15,0,329.0,188.0,2.9,20.0,343.0,475.91,382.61
2016,11,10,15,15,338.5,167.5,2.75,19.5,313.5,472.09,381.37
2016,11,10,15,30,348.0,147.0,2.6,19.0,284.0,466.17,379.0
2016,11,10,15,45,328.0,131.0,2.5,19.0,247.5,439.44,358.91
2016,11,10,16,0,308.0,115.0,2.4,19.0,211.0,410.83,336.84
2016,11,10,16,15,281.5,97.0,2.05,18.5,172.5,372.31,306.1
2016,11,10,16,30,255.0,79.0,1.7,18.0,134.0,332.3,272.88
2016,11,10,16,45,211.5,60.5,1.4,17.5,98.0,276.31,224.98
2016,11,10,17,0,168.0,42.0,1.1,17.0,62.0,238.59,188.07
2016,11,10,17,15,84.0,21.0,1.05,16.0,31.0,113.08,57.02
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,4.5,1.75,11.5,4.5,3.4,0.0
2016,11,11,7,30,0.0,9.0,2.0,12.0,9.0,6.82,0.1
2016,11,11,7,45,0.0,15.5,2.25,13.0,15.5,11.77,4.74
2016,11,11,8,0,0.0,22.0,2.5,14.0,22.0,16.73,9.29
2016,11,11,8,15,0.0,29.0,2.35,14.5,29.0,22.09,14.16
2016,11,11,8,30,0.0,36.0,2.2,15.0,36.0,27.46,18.97
2016,11,11,8,45,76.5,98.5,2.05,15.5,128.0,71.09,57.61
2016,11,11,9,0,153.0,161.0,1.9,16.0,220.0,108.98,90.44
2016,11,11,9,15,76.5,98.5,1.95,16.5,128.0,71.76,57.61
2016,11,11,9,30,0.0,36.0,2.0,17.0,36.0,27.51,18.64
2016,11,11,9,45,0.0,39.0,2.05,18.0,39.0,29.83,20.54
2016,11,11,10,0,0.0,42.0,2.1,19.0,42.0,32.16,22.4
2016,11,11,10,15,0.0,44.0,2.1,19.0,44.0,33.71,23.69
2016,11,11,10,30,0.0,46.0,2.1,19.0,46.0,35.27,24.98
2016,11,11,10,45,57.5,169.0,2.15,19.5,204.5,123.59,94.21
2016,11,11,11,0,115.0,292.0,2.2,20.0,363.0,209.18,158.52
2016,11,11,11,15,144.5,302.0,2.2,20.0,394.0,229.73,172.76
2016,11,11,11,30,174.0,312.0,2.2,20.0,425.0,258.88,194.88
2016,11,11,11,45,244.0,306.5,2.2,20.5,467.5,293.63,220.41
2016,11,11,12,0,314.0,301.0,2.2,21.0,510.0,336.61,253.18
2016,11,11,12,15,364.5,288.5,2.2,21.0,531.0,373.03,282.44
2016,11,11,12,30,415.0,276.0,2.2,21.0,552.0,412.94,314.64
2016,11,11,12,45,651.0,181.0,2.25,21.5,608.5,494.26,377.16
2016,11,11,13,0,887.0,86.0,2.3,22.0,665.0,572.29,438.11
2016,11,11,13,15,882.0,85.0,2.3,22.0,649.0,609.19,468.37
2016,11,11,13,30,877.0,84.0,2.3,22.0,633.0,643.11,496.03
2016,11,11,13,45,869.5,82.5,2.3,22.5,609.5,671.76,518.4
2016,11,11,14,0,862.0,81.0,2.3,23.0,586.0,697.05,537.91
2016,11,11,14,15,618.0,147.0,2.25,22.5,499.0,627.61,487.06
2016,11,11,14,30,374.0,213.0,2.2,22.0,412.0,508.12,398.24
2016,11,11,14,45,257.0,210.0,2.2,22.0,342.0,430.07,339.6
2016,11,11,15,0,140.0,207.0,2.2,22.0,272.0,329.14,261.19
2016,11,11,15,15,135.0,187.5,2.05,22.0,246.0,312.58,249.42
2016,11,11,15,30,130.0,168.0,1.9,22.0,220.0,294.79,236.16
2016,11,11,15,45,125.0,147.0,1.8,22.0,191.5,273.84,220.25
2016,11,11,16,0,120.0,126.0,1.7,22.0,163.0,251.65,203.0
2016,11,11,16,15,107.0,104.5,1.45,21.5,133.0,220.82,178.28
2016,11,11,16,30,94.0,83.0,1.2,21.0,103.0,188.66,151.69
2016,11,11,16,45,73.5,62.0,0.95,20.5,75.0,149.74,118.52
2016,11,11,17,0,53.0,41.0,0.7,20.0,47.0,108.74,82.31
2016,11,11,17,15,26.5,20.5,0.7,19.5,23.5,53.51,21.25
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,175.0,15.5,3.2,12.0,33.0,12.61,0.0
2016,11,12,7,30,350.0,31.0,3.3,12.0,66.0,25.67,15.82
2016,11,12,7,45,448.0,40.0,3.45,12.5,112.5,33.07,23.5
2016,11,12,8,0,546.0,49.0,3.6,13.0,159.0,40.57,30.58
2016,11,12,8,15,604.0,55.0,3.6,13.5,207.5,45.45,35.12
2016,11,12,8,30,662.0,61.0,3.6,14.0,256.0,50.37,39.53
2016,11,12,8,45,699.0,66.0,3.65,15.0,303.0,58.75,46.78
2016,11,12,9,0,736.0,71.0,3.7,16.0,350.0,62.9,50.16
2016,11,12,9,15,762.5,74.5,3.65,16.5,393.5,65.71,52.39
2016,11,12,9,30,789.0,78.0,3.6,17.0,437.0,68.5,54.57
2016,11,12,9,45,805.5,81.0,3.55,17.5,475.0,70.71,56.22
2016,11,12,10,0,822.0,84.0,3.5,18.0,513.0,72.87,57.84
2016,11,12,10,15,835.0,86.0,3.4,18.0,545.0,74.25,58.88
2016,11,12,10,30,848.0,88.0,3.3,18.0,577.0,75.61,59.94
2016,11,12,10,45,854.5,90.5,3.2,18.5,601.0,111.86,65.37
2016,11,12,11,0,861.0,93.0,3.1,19.0,625.0,168.98,96.92
2016,11,12,11,15,866.5,94.0,3.0,19.0,642.0,230.28,143.66
2016,11,12,11,30,872.0,95.0,2.9,19.0,659.0,284.88,190.35
2016,11,12,11,45,878.5,93.5,2.85,19.5,668.5,337.35,236.89
2016,11,12,12,0,885.0,92.0,2.8,20.0,678.0,389.01,282.83
2016,11,12,12,15,885.0,92.0,2.7,20.0,678.5,438.25,326.74
2016,11,12,12,30,885.0,92.0,2.6,20.0,679.0,485.66,368.15
2016,11,12,12,45,881.5,92.0,2.55,20.5,670.5,529.32,404.97
2016,11,12,13,0,878.0,92.0,2.5,21.0,662.0,570.48,438.73
2016,11,12,13,15,872.5,91.5,2.45,21.0,646.0,607.36,469.23
2016,11,12,13,30,867.0,91.0,2.4,21.0,630.0,641.28,496.84
2016,11,12,13,45,558.0,177.5,2.4,21.0,519.5,556.37,433.74
2016,11,12,14,0,249.0,264.0,2.4,21.0,409.0,421.27,330.34
2016,11,12,14,15,124.5,208.5,2.4,21.0,281.0,289.65,229.11
2016,11,12,14,30,0.0,153.0,2.4,21.0,153.0,123.4,95.17
2016,11,12,14,45,176.0,167.5,2.4,21.0,249.0,303.22,244.08
2016,11,12,15,0,352.0,182.0,2.4,21.0,345.0,485.53,388.33
2016,11,12,15,15,333.5,168.5,2.3,20.5,311.5,467.56,375.22
2016,11,12,15,30,315.0,155.0,2.2,20.0,278.0,447.56,361.41
2016,11,12,15,45,298.0,136.5,2.1,20.0,241.0,420.52,341.24
2016,11,12,16,0,281.0,118.0,2.0,20.0,204.0,391.48,318.95
2016,11,12,16,15,252.5,99.0,1.75,19.5,166.0,350.44,286.35
2016,11,12,16,30,224.0,80.0,1.5,19.0,128.0,307.92,251.3
2016,11,12,16,45,182.0,60.5,1.3,18.5,92.5,252.3,203.98
2016,11,12,17,0,140.0,41.0,1.1,18.0,57.0,195.64,152.82
2016,11,12,17,15,70.0,20.5,1.1,17.5,28.5,100.26,40.37
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,131.5,17.0,1.2,11.5,30.0,12.99,0.0
2016,11,13,7,30,263.0,34.0,1.4,12.0,60.0,25.97,15.9
2016,11,13,7,45,363.5,46.0,1.65,12.5,105.0,37.51,27.38
2016,11,13,8,0,464.0,58.0,1.9,13.0,150.0,47.11,36.38
2016,11,13,8,15,526.5,66.0,1.8,13.5,197.5,53.16,42.0
2016,11,13,8,30,589.0,74.0,1.7,14.0,245.0,59.22,47.42
2016,11,13,8,45,546.0,93.0,1.6,14.5,273.5,71.96,58.59
2016,11,13,9,0,503.0,112.0,1.5,15.0,302.0,80.96,66.26
2016,11,13,9,15,620.0,103.0,1.4,15.5,364.5,78.07,63.42
2016,11,13,9,30,737.0,94.0,1.3,16.0,427.0,73.17,58.85
2016,11,13,9,45,758.0,97.0,1.25,17.0,465.5,74.99,60.04
2016,11,13,10,0,779.0,100.0,1.2,18.0,504.0,83.17,66.68
2016,11,13,10,15,601.0,161.5,1.1,18.5,484.5,112.0,90.92
2016,11,13,10,30,423.0,223.0,1.0,19.0,465.0,140.26,114.22
2016,11,13,10,45,395.0,241.5,0.95,20.0,475.0,173.05,125.11
2016,11,13,11,0,367.0,260.0,0.9,21.0,485.0,211.11,148.47
2016,11,13,11,15,604.5,185.5,0.9,21.0,569.0,235.27,156.01
2016,11,13,11,30,842.0,111.0,0.9,21.0,653.0,283.57,186.79
2016,11,13,11,45,842.0,113.5,0.95,21.5,661.5,337.02,232.79
2016,11,13,12,0,842.0,116.0,1.0,22.0,670.0,389.27,277.73
2016,11,13,12,15,842.5,116.0,1.05,22.0,670.5,438.26,320.01
2016,11,13,12,30,843.0,116.0,1.1,22.0,671.0,485.57,360.09
2016,11,13,12,45,841.5,114.5,1.15,22.5,663.5,528.7,395.41
2016,11,13,13,0,840.0,113.0,1.2,23.0,656.0,569.48,428.04
2016,11,13,13,15,730.5,146.5,1.2,23.0,610.0,578.22,436.86
2016,11,13,13,30,621.0,180.0,1.2,23.0,564.0,575.48,436.63
2016,11,13,13,45,386.5,225.0,1.3,23.0,461.0,472.12,362.65
2016,11,13,14,0,152.0,270.0,1.4,23.0,358.0,359.47,277.79
2016,11,13,14,15,468.0,186.0,1.4,23.0,436.0,546.4,423.44
2016,11,13,14,30,784.0,102.0,1.4,23.0,514.0,718.97,551.21
2016,11,13,14,45,743.5,105.0,1.4,23.0,473.5,717.47,549.64
2016,11,13,15,0,703.0,108.0,1.4,23.0,433.0,707.85,544.24
2016,11,13,15,15,673.5,103.0,1.35,22.5,390.5,693.69,536.28
2016,11,13,15,30,644.0,98.0,1.3,22.0,348.0,675.69,525.43
2016,11,13,15,45,594.5,93.0,1.3,22.0,300.5,637.57,499.18
2016,11,13,16,0,545.0,88.0,1.3,22.0,253.0,595.69,469.41
2016,11,13,16,15,485.0,78.5,1.2,21.0,205.5,537.23,426.94
2016,11,13,16,30,425.0,69.0,1.1,20.0,158.0,474.88,379.26
2016,11,13,16,45,332.0,55.5,1.0,19.5,113.5,384.22,306.19
2016,11,13,17,0,239.0,42.0,0.9,19.0,69.0,295.49,228.47
2016,11,13,17,15,119.5,21.0,0.95,18.5,34.5,155.93,56.79
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,128.0,17.5,2.1,12.5,29.5,13.33,0.0
2016,11,14,7,30,256.0,35.0,2.4,13.0,59.0,26.63,16.11
2016,11,14,7,45,358.0,47.0,2.7,14.0,103.5,38.38,27.88
2016,11,14,8,0,460.0,59.0,3.0,15.0,148.0,47.95,36.77
2016,11,14,8,15,523.0,67.5,3.05,15.5,196.5,54.36,42.69
2016,11,14,8,30,586.0,76.0,3.1,16.0,245.0,60.76,48.38
2016,11,14,8,45,633.0,81.5,3.2,17.0,292.5,64.69,51.63
2016,11,14,9,0,680.0,87.0,3.3,18.0,340.0,68.66,54.8
2016,11,14,9,15,709.0,91.0,3.3,18.5,383.5,71.29,56.84
2016,11,14,9,30,738.0,95.0,3.3,19.0,427.0,73.92,58.85
2016,11,14,9,45,762.5,97.5,3.3,19.5,466.0,75.48,59.91
2016,11,14,10,0,787.0,100.0,3.3,20.0,505.0,83.42,66.44
2016,11,14,10,15,801.5,102.0,3.25,20.5,537.0,84.54,67.09
2016,11,14,10,30,816.0,104.0,3.2,21.0,569.0,85.69,67.79
2016,11,14,10,45,828.5,105.0,3.2,22.0,594.0,116.42,70.45
2016,11,14,11,0,841.0,106.0,3.2,23.0,619.0,171.83,99.03
2016,11,14,11,15,847.0,107.0,3.15,23.0,636.0,226.92,139.6
2016,11,14,11,30,853.0,108.0,3.1,23.0,653.0,281.82,185.52
2016,11,14,11,45,872.5,100.5,3.05,23.5,665.0,333.59,230.25
2016,11,14,12,0,892.0,93.0,3.0,24.0,677.0,387.68,277.08
2016,11,14,12,15,892.0,93.0,2.9,24.0,677.5,437.22,320.72
2016,11,14,12,30,892.0,93.0,2.8,24.0,678.0,484.93,361.93
2016,11,14,12,45,890.5,92.5,2.75,24.5,670.5,529.45,399.0
2016,11,14,13,0,889.0,92.0,2.7,25.0,663.0,571.6,433.17
2016,11,14,13,15,883.5,91.0,2.65,25.0,647.0,608.45,463.39
2016,11,14,13,30,878.0,90.0,2.6,25.0,631.0,642.28,490.71
2016,11,14,13,45,870.5,88.0,2.55,25.5,607.0,670.69,512.61
2016,11,14,14,0,863.0,86.0,2.5,26.0,583.0,695.71,531.61
2016,11,14,14,15,851.0,84.0,2.4,25.5,552.0,720.64,551.74
2016,11,14,14,30,839.0,82.0,2.3,25.0,521.0,735.89,563.94
2016,11,14,14,45,822.0,79.5,2.25,25.0,483.5,742.97,569.76
2016,11,14,15,0,805.0,77.0,2.2,25.0,446.0,746.12,572.98
2016,11,14,15,15,780.5,73.5,2.0,25.0,403.5,738.24,567.42
2016,11,14,15,30,756.0,70.0,1.8,25.0,361.0,726.46,558.99
2016,11,14,15,45,723.5,65.5,1.65,25.0,314.5,703.21,542.5
2016,11,14,16,0,691.0,61.0,1.5,25.0,268.0,676.38,522.84
2016,11,14,16,15,637.0,55.0,1.35,24.0,219.0,633.5,492.38
2016,11,14,16,30,583.0,49.0,1.2,23.0,170.0,582.66,453.95
2016,11,14,16,45,497.0,40.5,1.05,22.0,123.5,500.84,389.54
2016,11,14,17,0,411.0,32.0,0.9,21.0,77.0,419.25,317.31
2016,11,14,17,15,205.5,16.0,0.95,20.5,38.5,217.99,67.87
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,222.5,12.5,2.5,12.5,33.0,9.83,0.0
2016,11,15,7,30,445.0,25.0,2.8,13.0,66.0,22.96,12.86
2016,11,15,7,45,542.5,32.0,3.15,14.0,113.5,29.57,20.15
2016,11,15,8,0,640.0,39.0,3.5,15.0,161.0,36.33,26.5
2016,11,15,8,15,696.0,43.5,3.3,15.5,211.5,40.74,30.62
2016,11,15,8,30,752.0,48.0,3.1,16.0,262.0,45.22,34.64
2016,11,15,8,45,787.5,51.5,2.95,17.0,310.5,48.69,37.55
2016,11,15,9,0,823.0,55.0,2.8,18.0,359.0,57.42,44.99
2016,11,15,9,15,847.5,57.0,2.6,18.5,403.5,60.2,47.2
2016,11,15,9,30,872.0,59.0,2.4,19.0,448.0,62.89,49.31
2016,11,15,9,45,889.0,61.0,2.25,20.0,487.0,65.34,51.08
2016,11,15,10,0,906.0,63.0,2.1,21.0,526.0,67.69,52.74
2016,11,15,10,15,917.5,64.5,2.0,22.0,558.5,69.49,53.92
2016,11,15,10,30,929.0,66.0,1.9,23.0,591.0,71.2,55.03
2016,11,15,10,45,937.0,66.5,1.85,24.0,616.5,102.38,57.21
2016,11,15,11,0,945.0,67.0,1.8,25.0,642.0,161.24,85.95
2016,11,15,11,15,950.0,68.0,1.75,25.0,659.0,220.01,128.33
2016,11,15,11,30,955.0,69.0,1.7,25.0,676.0,278.29,176.47
2016,11,15,11,45,953.5,71.5,1.65,25.5,685.0,335.21,225.5
2016,11,15,12,0,952.0,74.0,1.6,26.0,694.0,390.55,273.23
2016,11,15,12,15,952.0,74.0,1.55,26.0,694.5,442.57,318.07
2016,11,15,12,30,952.0,74.0,1.5,26.0,695.0,492.64,360.27
2016,11,15,12,45,949.0,74.0,1.5,26.5,687.0,539.09,398.06
2016,11,15,13,0,946.0,74.0,1.5,27.0,679.0,582.92,432.74
2016,11,15,13,15,941.0,73.0,1.45,27.0,662.5,621.85,463.51
2016,11,15,13,30,936.0,72.0,1.4,27.0,646.0,657.63,491.25
2016,11,15,13,45,927.5,71.5,1.35,27.0,621.5,688.42,514.84
2016,11,15,14,0,919.0,71.0,1.3,27.0,597.0,715.68,535.52
2016,11,15,14,15,907.5,69.5,1.25,27.0,565.5,736.09,550.31
2016,11,15,14,30,896.0,68.0,1.2,27.0,534.0,752.7,561.97
2016,11,15,14,45,879.0,66.0,1.15,27.0,496.0,760.73,567.93
2016,11,15,15,0,862.0,64.0,1.1,27.0,458.0,764.82,571.4
2016,11,15,15,15,839.0,61.5,1.0,26.5,414.0,759.7,569.17
2016,11,15,15,30,816.0,59.0,0.9,26.0,370.0,759.1,569.94
2016,11,15,15,45,781.5,55.5,0.85,26.0,322.5,735.97,554.56
2016,11,15,16,0,747.0,52.0,0.8,26.0,275.0,709.27,536.23
2016,11,15,16,15,694.0,47.5,0.75,25.5,225.0,662.8,503.92
2016,11,15,16,30,641.0,43.0,0.7,25.0,175.0,613.51,467.4
2016,11,15,16,45,551.0,36.0,0.65,24.5,126.5,528.96,402.41
2016,11,15,17,0,461.0,29.0,0.6,24.0,78.0,443.36,327.73
2016,11,15,17,15,230.5,14.5,0.7,23.5,39.0,233.4,57.21
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,207.0,13.0,2.05,13.5,31.0,10.23,0.0
2016,11,16,7,30,414.0,26.0,2.3,14.0,62.0,23.78,13.15
2016,11,16,7,45,514.0,34.0,2.55,15.0,109.5,31.17,21.41
2016,11,16,8,0,614.0,42.0,2.8,16.0,157.0,38.68,28.43
2016,11,16,8,15,672.0,47.0,2.75,16.5,207.0,43.38,32.81
2016,11,16,8,30,730.0,52.0,2.7,17.0,257.0,48.15,37.07
2016,11,16,8,45,766.0,56.0,2.7,18.0,305.5,51.87,40.19
2016,11,16,9,0,802.0,60.0,2.7,19.0,354.0,55.58,43.2
2016,11,16,9,15,827.5,63.0,2.55,19.5,398.5,58.35,45.41
2016,11,16,9,30,853.0,66.0,2.4,20.0,443.0,67.31,52.94
2016,11,16,9,45,869.5,68.5,2.25,21.0,482.0,70.01,54.88
2016,11,16,10,0,886.0,71.0,2.1,22.0,521.0,72.6,56.71
2016,11,16,10,15,898.5,72.5,2.5,23.0,553.5,74.33,57.82
2016,11,16,10,30,911.0,74.0,2.9,24.0,586.0,75.98,58.85
2016,11,16,10,45,918.0,76.0,3.3,25.0,611.5,105.6,61.02
2016,11,16,11,0,925.0,78.0,3.7,26.0,637.0,164.47,89.53
2016,11,16,11,15,930.0,79.0,3.8,26.0,654.5,222.33,131.08
2016,11,16,11,30,935.0,80.0,3.9,26.0,672.0,279.73,178.69
2016,11,16,11,45,939.5,79.5,4.05,26.5,681.5,335.14,226.89
2016,11,16,12,0,944.0,79.0,4.2,27.0,691.0,389.48,274.64
2016,11,16,12,15,944.5,79.0,4.25,27.0,691.5,441.4,320.54
2016,11,16,12,30,945.0,79.0,4.3,27.0,692.0,491.43,364.09
2016,11,16,12,45,942.0,79.0,4.35,27.0,684.0,537.68,403.83
2016,11,16,13,0,939.0,79.0,4.4,27.0,676.0,581.33,440.69
2016,11,16,13,15,934.0,78.0,4.4,27.0,660.0,620.13,473.06
2016,11,16,13,30,929.0,77.0,4.4,27.0,644.0,655.81,502.47
2016,11,16,13,45,920.5,76.0,4.45,27.0,619.5,686.01,527.48
2016,11,16,14,0,912.0,75.0,4.5,27.0,595.0,712.67,549.56
2016,11,16,14,15,900.0,73.5,4.4,26.5,563.5,732.7,566.67
2016,11,16,14,30,888.0,72.0,4.3,26.0,532.0,748.94,580.23
2016,11,16,14,45,870.5,70.5,4.25,26.0,494.0,757.23,587.26
2016,11,16,15,0,853.0,69.0,4.2,26.0,456.0,769.4,597.21
2016,11,16,15,15,829.0,66.0,3.9,25.5,412.0,763.28,594.21
2016,11,16,15,30,805.0,63.0,3.6,25.0,368.0,753.18,588.23
2016,11,16,15,45,769.5,59.5,3.3,24.5,320.5,729.32,571.84
2016,11,16,16,0,734.0,56.0,3.0,24.0,273.0,701.8,551.99
2016,11,16,16,15,680.0,50.5,2.75,23.0,223.0,653.31,516.52
2016,11,16,16,30,626.0,45.0,2.5,22.0,173.0,601.91,476.49
2016,11,16,16,45,534.5,37.5,2.3,21.0,125.0,515.67,407.0
2016,11,16,17,0,443.0,30.0,2.1,20.0,77.0,440.33,335.94
2016,11,16,17,15,221.5,15.0,2.1,19.5,38.5,226.22,42.27
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,37.5,15.0,2.45,13.5,18.0,11.8,0.0
2016,11,17,7,30,75.0,30.0,2.8,14.0,36.0,22.38,11.68
2016,11,17,7,45,104.0,50.0,3.2,15.0,65.5,36.51,25.95
2016,11,17,8,0,133.0,70.0,3.6,16.0,95.0,50.29,38.56
2016,11,17,8,15,149.0,91.0,3.95,16.5,126.0,64.78,51.61
2016,11,17,8,30,165.0,112.0,4.3,17.0,157.0,78.6,63.83
2016,11,17,8,45,172.5,132.5,4.65,18.0,187.5,91.69,75.03
2016,11,17,9,0,180.0,153.0,5.0,19.0,218.0,104.42,85.67
2016,11,17,9,15,185.5,171.5,5.15,19.5,246.0,115.72,95.04
2016,11,17,9,30,191.0,190.0,5.3,20.0,274.0,126.68,104.01
2016,11,17,9,45,190.0,209.0,5.5,20.5,298.5,137.43,112.69
2016,11,17,10,0,189.0,228.0,5.7,21.0,323.0,147.82,121.0
2016,11,17,10,15,172.0,243.5,5.75,21.5,334.5,155.83,127.22
2016,11,17,10,30,155.0,259.0,5.8,22.0,346.0,163.51,133.15
2016,11,17,10,45,537.5,169.0,5.9,22.5,488.5,129.82,89.52
2016,11,17,11,0,920.0,79.0,6.0,23.0,631.0,162.41,89.77
2016,11,17,11,15,924.5,79.5,6.05,23.0,648.0,219.51,131.17
2016,11,17,11,30,929.0,80.0,6.1,23.0,665.0,276.06,178.9
2016,11,17,11,45,926.5,82.5,6.15,23.5,672.5,331.43,228.25
2016,11,17,12,0,924.0,85.0,6.2,24.0,680.0,385.17,276.69
2016,11,17,12,15,922.5,85.0,6.15,24.0,679.5,435.42,322.33
2016,11,17,12,30,921.0,85.0,6.1,24.0,679.0,483.63,365.52
2016,11,17,12,45,918.0,84.0,6.1,24.5,670.5,528.01,404.08
2016,11,17,13,0,915.0,83.0,6.1,25.0,662.0,569.8,439.6
2016,11,17,13,15,908.0,82.0,6.0,25.0,645.0,606.57,471.11
2016,11,17,13,30,901.0,81.0,5.9,25.0,628.0,640.14,499.51
2016,11,17,13,45,891.5,79.5,5.85,25.0,603.5,668.32,523.45
2016,11,17,14,0,882.0,78.0,5.8,25.0,579.0,692.94,544.35
2016,11,17,14,15,665.0,133.5,5.65,25.0,499.0,636.39,500.96
2016,11,17,14,30,448.0,189.0,5.5,25.0,419.0,547.7,432.47
2016,11,17,14,45,460.5,170.5,5.4,25.0,392.5,554.97,440.21
2016,11,17,15,0,473.0,152.0,5.3,25.0,366.0,559.86,445.83
2016,11,17,15,15,614.5,109.0,5.05,24.5,358.5,645.53,515.0
2016,11,17,15,30,756.0,66.0,4.8,24.0,351.0,715.33,568.22
2016,11,17,15,45,713.5,62.5,4.6,24.0,303.5,685.52,545.69
2016,11,17,16,0,671.0,59.0,4.4,24.0,256.0,652.09,520.17
2016,11,17,16,15,612.5,53.5,4.05,23.5,208.0,606.52,485.07
2016,11,17,16,30,554.0,48.0,3.7,23.0,160.0,553.36,442.01
2016,11,17,16,45,449.0,40.0,3.4,22.5,114.0,457.94,363.66
2016,11,17,17,0,344.0,32.0,3.1,22.0,68.0,363.06,277.32
2016,11,17,17,15,172.0,16.0,3.2,21.5,34.0,188.29,20.68
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,48.5,16.5,2.2,19.0,20.5,12.98,0.0
2016,11,18,7,30,97.0,33.0,2.5,19.0,41.0,24.4,12.45
2016,11,18,7,45,218.5,48.5,2.9,19.0,83.0,36.16,25.13
2016,11,18,8,0,340.0,64.0,3.3,19.0,125.0,47.82,35.9
2016,11,18,8,15,409.5,74.5,3.7,19.0,171.0,55.66,43.13
2016,11,18,8,30,479.0,85.0,4.1,19.0,217.0,63.47,50.13
2016,11,18,8,45,239.5,48.5,4.55,19.0,114.5,36.03,26.11
2016,11,18,9,0,0.0,12.0,5.0,19.0,12.0,9.12,2.39
2016,11,18,9,15,187.5,87.5,5.25,18.5,169.5,63.08,49.77
2016,11,18,9,30,375.0,163.0,5.5,18.0,327.0,112.05,92.26
2016,11,18,9,45,187.5,85.5,5.75,18.0,167.5,61.43,48.13
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,6.1,0.0
2016,11,18,10,15,0.0,15.5,6.0,18.0,15.5,11.83,4.7
2016,11,18,10,30,0.0,23.0,6.0,18.0,23.0,17.59,9.71
2016,11,18,10,45,0.0,24.5,6.0,18.0,24.5,18.75,10.0
2016,11,18,11,0,0.0,26.0,6.0,18.0,26.0,19.91,10.94
2016,11,18,11,15,58.5,161.0,5.95,18.0,197.5,127.89,97.34
2016,11,18,11,30,117.0,296.0,5.9,18.0,369.0,233.98,180.69
2016,11,18,11,45,58.5,193.5,5.85,18.5,230.0,160.86,124.2
2016,11,18,12,0,0.0,91.0,5.8,19.0,91.0,70.15,52.16
2016,11,18,12,15,72.0,199.5,5.85,19.0,246.0,181.31,141.34
2016,11,18,12,30,144.0,308.0,5.9,19.0,401.0,306.11,240.47
2016,11,18,12,45,515.0,201.5,5.95,19.5,527.5,427.9,335.69
2016,11,18,13,0,886.0,95.0,6.0,20.0,654.0,562.97,442.87
2016,11,18,13,15,573.5,185.5,6.05,19.5,544.0,506.78,402.5
2016,11,18,13,30,261.0,276.0,6.1,19.0,434.0,415.67,331.61
2016,11,18,13,45,262.5,264.5,6.2,19.0,418.0,423.81,339.78
2016,11,18,14,0,264.0,253.0,6.3,19.0,402.0,430.62,346.65
2016,11,18,14,15,156.5,233.5,6.3,19.0,321.0,335.81,271.06
2016,11,18,14,30,49.0,214.0,6.3,19.0,240.0,232.1,186.24
2016,11,18,14,45,30.5,188.0,6.35,19.0,204.0,197.07,157.98
2016,11,18,15,0,12.0,162.0,6.4,19.0,168.0,146.51,116.48
2016,11,18,15,15,374.5,120.0,6.3,18.5,261.0,457.49,379.83
2016,11,18,15,30,737.0,78.0,6.2,18.0,354.0,717.39,589.32
2016,11,18,15,45,711.5,71.0,6.15,17.5,309.0,697.78,574.93
2016,11,18,16,0,686.0,64.0,6.1,17.0,264.0,674.82,558.16
2016,11,18,16,15,628.5,57.5,5.85,16.5,214.5,623.49,516.97
2016,11,18,16,30,571.0,51.0,5.6,16.0,165.0,569.7,471.54
2016,11,18,16,45,492.0,41.0,5.45,15.5,119.0,492.58,404.36
2016,11,18,17,0,413.0,31.0,5.3,15.0,73.0,415.71,326.77
2016,11,18,17,15,206.5,15.5,5.2,14.5,36.5,213.23,9.91
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,238.0,11.5,3.5,3.5,30.5,9.05,0.0
2016,11,19,7,30,476.0,23.0,3.6,4.0,61.0,21.3,10.53
2016,11,19,7,45,582.0,30.5,3.75,4.5,111.0,28.47,19.83
2016,11,19,8,0,688.0,38.0,3.9,5.0,161.0,35.81,27.07
2016,11,19,8,15,746.0,43.0,4.1,5.5,213.0,40.75,31.88
2016,11,19,8,30,804.0,48.0,4.3,6.0,265.0,45.75,36.55
2016,11,19,8,45,840.5,51.0,4.5,7.0,315.5,53.27,43.31
2016,11,19,9,0,877.0,54.0,4.7,8.0,366.0,57.18,46.64
2016,11,19,9,15,901.0,56.5,4.7,8.5,412.5,60.43,49.39
2016,11,19,9,30,925.0,59.0,4.7,9.0,459.0,63.56,51.99
2016,11,19,9,45,941.0,61.0,4.7,10.0,499.0,66.09,53.91
2016,11,19,10,0,957.0,63.0,4.7,11.0,539.0,68.51,55.72
2016,11,19,10,15,968.5,64.5,4.6,11.5,573.0,70.39,57.14
2016,11,19,10,30,980.0,66.0,4.5,12.0,607.0,72.17,58.48
2016,11,19,10,45,987.5,67.0,4.45,12.5,633.0,96.43,58.86
2016,11,19,11,0,995.0,68.0,4.4,13.0,659.0,158.26,87.68
2016,11,19,11,15,999.5,68.5,4.3,13.0,677.0,219.22,132.43
2016,11,19,11,30,1004.0,69.0,4.2,13.0,695.0,279.56,184.5
2016,11,19,11,45,1005.0,70.5,4.15,13.5,704.5,338.89,238.55
2016,11,19,12,0,1006.0,72.0,4.1,14.0,714.0,396.79,291.86
2016,11,19,12,15,1005.5,72.0,4.05,14.0,714.5,451.2,342.32
2016,11,19,12,30,1005.0,72.0,4.0,14.0,715.0,503.51,390.05
2016,11,19,12,45,1002.5,71.5,3.95,14.5,706.5,552.09,432.88
2016,11,19,13,0,1000.0,71.0,3.9,15.0,698.0,597.97,472.3
2016,11,19,13,15,995.0,70.5,3.8,15.0,681.5,639.55,508.08
2016,11,19,13,30,990.0,70.0,3.7,15.0,665.0,677.9,540.51
2016,11,19,13,45,981.5,69.0,3.65,15.0,640.0,710.12,567.82
2016,11,19,14,0,973.0,68.0,3.6,15.0,615.0,738.63,591.87
2016,11,19,14,15,961.5,66.5,3.5,15.0,582.5,760.7,609.81
