Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,14,30,950.0,65.0,3.4,15.0,550.0,778.8,623.83
2016,11,19,14,45,928.5,65.0,3.35,15.0,510.5,787.25,631.08
2016,11,19,15,0,907.0,65.0,3.3,15.0,471.0,791.57,635.44
2016,11,19,15,15,883.5,62.5,3.15,14.5,426.0,787.18,634.04
2016,11,19,15,30,860.0,60.0,3.0,14.0,381.0,786.89,635.57
2016,11,19,15,45,825.0,56.5,2.9,14.0,331.5,764.22,619.1
2016,11,19,16,0,790.0,53.0,2.8,14.0,282.0,737.75,599.08
2016,11,19,16,15,735.5,48.0,2.4,13.0,230.0,690.05,561.97
2016,11,19,16,30,681.0,43.0,2.0,12.0,178.0,639.3,519.9
2016,11,19,16,45,586.0,36.0,1.6,11.0,128.0,551.28,445.54
2016,11,19,17,0,491.0,29.0,1.2,10.0,78.0,461.66,357.49
2016,11,19,17,15,245.5,14.5,1.2,9.0,39.0,235.28,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,221.0,11.5,1.1,3.0,28.5,9.05,0.0
2016,11,20,7,30,442.0,23.0,1.2,4.0,57.0,21.2,9.89
2016,11,20,7,45,551.0,30.5,1.35,5.0,105.5,28.3,19.62
2016,11,20,8,0,660.0,38.0,1.5,6.0,154.0,35.59,26.78
2016,11,20,8,15,719.5,43.0,1.6,6.5,205.5,40.49,31.53
2016,11,20,8,30,779.0,48.0,1.7,7.0,257.0,45.44,36.16
2016,11,20,8,45,813.0,52.5,1.8,8.0,306.5,49.71,39.93
2016,11,20,9,0,847.0,57.0,1.9,9.0,356.0,53.92,43.54
2016,11,20,9,15,872.0,59.5,2.1,9.5,401.5,61.98,50.62
2016,11,20,9,30,897.0,62.0,2.3,10.0,447.0,65.07,53.16
2016,11,20,9,45,914.0,64.0,2.55,11.0,487.0,67.56,55.02
2016,11,20,10,0,931.0,66.0,2.8,12.0,527.0,69.95,56.78
2016,11,20,10,15,942.5,67.5,2.75,12.5,560.0,71.77,58.14
2016,11,20,10,30,954.0,69.0,2.7,13.0,593.0,73.51,59.42
2016,11,20,10,45,961.0,70.5,2.7,13.5,618.5,95.28,59.41
2016,11,20,11,0,968.0,72.0,2.7,14.0,644.0,155.88,86.77
2016,11,20,11,15,973.0,72.5,2.7,14.5,661.5,215.42,129.41
2016,11,20,11,30,978.0,73.0,2.7,15.0,679.0,274.43,179.18
2016,11,20,11,45,981.0,73.0,2.7,15.5,688.5,331.74,230.57
2016,11,20,12,0,984.0,73.0,2.7,16.0,698.0,387.8,281.45
2016,11,20,12,15,984.0,73.0,2.7,16.0,698.5,441.25,330.26
2016,11,20,12,30,984.0,73.0,2.7,16.0,699.0,492.71,376.47
2016,11,20,12,45,980.5,73.0,2.75,16.5,691.0,540.29,417.92
2016,11,20,13,0,977.0,73.0,2.8,17.0,683.0,585.17,456.08
2016,11,20,13,15,971.5,72.5,2.8,17.0,666.5,625.57,490.55
2016,11,20,13,30,966.0,72.0,2.8,17.0,650.0,662.77,521.83
2016,11,20,13,45,957.5,71.0,2.85,17.0,625.5,694.22,548.48
2016,11,20,14,0,949.0,70.0,2.9,17.0,601.0,722.04,572.04
2016,11,20,14,15,937.0,68.5,2.9,17.0,569.0,743.17,589.72
2016,11,20,14,30,925.0,67.0,2.9,17.0,537.0,760.39,603.36
2016,11,20,14,45,906.5,65.5,2.9,17.5,498.0,768.87,609.62
2016,11,20,15,0,888.0,64.0,2.9,18.0,459.0,773.32,613.08
2016,11,20,15,15,864.5,61.5,2.75,17.5,415.0,768.7,611.39
2016,11,20,15,30,841.0,59.0,2.6,17.0,371.0,768.23,612.62
2016,11,20,15,45,805.0,56.0,2.5,16.5,322.5,745.39,597.27
2016,11,20,16,0,769.0,53.0,2.4,16.0,274.0,718.81,578.38
2016,11,20,16,15,714.0,48.0,2.15,15.0,223.5,670.88,542.08
2016,11,20,16,30,659.0,43.0,1.9,14.0,173.0,619.95,500.95
2016,11,20,16,45,564.5,35.5,1.65,13.0,124.0,532.25,428.03
2016,11,20,17,0,470.0,28.0,1.4,12.0,75.0,443.52,341.37
2016,11,20,17,15,235.0,14.0,1.45,11.5,37.5,225.59,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,11.5,2.3,6.0,25.5,9.05,0.0
2016,11,21,7,30,372.0,23.0,2.6,7.0,51.0,20.99,8.81
2016,11,21,7,45,482.0,32.0,2.9,8.0,96.5,29.29,20.11
2016,11,21,8,0,592.0,41.0,3.2,9.0,142.0,37.69,28.25
2016,11,21,8,15,654.5,46.5,3.1,9.5,191.5,42.8,33.18
2016,11,21,8,30,717.0,52.0,3.0,10.0,241.0,47.98,37.98
2016,11,21,8,45,754.5,56.0,2.9,11.0,289.0,51.69,41.21
2016,11,21,9,0,792.0,60.0,2.8,12.0,337.0,55.4,44.33
2016,11,21,9,15,817.5,63.0,3.25,13.0,381.0,58.14,46.5
2016,11,21,9,30,843.0,66.0,3.7,14.0,425.0,60.87,48.61
2016,11,21,9,45,859.5,68.5,4.15,15.5,463.0,69.5,55.76
2016,11,21,10,0,876.0,71.0,4.6,17.0,501.0,72.1,57.55
2016,11,21,10,15,888.0,72.5,4.7,17.5,533.5,73.84,58.81
2016,11,21,10,30,900.0,74.0,4.8,18.0,566.0,75.49,59.99
2016,11,21,10,45,907.0,76.0,4.9,18.5,590.5,94.37,59.66
2016,11,21,11,0,914.0,78.0,5.0,19.0,615.0,152.23,84.88
2016,11,21,11,15,919.0,78.5,5.0,19.5,632.0,208.77,124.52
2016,11,21,11,30,924.0,79.0,5.0,20.0,649.0,264.85,171.2
2016,11,21,11,45,927.5,79.0,5.0,20.5,658.0,319.44,219.77
2016,11,21,12,0,931.0,79.0,5.0,21.0,667.0,372.94,268.14
2016,11,21,12,15,930.0,79.0,5.0,21.0,667.0,423.43,314.38
2016,11,21,12,30,929.0,79.0,5.0,21.0,667.0,471.94,358.23
2016,11,21,12,45,924.0,79.0,5.0,21.5,659.0,516.39,397.23
2016,11,21,13,0,919.0,79.0,5.0,22.0,651.0,558.14,433.02
2016,11,21,13,15,912.5,78.5,5.0,22.0,634.5,595.73,465.6
2016,11,21,13,30,906.0,78.0,5.0,22.0,618.0,630.22,495.12
2016,11,21,13,45,894.5,77.5,5.0,22.0,593.5,658.34,519.31
2016,11,21,14,0,883.0,77.0,5.0,22.0,569.0,682.86,540.4
2016,11,21,14,15,869.5,75.5,4.95,22.0,537.5,701.28,556.47
2016,11,21,14,30,856.0,74.0,4.9,22.0,506.0,715.96,568.42
2016,11,21,14,45,831.5,73.5,4.85,22.0,468.0,727.06,577.65
2016,11,21,15,0,807.0,73.0,4.8,22.0,430.0,727.39,578.96
2016,11,21,15,15,780.5,69.5,4.6,21.5,387.5,718.55,573.91
2016,11,21,15,30,754.0,66.0,4.4,21.0,345.0,705.8,565.77
2016,11,21,15,45,713.0,62.5,4.2,21.0,298.0,677.73,544.86
2016,11,21,16,0,672.0,59.0,4.0,21.0,251.0,646.01,520.5
2016,11,21,16,15,613.5,53.5,3.6,20.0,203.5,601.42,486.27
2016,11,21,16,30,555.0,48.0,3.2,19.0,156.0,548.92,443.58
2016,11,21,16,45,455.0,39.5,2.8,18.5,110.5,457.9,367.07
2016,11,21,17,0,355.0,31.0,2.4,18.0,65.0,367.36,279.92
2016,11,21,17,15,177.5,15.5,2.45,17.5,32.5,187.89,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,2.5,4.05,17.0,2.5,1.97,0.0
2016,11,22,7,30,0.0,5.0,4.0,17.0,5.0,3.78,0.0
2016,11,22,7,45,0.0,11.5,4.0,17.0,11.5,8.72,1.75
2016,11,22,8,0,0.0,18.0,4.0,17.0,18.0,13.68,6.31
2016,11,22,8,15,0.0,24.5,4.05,17.5,24.5,18.64,10.81
2016,11,22,8,30,0.0,31.0,4.1,18.0,31.0,23.63,15.26
2016,11,22,8,45,0.0,38.0,4.15,18.5,38.0,29.0,19.99
2016,11,22,9,0,0.0,45.0,4.2,19.0,45.0,34.39,24.66
2016,11,22,9,15,0.0,62.5,4.5,19.0,62.5,47.9,36.44
2016,11,22,9,30,0.0,80.0,4.8,19.0,80.0,61.3,48.01
2016,11,22,9,45,0.0,88.0,5.1,19.5,88.0,67.23,52.93
2016,11,22,10,0,0.0,96.0,5.4,20.0,96.0,73.13,57.76
2016,11,22,10,15,0.0,102.5,5.5,20.5,102.5,77.92,61.62
2016,11,22,10,30,0.0,109.0,5.6,21.0,109.0,82.68,65.43
2016,11,22,10,45,0.0,117.0,5.7,21.5,117.0,88.5,66.93
2016,11,22,11,0,0.0,125.0,5.8,22.0,125.0,94.53,71.58
2016,11,22,11,15,2.5,157.0,5.7,22.0,159.0,117.93,90.26
2016,11,22,11,30,5.0,189.0,5.6,22.0,193.0,141.84,109.25
2016,11,22,11,45,5.5,191.0,5.6,22.0,195.0,144.84,111.57
2016,11,22,12,0,6.0,193.0,5.6,22.0,197.0,147.86,113.97
2016,11,22,12,15,3.0,161.5,5.45,22.0,163.5,124.6,95.42
2016,11,22,12,30,0.0,130.0,5.3,22.0,130.0,100.04,75.73
2016,11,22,12,45,0.0,112.5,5.2,22.0,112.5,86.76,65.05
2016,11,22,13,0,0.0,95.0,5.1,22.0,95.0,73.24,54.14
2016,11,22,13,15,0.0,63.5,4.95,22.0,63.5,48.8,34.31
2016,11,22,13,30,0.0,32.0,4.8,22.0,32.0,24.51,14.49
2016,11,22,13,45,0.0,42.5,4.65,22.5,42.5,32.58,21.09
2016,11,22,14,0,0.0,53.0,4.5,23.0,53.0,40.65,27.68
2016,11,22,14,15,0.0,31.5,4.35,23.0,31.5,24.09,14.17
2016,11,22,14,30,0.0,10.0,4.2,23.0,10.0,7.63,0.63
2016,11,22,14,45,0.0,9.0,4.05,23.0,9.0,6.86,0.01
2016,11,22,15,0,0.0,8.0,3.9,23.0,8.0,6.09,0.0
2016,11,22,15,15,0.0,7.5,3.65,22.5,7.5,5.7,0.0
2016,11,22,15,30,0.0,7.0,3.4,22.0,7.0,5.32,0.0
2016,11,22,15,45,0.0,6.0,3.2,22.0,6.0,4.55,0.0
2016,11,22,16,0,0.0,5.0,3.0,22.0,5.0,3.79,0.0
2016,11,22,16,15,0.0,4.0,2.7,21.5,4.0,3.03,0.0
2016,11,22,16,30,0.0,3.0,2.4,21.0,3.0,2.27,0.0
2016,11,22,16,45,0.0,2.0,2.1,20.5,2.0,1.51,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.75,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.38,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,167.5,11.0,3.25,9.0,22.5,8.65,0.0
2016,11,23,7,30,335.0,22.0,3.4,9.0,45.0,18.36,5.16
2016,11,23,7,45,457.5,31.0,3.55,9.5,90.5,28.3,18.95
2016,11,23,8,0,580.0,40.0,3.7,10.0,136.0,36.76,27.22
2016,11,23,8,15,645.5,46.0,3.85,10.5,185.5,42.31,32.55
2016,11,23,8,30,711.0,52.0,4.0,11.0,235.0,47.92,37.74
2016,11,23,8,45,754.0,55.5,4.2,12.0,284.0,51.28,40.67
2016,11,23,9,0,797.0,59.0,4.4,13.0,333.0,54.68,43.52
2016,11,23,9,15,824.5,62.0,4.4,13.5,377.5,57.49,45.84
2016,11,23,9,30,852.0,65.0,4.4,14.0,422.0,60.28,48.11
2016,11,23,9,45,871.5,67.0,4.45,15.0,462.0,68.58,55.1
2016,11,23,10,0,891.0,69.0,4.5,16.0,502.0,70.95,56.81
2016,11,23,10,15,904.5,71.0,4.4,16.5,535.0,73.1,58.43
2016,11,23,10,30,918.0,73.0,4.3,17.0,568.0,75.16,59.97
2016,11,23,10,45,927.5,74.0,4.2,17.5,594.0,89.45,58.59
2016,11,23,11,0,937.0,75.0,4.1,18.0,620.0,147.87,81.78
2016,11,23,11,15,942.5,75.5,4.0,18.0,637.5,205.6,121.59
2016,11,23,11,30,948.0,76.0,3.9,18.0,655.0,262.91,169.22
2016,11,23,11,45,953.0,75.5,3.85,18.5,665.0,318.65,218.67
2016,11,23,12,0,958.0,75.0,3.8,19.0,675.0,373.39,268.1
2016,11,23,12,15,958.0,75.0,3.7,19.0,676.0,425.47,315.59
2016,11,23,12,30,958.0,75.0,3.6,19.0,677.0,475.62,360.61
2016,11,23,12,45,956.0,74.5,3.55,19.5,669.5,522.26,401.16
2016,11,23,13,0,954.0,74.0,3.5,20.0,662.0,566.38,438.55
2016,11,23,13,15,948.5,73.5,3.4,20.0,646.5,605.87,472.12
2016,11,23,13,30,943.0,73.0,3.3,20.0,631.0,642.25,502.52
2016,11,23,13,45,935.0,72.0,3.2,20.0,607.0,673.31,528.29
2016,11,23,14,0,927.0,71.0,3.1,20.0,583.0,700.86,550.96
2016,11,23,14,15,915.0,69.5,3.0,20.0,552.0,721.54,568.2
2016,11,23,14,30,903.0,68.0,2.9,20.0,521.0,738.4,581.06
2016,11,23,14,45,885.0,66.0,2.8,20.0,483.0,746.44,587.52
2016,11,23,15,0,867.0,64.0,2.7,20.0,445.0,750.52,591.22
2016,11,23,15,15,842.5,61.5,2.5,19.5,401.5,745.12,588.55
2016,11,23,15,30,818.0,59.0,2.3,19.0,358.0,743.79,588.67
2016,11,23,15,45,782.5,55.5,2.1,19.0,310.5,720.92,571.47
2016,11,23,16,0,747.0,52.0,1.9,19.0,263.0,694.41,550.91
2016,11,23,16,15,691.0,47.0,1.65,18.0,213.5,646.22,514.55
2016,11,23,16,30,635.0,42.0,1.4,17.0,164.0,595.14,473.56
2016,11,23,16,45,539.0,34.5,1.2,16.5,116.5,507.26,400.85
2016,11,23,17,0,443.0,27.0,1.0,16.0,69.0,418.6,313.51
2016,11,23,17,15,221.5,13.5,1.0,15.5,34.5,211.92,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,150.5,11.0,1.1,8.5,20.5,8.65,0.0
2016,11,24,7,30,301.0,22.0,1.2,9.0,41.0,18.29,3.98
2016,11,24,7,45,408.5,32.5,1.35,10.0,84.0,27.05,17.77
2016,11,24,8,0,516.0,43.0,1.5,11.0,127.0,35.85,26.3
2016,11,24,8,15,583.5,50.0,1.5,11.5,175.0,41.62,31.82
2016,11,24,8,30,651.0,57.0,1.5,12.0,223.0,47.43,37.18
2016,11,24,8,45,686.0,63.5,1.55,13.0,269.0,52.49,41.61
2016,11,24,9,0,721.0,70.0,1.6,14.0,315.0,62.2,50.04
2016,11,24,9,15,750.5,74.0,1.85,14.5,358.5,65.44,52.7
2016,11,24,9,30,780.0,78.0,2.1,15.0,402.0,68.66,55.31
2016,11,24,9,45,795.5,82.0,2.4,16.0,439.5,71.59,57.51
2016,11,24,10,0,811.0,86.0,2.7,17.0,477.0,74.46,59.63
2016,11,24,10,15,826.0,88.5,2.7,17.5,509.5,76.21,60.89
2016,11,24,10,30,841.0,91.0,2.7,18.0,542.0,77.96,62.14
2016,11,24,10,45,847.0,94.0,2.75,19.0,566.5,90.16,61.06
2016,11,24,11,0,853.0,97.0,2.8,20.0,591.0,146.33,83.36
2016,11,24,11,15,859.5,98.0,2.8,20.0,608.5,201.27,120.59
2016,11,24,11,30,866.0,99.0,2.8,20.0,626.0,256.1,165.29
2016,11,24,11,45,875.5,97.0,2.8,20.5,636.5,309.02,211.22
2016,11,24,12,0,885.0,95.0,2.8,21.0,647.0,363.65,259.23
2016,11,24,12,15,885.5,95.0,2.8,21.0,648.0,412.74,303.37
2016,11,24,12,30,886.0,95.0,2.8,21.0,649.0,460.11,345.38
2016,11,24,12,45,880.5,95.5,2.85,21.5,641.5,503.21,382.63
2016,11,24,13,0,875.0,96.0,2.9,22.0,634.0,545.95,418.45
2016,11,24,13,15,869.0,95.5,2.9,22.0,618.5,583.53,450.2
2016,11,24,13,30,863.0,95.0,2.9,22.0,603.0,618.14,479.05
2016,11,24,13,45,850.0,94.5,2.9,22.5,579.0,645.25,500.87
2016,11,24,14,0,837.0,94.0,2.9,23.0,555.0,668.72,519.55
2016,11,24,14,15,823.0,92.0,2.85,23.0,524.5,686.23,534.41
2016,11,24,14,30,809.0,90.0,2.8,23.0,494.0,699.95,546.31
2016,11,24,14,45,786.5,88.0,2.75,23.0,457.0,703.61,550.02
2016,11,24,15,0,764.0,86.0,2.7,23.0,420.0,703.19,550.71
2016,11,24,15,15,736.0,82.0,2.45,22.5,378.0,697.08,547.28
2016,11,24,15,30,708.0,78.0,2.2,22.0,336.0,683.23,537.97
2016,11,24,15,45,661.5,74.0,1.95,22.0,289.5,651.15,513.86
2016,11,24,16,0,615.0,70.0,1.7,22.0,243.0,615.57,486.44
2016,11,24,16,15,552.5,62.5,1.5,21.0,196.0,559.9,444.8
2016,11,24,16,30,490.0,55.0,1.3,20.0,149.0,501.69,398.93
2016,11,24,16,45,384.0,44.5,1.15,19.0,104.5,404.18,320.15
2016,11,24,17,0,278.0,34.0,1.0,18.0,60.0,306.8,229.93
2016,11,24,17,15,139.0,17.0,1.0,17.5,30.0,155.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.39,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.75,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,1.89,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.02,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,4.16,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,5.31,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.0,8.5,6.45,0.11
2016,11,25,9,0,0.0,10.0,3.1,16.0,10.0,7.6,1.13
2016,11,25,9,15,0.0,41.5,3.2,16.0,41.5,31.7,22.59
2016,11,25,9,30,0.0,73.0,3.3,16.0,73.0,56.03,44.02
2016,11,25,9,45,0.0,80.0,3.45,16.0,80.0,61.47,48.66
2016,11,25,10,0,0.0,87.0,3.6,16.0,87.0,66.69,53.11
2016,11,25,10,15,0.0,54.5,3.65,16.0,54.5,41.77,31.17
2016,11,25,10,30,0.0,22.0,3.7,16.0,22.0,16.81,9.17
2016,11,25,10,45,0.0,52.0,3.8,16.0,52.0,39.88,27.92
2016,11,25,11,0,0.0,82.0,3.9,16.0,82.0,63.09,47.25
2016,11,25,11,15,0.0,54.0,3.9,16.0,54.0,41.45,29.13
2016,11,25,11,30,0.0,26.0,3.9,16.0,26.0,19.91,11.07
2016,11,25,11,45,0.0,77.0,3.9,16.0,77.0,59.26,43.92
2016,11,25,12,0,0.0,128.0,3.9,16.0,128.0,97.97,75.91
2016,11,25,12,15,0.0,115.5,3.85,16.0,115.5,88.78,68.28
2016,11,25,12,30,0.0,103.0,3.8,16.0,103.0,79.35,60.5
2016,11,25,12,45,0.0,122.0,3.75,16.5,122.0,94.08,72.55
2016,11,25,13,0,0.0,141.0,3.7,17.0,141.0,109.16,84.8
2016,11,25,13,15,0.0,139.5,3.65,16.5,139.5,108.38,84.38
2016,11,25,13,30,0.0,138.0,3.6,16.0,138.0,107.62,84.01
2016,11,25,13,45,0.0,104.0,3.55,16.0,104.0,80.48,61.68
2016,11,25,14,0,0.0,70.0,3.5,16.0,70.0,53.78,39.55
2016,11,25,14,15,68.0,147.0,3.45,16.0,181.0,172.84,140.01
2016,11,25,14,30,136.0,224.0,3.4,16.0,292.0,319.68,260.25
2016,11,25,14,45,92.0,201.0,3.35,16.0,245.5,257.04,209.36
2016,11,25,15,0,48.0,178.0,3.3,16.0,199.0,206.16,167.54
2016,11,25,15,15,38.0,162.5,3.15,15.5,178.0,188.02,153.2
2016,11,25,15,30,28.0,147.0,3.0,15.0,157.0,169.4,138.14
2016,11,25,15,45,23.0,127.5,2.95,15.0,135.0,134.5,109.17
2016,11,25,16,0,18.0,108.0,2.9,15.0,113.0,114.5,92.3
2016,11,25,16,15,9.5,87.0,2.7,14.5,90.0,89.18,70.62
2016,11,25,16,30,1.0,66.0,2.5,14.0,67.0,62.98,47.83
2016,11,25,16,45,0.5,45.5,2.35,14.0,46.0,42.48,29.9
2016,11,25,17,0,0.0,25.0,2.2,14.0,25.0,19.67,9.75
2016,11,25,17,15,0.0,12.5,2.1,13.5,12.5,9.52,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,40.0,11.5,2.05,9.5,14.0,9.05,0.0
2016,11,26,7,30,80.0,23.0,2.2,10.0,28.0,17.26,0.37
2016,11,26,7,45,173.5,42.5,2.4,10.5,66.0,31.66,21.41
2016,11,26,8,0,267.0,62.0,2.6,11.0,104.0,45.89,35.07
2016,11,26,8,15,336.5,76.0,2.55,11.5,147.5,56.02,44.6
2016,11,26,8,30,406.0,90.0,2.5,12.0,191.0,66.03,53.78
2016,11,26,8,45,460.5,99.0,2.45,12.5,235.5,72.47,59.53
2016,11,26,9,0,515.0,108.0,2.4,13.0,280.0,78.86,65.07
2016,11,26,9,15,307.5,145.0,2.35,13.5,251.5,100.15,83.62
2016,11,26,9,30,100.0,182.0,2.3,14.0,223.0,122.68,102.93
2016,11,26,9,45,110.5,196.5,2.25,15.0,246.0,128.67,107.43
2016,11,26,10,0,121.0,211.0,2.2,16.0,269.0,137.14,114.02
2016,11,26,10,15,236.0,214.5,2.15,16.0,336.5,137.51,114.06
2016,11,26,10,30,351.0,218.0,2.1,16.0,404.0,141.68,117.38
2016,11,26,10,45,309.0,237.5,2.05,16.5,407.0,153.69,127.11
2016,11,26,11,0,267.0,257.0,2.0,17.0,410.0,186.49,138.11
2016,11,26,11,15,238.0,269.5,1.95,17.5,409.0,215.86,159.96
2016,11,26,11,30,209.0,282.0,1.9,18.0,408.0,237.87,178.33
2016,11,26,11,45,316.0,265.5,1.85,18.5,459.5,273.31,203.05
2016,11,26,12,0,423.0,249.0,1.8,19.0,511.0,321.8,239.49
2016,11,26,12,15,337.5,268.5,1.75,19.0,478.0,332.08,252.07
2016,11,26,12,30,252.0,288.0,1.7,19.0,445.0,331.31,254.9
2016,11,26,12,45,163.0,282.0,1.65,19.5,383.0,304.51,236.08
2016,11,26,13,0,74.0,276.0,1.6,20.0,321.0,261.05,203.16
2016,11,26,13,15,109.5,275.0,1.55,20.0,340.0,287.92,224.91
2016,11,26,13,30,145.0,274.0,1.5,20.0,359.0,328.2,256.75
2016,11,26,13,45,72.5,193.5,1.5,20.0,236.0,208.93,164.18
2016,11,26,14,0,0.0,113.0,1.5,20.0,113.0,87.99,66.71
2016,11,26,14,15,0.0,131.5,1.5,20.0,131.5,103.99,80.05
2016,11,26,14,30,0.0,150.0,1.5,20.0,150.0,121.38,94.32
2016,11,26,14,45,0.0,107.0,1.5,20.0,107.0,84.33,64.27
2016,11,26,15,0,0.0,64.0,1.5,20.0,64.0,49.07,35.35
2016,11,26,15,15,0.0,57.5,1.45,19.5,57.5,44.04,31.35
2016,11,26,15,30,0.0,51.0,1.4,19.0,51.0,39.01,27.28
2016,11,26,15,45,0.0,43.5,1.4,19.0,43.5,33.23,22.46
2016,11,26,16,0,0.0,36.0,1.4,19.0,36.0,27.46,17.59
2016,11,26,16,15,0.0,29.0,1.25,18.5,29.0,22.09,13.04
2016,11,26,16,30,0.0,22.0,1.1,18.0,22.0,16.73,8.43
2016,11,26,16,45,0.0,15.0,0.95,17.5,15.0,11.39,3.79
2016,11,26,17,0,0.0,8.0,0.8,17.0,8.0,6.06,0.0
2016,11,26,17,15,0.0,4.0,0.85,16.5,4.0,3.02,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,5.0,3.3,12.5,5.0,3.93,0.0
2016,11,27,7,30,0.0,10.0,3.5,13.0,10.0,7.6,0.0
2016,11,27,7,45,0.0,23.5,3.75,13.5,23.5,17.93,9.43
2016,11,27,8,0,0.0,37.0,4.0,14.0,37.0,28.19,19.1
2016,11,27,8,15,0.0,53.0,4.3,14.5,53.0,39.89,29.78
2016,11,27,8,30,0.0,69.0,4.6,15.0,69.0,51.46,40.22
2016,11,27,8,45,0.0,84.0,4.9,15.5,84.0,62.26,49.81
2016,11,27,9,0,0.0,99.0,5.2,16.0,99.0,72.97,59.15
2016,11,27,9,15,0.0,90.0,5.4,16.5,90.0,67.69,54.29
2016,11,27,9,30,0.0,81.0,5.6,17.0,81.0,61.88,48.96
2016,11,27,9,45,0.0,78.5,5.85,18.0,78.5,60.3,47.27
2016,11,27,10,0,0.0,76.0,6.1,19.0,76.0,58.37,45.28
2016,11,27,10,15,0.0,90.0,6.2,19.0,90.0,68.97,54.35
2016,11,27,10,30,0.0,104.0,6.3,19.0,104.0,79.06,62.93
2016,11,27,10,45,0.0,115.5,6.45,19.5,115.5,87.29,69.75
2016,11,27,11,0,0.0,127.0,6.6,20.0,127.0,95.77,73.26
2016,11,27,11,15,0.0,131.0,6.65,20.5,131.0,99.06,75.7
2016,11,27,11,30,0.0,135.0,6.7,21.0,135.0,102.37,78.16
2016,11,27,11,45,0.0,134.0,6.75,21.5,134.0,102.04,77.69
2016,11,27,12,0,0.0,133.0,6.8,22.0,133.0,101.65,77.18
2016,11,27,12,15,16.0,192.0,6.8,22.0,202.5,151.82,117.23
2016,11,27,12,30,32.0,251.0,6.8,22.0,272.0,207.98,161.94
2016,11,27,12,45,131.0,267.5,6.8,22.5,348.0,277.93,216.7
2016,11,27,13,0,230.0,284.0,6.8,23.0,424.0,353.25,276.04
2016,11,27,13,15,132.5,261.0,6.75,23.0,341.5,297.15,233.02
2016,11,27,13,30,35.0,238.0,6.7,23.0,259.0,220.63,172.47
2016,11,27,13,45,17.5,200.0,6.65,23.0,210.5,171.08,133.19
2016,11,27,14,0,0.0,162.0,6.6,23.0,162.0,129.14,99.45
2016,11,27,14,15,0.0,127.0,6.5,23.0,127.0,100.17,76.22
2016,11,27,14,30,0.0,92.0,6.4,23.0,92.0,71.15,52.77
2016,11,27,14,45,46.0,139.5,6.3,23.0,159.5,157.42,124.48
2016,11,27,15,0,92.0,187.0,6.2,23.0,227.0,249.76,200.28
2016,11,27,15,15,85.5,169.0,6.0,23.0,203.5,232.56,186.77
2016,11,27,15,30,79.0,151.0,5.8,23.0,180.0,214.56,172.58
2016,11,27,15,45,289.0,117.0,5.6,23.0,201.0,378.04,309.64
2016,11,27,16,0,499.0,83.0,5.4,23.0,222.0,533.39,435.06
2016,11,27,16,15,435.5,73.0,5.05,22.5,178.0,470.29,383.75
2016,11,27,16,30,372.0,63.0,4.7,22.0,134.0,411.79,334.71
2016,11,27,16,45,276.5,49.0,4.4,21.5,93.0,322.16,258.14
2016,11,27,17,0,181.0,35.0,4.1,21.0,52.0,234.7,174.31
2016,11,27,17,15,90.5,17.5,4.0,20.5,26.0,117.98,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,71.5,10.5,5.1,18.0,14.0,8.26,0.0
2016,11,28,7,30,143.0,21.0,5.1,18.0,28.0,15.96,0.0
2016,11,28,7,45,256.5,34.5,5.1,18.5,66.0,26.32,15.92
2016,11,28,8,0,370.0,48.0,5.1,19.0,104.0,39.16,28.02
2016,11,28,8,15,434.0,59.5,5.2,19.0,147.5,48.06,36.27
2016,11,28,8,30,498.0,71.0,5.3,19.0,191.0,56.83,44.22
2016,11,28,8,45,565.5,72.5,5.45,19.5,236.0,57.86,45.15
2016,11,28,9,0,633.0,74.0,5.6,20.0,281.0,59.22,46.25
2016,11,28,9,15,717.5,73.5,5.85,20.5,339.0,64.64,50.78
2016,11,28,9,30,802.0,73.0,6.1,21.0,397.0,65.36,51.19
2016,11,28,9,45,830.5,74.5,6.35,21.5,438.0,66.84,52.23
2016,11,28,10,0,859.0,76.0,6.6,22.0,479.0,68.36,53.3
2016,11,28,10,15,875.5,78.0,6.7,22.0,513.5,70.01,54.59
2016,11,28,10,30,892.0,80.0,6.8,22.0,548.0,78.88,62.04
2016,11,28,10,45,909.5,79.5,6.95,22.0,576.0,81.2,63.9
2016,11,28,11,0,927.0,79.0,7.1,22.0,604.0,138.08,76.26
2016,11,28,11,15,708.0,149.5,6.95,22.0,558.0,201.96,127.8
2016,11,28,11,30,489.0,220.0,6.8,22.0,512.0,250.34,175.76
2016,11,28,11,45,722.5,149.0,6.65,22.0,588.0,296.65,206.75
2016,11,28,12,0,956.0,78.0,6.5,22.0,664.0,362.64,257.44
2016,11,28,12,15,956.5,78.0,6.45,22.0,665.5,414.81,305.41
2016,11,28,12,30,957.0,78.0,6.4,22.0,667.0,465.13,351.25
2016,11,28,12,45,954.5,77.5,6.35,22.5,660.0,511.59,392.44
2016,11,28,13,0,952.0,77.0,6.3,23.0,653.0,555.53,430.53
2016,11,28,13,15,946.5,76.5,6.25,22.5,637.5,595.15,466.11
2016,11,28,13,30,941.0,76.0,6.2,22.0,622.0,631.7,498.7
2016,11,28,13,45,930.0,75.5,6.2,22.0,598.0,661.67,524.9
2016,11,28,14,0,919.0,75.0,6.2,22.0,574.0,688.01,547.88
2016,11,28,14,15,906.0,73.5,6.05,22.0,543.0,708.25,565.47
2016,11,28,14,30,893.0,72.0,5.9,22.0,512.0,724.67,579.29
2016,11,28,14,45,873.5,70.0,5.75,22.0,474.0,732.0,585.45
2016,11,28,15,0,854.0,68.0,5.6,22.0,436.0,742.58,594.12
2016,11,28,15,15,828.0,65.5,5.2,21.5,393.0,736.78,590.55
2016,11,28,15,30,802.0,63.0,4.8,21.0,350.0,726.98,583.71
2016,11,28,15,45,763.0,59.0,4.4,21.0,303.0,701.28,563.26
2016,11,28,16,0,724.0,55.0,4.0,21.0,256.0,671.85,539.79
2016,11,28,16,15,663.5,49.5,3.45,19.5,206.5,620.2,500.52
2016,11,28,16,30,603.0,44.0,2.9,18.0,157.0,565.52,456.26
2016,11,28,16,45,496.5,36.0,2.4,17.0,110.5,479.44,383.38
2016,11,28,17,0,390.0,28.0,1.9,16.0,64.0,386.43,289.35
2016,11,28,17,15,195.0,14.0,1.8,15.5,32.0,194.36,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.0,10.0,2.5,9.5,15.0,7.87,0.0
2016,11,29,7,30,202.0,20.0,2.9,10.0,30.0,16.51,0.0
2016,11,29,7,45,340.0,31.0,3.3,11.0,71.5,25.65,15.8
2016,11,29,8,0,478.0,42.0,3.7,12.0,113.0,34.93,25.13
2016,11,29,8,15,555.5,49.0,3.6,12.5,160.5,40.69,30.71
2016,11,29,8,30,633.0,56.0,3.5,13.0,208.0,46.55,36.15
2016,11,29,8,45,683.5,61.0,3.45,14.0,256.0,50.67,39.79
2016,11,29,9,0,734.0,66.0,3.4,15.0,304.0,59.31,47.3
2016,11,29,9,15,766.0,69.5,3.35,16.0,348.5,62.31,49.68
2016,11,29,9,30,798.0,73.0,3.3,17.0,393.0,65.31,51.99
2016,11,29,9,45,820.0,75.5,3.25,18.0,432.0,67.39,53.46
2016,11,29,10,0,842.0,78.0,3.2,19.0,471.0,69.46,54.91
2016,11,29,10,15,857.5,80.0,3.25,19.5,504.5,71.04,56.03
2016,11,29,10,30,873.0,82.0,3.3,20.0,538.0,72.61,57.14
2016,11,29,10,45,883.5,83.5,3.4,21.0,564.0,81.19,64.11
2016,11,29,11,0,894.0,85.0,3.5,22.0,590.0,137.09,77.03
2016,11,29,11,15,901.0,86.0,3.2,22.0,608.0,192.92,111.99
2016,11,29,11,30,908.0,87.0,2.9,22.0,626.0,248.59,155.83
2016,11,29,11,45,914.5,86.0,2.65,22.5,637.0,302.25,201.69
2016,11,29,12,0,921.0,85.0,2.4,23.0,648.0,355.13,247.93
2016,11,29,12,15,921.5,85.5,2.35,23.0,649.5,406.11,293.27
2016,11,29,12,30,922.0,86.0,2.3,23.0,651.0,455.35,336.45
2016,11,29,12,45,921.0,85.0,2.25,23.5,644.5,500.66,374.93
2016,11,29,13,0,920.0,84.0,2.2,24.0,638.0,543.64,410.47
2016,11,29,13,15,914.5,83.0,2.25,24.0,623.0,581.7,442.59
2016,11,29,13,30,909.0,82.0,2.3,24.0,608.0,616.74,471.81
2016,11,29,13,45,900.5,80.5,2.4,24.0,585.0,646.32,496.76
2016,11,29,14,0,892.0,79.0,2.5,24.0,562.0,672.47,518.85
2016,11,29,14,15,879.0,77.5,2.55,23.5,531.5,692.11,536.76
2016,11,29,14,30,866.0,76.0,2.6,23.0,501.0,714.39,556.21
2016,11,29,14,45,850.0,73.0,2.7,23.0,464.5,723.19,564.11
2016,11,29,15,0,834.0,70.0,2.8,23.0,428.0,728.07,569.35
2016,11,29,15,15,807.5,67.0,2.55,22.5,385.5,721.11,565.27
2016,11,29,15,30,781.0,64.0,2.3,22.0,343.0,710.17,558.09
2016,11,29,15,45,743.0,60.0,2.05,22.0,297.0,685.22,539.16
2016,11,29,16,0,705.0,56.0,1.8,22.0,251.0,656.6,516.75
2016,11,29,16,15,644.0,50.5,1.7,20.5,202.5,604.65,479.51
2016,11,29,16,30,583.0,45.0,1.6,19.0,154.0,557.9,443.46
2016,11,29,16,45,477.5,36.5,1.5,18.0,108.0,464.44,367.45
2016,11,29,17,0,372.0,28.0,1.4,17.0,62.0,371.93,276.16
2016,11,29,17,15,186.0,14.0,1.45,16.5,31.0,187.1,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
