Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,12.2,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,21.33,0.0
2016,11,30,7,45,289.0,33.0,4.1,7.5,75.0,27.18,17.15
2016,11,30,8,0,578.0,35.0,4.2,8.0,119.0,32.41,23.28
2016,11,30,8,15,652.0,40.5,4.4,8.5,169.0,37.7,28.49
2016,11,30,8,30,726.0,46.0,4.6,9.0,219.0,43.1,33.6
2016,11,30,8,45,776.0,49.5,4.85,10.0,269.0,46.69,36.82
2016,11,30,9,0,826.0,53.0,5.1,11.0,319.0,50.35,39.98
2016,11,30,9,15,856.5,55.5,5.0,11.5,365.0,58.1,46.81
2016,11,30,9,30,887.0,58.0,4.9,12.0,411.0,61.34,49.52
2016,11,30,9,45,911.0,59.0,4.8,12.5,452.5,63.33,51.07
2016,11,30,10,0,935.0,60.0,4.7,13.0,494.0,65.24,52.53
2016,11,30,10,15,949.5,61.5,4.5,13.5,528.5,67.23,54.06
2016,11,30,10,30,964.0,63.0,4.3,14.0,563.0,69.13,55.5
2016,11,30,10,45,975.0,63.5,4.1,14.5,590.5,70.19,56.21
2016,11,30,11,0,986.0,64.0,3.9,15.0,618.0,127.71,69.23
2016,11,30,11,15,992.0,64.5,3.75,15.0,637.0,187.62,107.09
2016,11,30,11,30,998.0,65.0,3.6,15.0,656.0,247.14,155.23
2016,11,30,11,45,1001.5,65.5,3.5,15.5,666.5,305.43,206.81
2016,11,30,12,0,1005.0,66.0,3.4,16.0,677.0,362.58,258.79
2016,11,30,12,15,1005.5,66.0,3.35,16.0,679.0,416.87,308.93
2016,11,30,12,30,1006.0,66.0,3.3,16.0,681.0,469.23,356.67
2016,11,30,12,45,1004.0,65.5,3.25,16.5,674.0,517.87,399.68
2016,11,30,13,0,1002.0,65.0,3.2,17.0,667.0,563.91,439.36
2016,11,30,13,15,997.0,64.5,3.15,17.0,651.5,605.58,475.42
2016,11,30,13,30,992.0,64.0,3.1,17.0,636.0,644.08,508.18
2016,11,30,13,45,984.0,63.0,3.1,17.0,612.5,676.93,536.19
2016,11,30,14,0,976.0,62.0,3.1,17.0,589.0,706.17,560.99
2016,11,30,14,15,964.5,61.0,3.1,17.0,558.0,729.37,580.94
2016,11,30,14,30,953.0,60.0,3.1,17.0,527.0,748.69,596.7
2016,11,30,14,45,933.5,59.5,3.1,17.0,489.0,758.97,605.39
2016,11,30,15,0,914.0,59.0,3.1,17.0,451.0,765.19,611.24
2016,11,30,15,15,890.5,56.5,2.9,16.5,407.0,761.89,610.14
2016,11,30,15,30,867.0,54.0,2.7,16.0,363.0,754.66,605.96
2016,11,30,15,45,831.5,51.0,2.5,16.0,315.0,733.74,590.03
2016,11,30,16,0,796.0,48.0,2.3,16.0,267.0,716.87,576.24
2016,11,30,16,15,740.5,43.5,2.0,14.5,217.0,671.06,541.7
2016,11,30,16,30,685.0,39.0,1.7,13.0,167.0,622.28,502.18
2016,11,30,16,45,587.5,32.0,1.4,12.0,118.5,535.37,428.66
2016,11,30,17,0,490.0,25.0,1.1,11.0,70.0,447.82,335.48
2016,11,30,17,15,245.0,12.5,1.1,10.5,35.0,224.55,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,124.0,8.5,1.3,4.0,14.0,6.69,0.0
2016,12,1,7,30,248.0,17.0,1.5,5.0,28.0,14.08,0.0
2016,12,1,7,45,376.0,28.0,1.7,6.0,69.5,23.33,13.87
2016,12,1,8,0,504.0,39.0,1.9,7.0,111.0,32.68,23.62
2016,12,1,8,15,579.0,46.0,1.95,7.5,159.0,38.55,29.4
2016,12,1,8,30,654.0,53.0,2.0,8.0,207.0,48.22,38.42
2016,12,1,8,45,697.5,58.5,2.1,9.0,254.0,53.04,42.77
2016,12,1,9,0,741.0,64.0,2.2,10.0,301.0,57.85,46.95
2016,12,1,9,15,772.0,68.0,2.45,10.5,345.0,61.27,49.86
2016,12,1,9,30,803.0,72.0,2.7,11.0,389.0,64.67,52.7
2016,12,1,9,45,824.0,75.0,2.95,12.0,428.0,67.12,54.55
2016,12,1,10,0,845.0,78.0,3.2,13.0,467.0,69.55,56.35
2016,12,1,10,15,860.0,80.0,3.35,13.5,500.5,71.12,57.5
2016,12,1,10,30,875.0,82.0,3.5,14.0,534.0,72.69,58.63
2016,12,1,10,45,885.0,83.5,3.65,15.0,559.5,73.79,59.25
2016,12,1,11,0,895.0,85.0,3.8,16.0,585.0,132.68,76.75
2016,12,1,11,15,901.5,86.0,3.75,16.5,603.5,188.42,111.2
2016,12,1,11,30,908.0,87.0,3.7,17.0,622.0,243.94,155.21
2016,12,1,11,45,913.5,86.5,3.65,17.5,632.5,297.67,202.15
2016,12,1,12,0,919.0,86.0,3.6,18.0,643.0,350.56,249.81
2016,12,1,12,15,919.5,86.0,3.6,18.0,645.0,401.04,296.19
2016,12,1,12,30,920.0,86.0,3.6,18.0,647.0,449.78,340.52
2016,12,1,12,45,918.0,85.5,3.6,18.0,640.5,495.02,381.23
2016,12,1,13,0,916.0,85.0,3.6,18.0,634.0,537.88,419.13
2016,12,1,13,15,910.5,84.5,3.6,18.0,619.0,576.34,452.78
2016,12,1,13,30,905.0,84.0,3.6,18.0,604.0,611.85,483.41
2016,12,1,13,45,895.5,83.0,3.6,18.5,581.0,641.36,507.97
2016,12,1,14,0,886.0,82.0,3.6,19.0,558.0,667.44,529.39
2016,12,1,14,15,873.5,80.0,3.6,19.0,528.5,692.69,550.66
2016,12,1,14,30,861.0,78.0,3.6,19.0,499.0,709.08,565.23
2016,12,1,14,45,843.5,75.5,3.6,19.0,462.5,717.51,572.84
2016,12,1,15,0,826.0,73.0,3.6,19.0,426.0,721.98,577.38
2016,12,1,15,15,799.5,70.0,3.3,18.5,384.0,715.17,573.38
2016,12,1,15,30,773.0,67.0,3.0,18.0,342.0,704.36,566.17
2016,12,1,15,45,734.5,62.5,2.75,17.5,295.5,678.62,547.48
2016,12,1,16,0,696.0,58.0,2.5,17.0,249.0,649.15,525.1
2016,12,1,16,15,636.0,52.0,2.2,16.0,201.0,597.65,485.12
2016,12,1,16,30,576.0,46.0,1.9,15.0,153.0,551.77,446.99
2016,12,1,16,45,472.0,37.5,1.6,14.0,107.5,459.92,369.83
2016,12,1,17,0,368.0,29.0,1.3,13.0,62.0,368.69,277.14
2016,12,1,17,15,184.0,14.5,1.3,12.5,31.0,185.67,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.11,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,9.92,0.0
2016,12,2,7,45,19.5,32.0,2.85,9.5,34.5,23.77,13.73
2016,12,2,8,0,39.0,51.0,3.1,10.0,56.0,37.17,27.2
2016,12,2,8,15,56.0,71.5,3.15,10.0,82.5,51.28,40.44
2016,12,2,8,30,73.0,92.0,3.2,10.0,109.0,65.17,53.32
2016,12,2,8,45,88.5,111.0,3.25,10.5,136.0,77.08,64.11
2016,12,2,9,0,104.0,130.0,3.3,11.0,163.0,89.26,74.91
2016,12,2,9,15,52.0,100.5,3.3,11.5,117.0,73.89,60.95
2016,12,2,9,30,0.0,71.0,3.3,12.0,71.0,54.48,43.39
2016,12,2,9,45,13.0,124.5,3.35,12.5,131.0,91.86,76.4
2016,12,2,10,0,26.0,178.0,3.4,13.0,191.0,126.24,106.18
2016,12,2,10,15,50.0,202.0,3.45,13.5,227.5,135.72,113.93
2016,12,2,10,30,74.0,226.0,3.5,14.0,264.0,149.59,125.45
2016,12,2,10,45,50.5,223.0,3.6,14.5,249.5,148.52,124.06
2016,12,2,11,0,27.0,220.0,3.7,15.0,235.0,158.15,125.24
2016,12,2,11,15,34.0,233.0,3.75,15.0,252.5,166.35,131.13
2016,12,2,11,30,41.0,246.0,3.8,15.0,270.0,181.9,143.34
2016,12,2,11,45,25.0,223.5,3.85,15.5,238.5,171.42,135.29
2016,12,2,12,0,9.0,201.0,3.9,16.0,207.0,153.83,121.37
2016,12,2,12,15,48.0,240.5,3.9,16.0,270.0,199.35,157.51
2016,12,2,12,30,87.0,280.0,3.9,16.0,333.0,250.67,198.49
2016,12,2,12,45,43.5,160.5,3.9,16.0,187.0,146.33,115.25
2016,12,2,13,0,0.0,41.0,3.9,16.0,41.0,31.44,20.71
2016,12,2,13,15,10.0,128.5,3.9,16.0,134.0,104.93,81.96
2016,12,2,13,30,20.0,216.0,3.9,16.0,227.0,183.25,146.27
2016,12,2,13,45,11.5,193.5,3.9,16.0,199.5,161.64,128.68
2016,12,2,14,0,3.0,171.0,3.9,16.0,172.0,138.84,110.09
2016,12,2,14,15,133.5,190.5,3.9,15.5,255.5,270.9,221.29
2016,12,2,14,30,264.0,210.0,3.9,15.0,339.0,406.66,333.3
2016,12,2,14,45,132.0,144.0,3.95,15.0,208.5,237.73,195.91
2016,12,2,15,0,0.0,78.0,4.0,15.0,78.0,59.91,45.21
2016,12,2,15,15,0.0,70.0,3.95,14.5,70.0,53.7,40.24
2016,12,2,15,30,0.0,62.0,3.9,14.0,62.0,47.51,35.13
2016,12,2,15,45,0.0,53.5,3.85,14.0,53.5,40.94,29.56
2016,12,2,16,0,0.0,45.0,3.8,14.0,45.0,34.39,23.93
2016,12,2,16,15,0.0,36.0,3.75,13.5,36.0,27.47,17.96
2016,12,2,16,30,0.0,27.0,3.7,13.0,27.0,20.57,11.92
2016,12,2,16,45,0.0,18.5,3.7,13.0,18.5,14.06,6.15
2016,12,2,17,0,0.0,10.0,3.7,13.0,10.0,7.58,0.23
2016,12,2,17,15,0.0,5.0,3.7,12.5,5.0,3.78,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.79,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.57,0.0
2016,12,3,7,45,0.0,7.5,4.1,8.0,7.5,5.68,0.0
2016,12,3,8,0,0.0,13.0,4.1,8.0,13.0,9.86,3.12
2016,12,3,8,15,0.0,19.5,4.0,8.0,19.5,14.82,7.8
2016,12,3,8,30,0.0,26.0,3.9,8.0,26.0,19.79,12.46
2016,12,3,8,45,0.0,32.5,3.8,8.0,32.5,24.78,17.1
2016,12,3,9,0,0.0,39.0,3.7,8.0,39.0,29.77,21.69
2016,12,3,9,15,0.0,62.5,3.75,8.0,62.5,47.9,38.22
2016,12,3,9,30,0.0,86.0,3.8,8.0,86.0,65.21,53.84
2016,12,3,9,45,0.0,57.5,3.85,8.5,57.5,44.04,34.46
2016,12,3,10,0,0.0,29.0,3.9,9.0,29.0,22.14,14.48
2016,12,3,10,15,0.0,20.0,4.05,9.0,20.0,15.26,8.2
2016,12,3,10,30,0.0,11.0,4.2,9.0,11.0,8.39,1.95
2016,12,3,10,45,0.0,64.5,4.35,9.0,64.5,49.51,39.0
2016,12,3,11,0,0.0,118.0,4.5,9.0,118.0,89.27,71.02
2016,12,3,11,15,0.0,140.0,4.6,9.0,140.0,105.18,84.4
2016,12,3,11,30,0.0,162.0,4.7,9.0,162.0,121.31,97.92
2016,12,3,11,45,1.0,169.5,4.85,9.0,170.0,127.73,103.22
2016,12,3,12,0,2.0,177.0,5.0,9.0,178.0,134.38,108.74
2016,12,3,12,15,1.0,106.5,4.9,9.0,107.0,82.24,64.69
2016,12,3,12,30,0.0,36.0,4.8,9.0,36.0,27.6,18.08
2016,12,3,12,45,0.0,40.0,4.75,9.5,40.0,30.67,20.69
2016,12,3,13,0,0.0,44.0,4.7,10.0,44.0,33.75,23.29
2016,12,3,13,15,0.0,53.5,4.45,10.0,53.5,41.06,29.57
2016,12,3,13,30,0.0,63.0,4.2,10.0,63.0,48.38,35.87
2016,12,3,13,45,0.0,59.5,3.95,10.0,59.5,45.67,33.59
2016,12,3,14,0,0.0,56.0,3.7,10.0,56.0,42.95,31.33
2016,12,3,14,15,0.0,38.5,3.75,10.0,38.5,29.46,19.79
2016,12,3,14,30,0.0,21.0,3.8,10.0,21.0,16.03,8.23
2016,12,3,14,45,0.0,73.0,3.9,10.0,73.0,56.04,42.83
2016,12,3,15,0,0.0,125.0,4.0,10.0,125.0,102.0,82.34
2016,12,3,15,15,0.0,112.5,3.75,9.5,112.5,92.09,74.13
2016,12,3,15,30,0.0,100.0,3.5,9.0,100.0,82.08,65.8
2016,12,3,15,45,0.0,86.0,3.25,9.0,86.0,70.47,55.84
2016,12,3,16,0,0.0,72.0,3.0,9.0,72.0,58.69,45.61
2016,12,3,16,15,0.0,58.0,2.7,9.0,58.0,46.68,35.05
2016,12,3,16,30,0.0,44.0,2.4,9.0,44.0,34.38,24.12
2016,12,3,16,45,0.0,30.5,2.15,9.0,30.5,23.3,14.19
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,12.94,4.56
2016,12,3,17,15,0.0,8.5,1.85,9.0,8.5,6.45,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.79,0.0
2016,12,4,7,45,0.0,3.5,3.5,9.0,3.5,2.64,0.0
2016,12,4,8,0,0.0,6.0,3.6,9.0,6.0,4.54,0.0
2016,12,4,8,15,0.0,9.0,3.75,9.0,9.0,6.82,0.51
2016,12,4,8,30,0.0,12.0,3.9,9.0,12.0,9.1,2.65
2016,12,4,8,45,0.0,15.0,4.1,9.5,15.0,11.39,4.76
2016,12,4,9,0,0.0,18.0,4.3,10.0,18.0,13.69,6.84
2016,12,4,9,15,0.0,25.5,4.55,10.0,25.5,19.43,12.06
2016,12,4,9,30,0.0,33.0,4.8,10.0,33.0,25.18,17.25
2016,12,4,9,45,0.0,59.5,5.1,10.0,59.5,45.59,35.64
2016,12,4,10,0,0.0,86.0,5.4,10.0,86.0,65.8,53.71
2016,12,4,10,15,0.0,52.0,5.25,10.0,52.0,39.83,30.28
2016,12,4,10,30,0.0,18.0,5.1,10.0,18.0,13.74,6.74
2016,12,4,10,45,0.0,48.0,4.95,10.5,48.0,36.78,27.37
2016,12,4,11,0,0.0,78.0,4.8,11.0,78.0,59.97,45.65
2016,12,4,11,15,0.0,108.5,4.6,11.0,108.5,82.8,64.91
2016,12,4,11,30,0.0,139.0,4.4,11.0,139.0,105.02,83.55
2016,12,4,11,45,0.0,90.0,4.2,11.0,90.0,69.32,53.37
2016,12,4,12,0,0.0,41.0,4.0,11.0,41.0,31.44,21.21
2016,12,4,12,15,0.5,106.0,4.15,11.0,106.5,81.68,63.8
2016,12,4,12,30,1.0,171.0,4.3,11.0,172.0,131.41,105.47
2016,12,4,12,45,0.5,152.5,4.45,11.0,153.0,117.75,94.06
2016,12,4,13,0,0.0,134.0,4.6,11.0,134.0,103.6,82.26
2016,12,4,13,15,0.0,96.0,4.8,11.0,96.0,74.0,57.38
2016,12,4,13,30,0.0,58.0,5.0,11.0,58.0,44.52,32.41
2016,12,4,13,45,0.0,59.5,5.2,11.5,59.5,45.66,33.38
2016,12,4,14,0,0.0,61.0,5.4,12.0,61.0,46.81,34.33
2016,12,4,14,15,4.0,115.0,5.3,12.0,117.0,92.73,73.49
2016,12,4,14,30,8.0,169.0,5.2,12.0,173.0,144.44,117.31
2016,12,4,14,45,136.0,173.0,5.15,12.0,231.0,271.12,226.75
2016,12,4,15,0,264.0,177.0,5.1,12.0,289.0,395.45,332.28
2016,12,4,15,15,254.0,160.5,4.85,11.5,260.0,380.5,321.06
2016,12,4,15,30,244.0,144.0,4.6,11.0,231.0,363.73,308.44
2016,12,4,15,45,228.5,126.0,4.35,11.0,198.5,339.06,288.22
2016,12,4,16,0,213.0,108.0,4.1,11.0,166.0,312.67,266.02
2016,12,4,16,15,190.5,89.0,3.85,10.5,133.5,277.77,236.26
2016,12,4,16,30,168.0,70.0,3.6,10.0,101.0,241.34,204.08
2016,12,4,16,45,125.5,51.0,3.4,10.0,70.5,187.94,155.49
2016,12,4,17,0,83.0,32.0,3.2,10.0,40.0,132.83,100.28
2016,12,4,17,15,41.5,16.0,3.15,10.0,20.0,64.51,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.79,0.0
2016,12,5,7,45,0.0,5.0,2.7,7.5,5.0,3.78,0.0
2016,12,5,8,0,0.0,9.0,2.8,8.0,9.0,6.82,0.39
2016,12,5,8,15,0.0,14.0,2.65,8.0,14.0,10.62,3.98
2016,12,5,8,30,0.0,19.0,2.5,8.0,19.0,14.44,7.57
2016,12,5,8,45,0.0,24.0,2.35,8.5,24.0,18.26,11.11
2016,12,5,9,0,0.0,29.0,2.2,9.0,29.0,22.1,14.61
2016,12,5,9,15,0.0,52.5,2.0,9.0,52.5,40.17,31.08
2016,12,5,9,30,0.0,76.0,1.8,9.0,76.0,58.16,47.3
2016,12,5,9,45,0.0,72.5,1.65,9.0,72.5,55.64,44.91
2016,12,5,10,0,0.0,69.0,1.5,9.0,69.0,52.94,42.37
2016,12,5,10,15,0.0,71.5,1.45,9.0,71.5,54.89,44.03
2016,12,5,10,30,0.0,74.0,1.4,9.0,74.0,56.84,45.68
2016,12,5,10,45,0.0,61.5,1.35,9.5,61.5,47.19,36.87
2016,12,5,11,0,0.0,49.0,1.3,10.0,49.0,37.56,26.71
2016,12,5,11,15,0.0,66.5,1.35,10.0,66.5,51.08,38.23
2016,12,5,11,30,0.0,84.0,1.4,10.0,84.0,64.65,49.72
2016,12,5,11,45,0.0,55.5,1.5,10.0,55.5,42.61,30.9
2016,12,5,12,0,0.0,27.0,1.6,10.0,27.0,20.68,12.13
2016,12,5,12,15,3.5,110.5,1.7,10.0,112.5,86.09,67.72
2016,12,5,12,30,7.0,194.0,1.8,10.0,198.0,151.07,121.89
2016,12,5,12,45,64.5,236.5,1.9,10.5,274.5,214.86,173.59
2016,12,5,13,0,122.0,279.0,2.0,11.0,351.0,291.18,235.11
2016,12,5,13,15,69.0,243.5,2.1,11.0,284.0,236.43,191.53
2016,12,5,13,30,16.0,208.0,2.2,11.0,217.0,174.09,140.78
2016,12,5,13,45,117.5,225.5,2.35,11.0,288.5,274.75,225.09
2016,12,5,14,0,219.0,243.0,2.5,11.0,360.0,365.96,300.48
2016,12,5,14,15,109.5,154.5,2.55,11.0,213.0,218.19,180.13
2016,12,5,14,30,0.0,66.0,2.6,11.0,66.0,50.64,37.82
2016,12,5,14,45,0.0,68.5,2.7,11.0,68.5,52.56,39.66
2016,12,5,15,0,0.0,71.0,2.8,11.0,71.0,54.48,41.41
2016,12,5,15,15,0.0,63.5,2.75,11.0,63.5,48.67,36.51
2016,12,5,15,30,0.0,56.0,2.7,11.0,56.0,42.87,31.58
2016,12,5,15,45,310.5,61.5,2.7,11.0,146.5,336.41,288.78
2016,12,5,16,0,621.0,67.0,2.7,11.0,237.0,603.28,504.57
2016,12,5,16,15,558.5,60.0,2.35,10.5,191.0,550.13,458.82
2016,12,5,16,30,496.0,53.0,2.0,10.0,145.0,494.36,410.99
2016,12,5,16,45,410.0,41.5,1.7,10.0,102.0,413.87,339.9
2016,12,5,17,0,324.0,30.0,1.4,10.0,59.0,334.0,255.33
2016,12,5,17,15,162.0,15.0,1.35,9.5,29.5,169.18,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,98.5,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,197.0,14.0,4.3,6.0,20.0,11.02,0.0
2016,12,6,7,45,349.0,24.5,4.5,6.5,60.0,20.4,9.97
2016,12,6,8,0,501.0,35.0,4.7,7.0,100.0,29.47,20.48
2016,12,6,8,15,582.0,41.5,5.05,7.0,147.5,38.04,28.82
2016,12,6,8,30,663.0,48.0,5.4,7.0,195.0,44.14,34.73
2016,12,6,8,45,714.5,52.0,5.75,7.5,243.0,47.95,38.31
2016,12,6,9,0,766.0,56.0,6.1,8.0,291.0,51.84,41.82
2016,12,6,9,15,509.0,106.0,6.1,8.5,271.5,77.42,64.92
2016,12,6,9,30,252.0,156.0,6.1,9.0,252.0,105.66,90.1
2016,12,6,9,45,251.0,174.5,6.2,9.5,278.5,116.23,99.17
2016,12,6,10,0,250.0,193.0,6.3,10.0,305.0,126.46,107.84
2016,12,6,10,15,125.0,125.5,6.2,10.5,181.5,89.86,74.92
2016,12,6,10,30,0.0,58.0,6.1,11.0,58.0,44.47,34.23
2016,12,6,10,45,0.0,90.0,6.05,11.5,90.0,69.13,56.03
2016,12,6,11,0,0.0,122.0,6.0,12.0,122.0,91.98,72.53
2016,12,6,11,15,0.0,116.0,5.9,12.0,116.0,88.15,69.19
2016,12,6,11,30,0.0,110.0,5.8,12.0,110.0,84.06,65.68
2016,12,6,11,45,3.5,151.5,5.7,12.5,153.5,115.31,91.53
2016,12,6,12,0,7.0,193.0,5.6,13.0,197.0,147.2,117.69
2016,12,6,12,15,3.5,147.5,5.5,13.0,149.5,113.86,90.08
2016,12,6,12,30,0.0,102.0,5.4,13.0,102.0,78.53,60.65
2016,12,6,12,45,0.0,111.5,5.35,13.0,111.5,85.91,66.87
2016,12,6,13,0,0.0,121.0,5.3,13.0,121.0,93.43,73.2
2016,12,6,13,15,0.0,116.0,5.2,13.0,116.0,89.71,70.13
2016,12,6,13,30,0.0,111.0,5.1,13.0,111.0,85.93,67.03
2016,12,6,13,45,0.0,106.5,5.05,13.0,106.5,82.49,64.23
2016,12,6,14,0,0.0,102.0,5.0,13.0,102.0,79.02,61.41
2016,12,6,14,15,0.0,101.0,4.9,13.0,101.0,78.41,61.01
2016,12,6,14,30,0.0,100.0,4.8,13.0,100.0,77.88,60.69
2016,12,6,14,45,0.0,97.5,4.75,13.0,97.5,76.18,59.39
2016,12,6,15,0,0.0,95.0,4.7,13.0,95.0,74.62,58.21
2016,12,6,15,15,0.0,85.5,4.55,12.5,85.5,66.95,51.9
2016,12,6,15,30,0.0,76.0,4.4,12.0,76.0,59.23,45.49
2016,12,6,15,45,265.5,81.5,4.3,12.0,154.0,328.39,280.69
2016,12,6,16,0,531.0,87.0,4.2,12.0,232.0,553.17,466.94
2016,12,6,16,15,466.0,76.5,3.85,11.5,186.0,492.02,415.06
2016,12,6,16,30,401.0,66.0,3.5,11.0,140.0,433.07,364.12
2016,12,6,16,45,296.5,51.5,3.2,10.5,97.5,337.53,280.23
2016,12,6,17,0,192.0,37.0,2.9,10.0,55.0,244.08,187.81
2016,12,6,17,15,96.0,18.5,2.8,9.5,27.5,122.78,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,64.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,129.0,13.0,1.4,3.0,17.0,10.23,0.0
2016,12,7,7,45,264.5,26.0,1.65,4.0,53.5,21.42,10.48
2016,12,7,8,0,400.0,39.0,1.9,5.0,90.0,32.27,23.14
2016,12,7,8,15,482.5,48.0,1.85,5.5,135.0,39.54,30.39
2016,12,7,8,30,565.0,57.0,1.8,6.0,180.0,46.85,37.39
2016,12,7,8,45,613.5,63.5,1.75,6.5,225.5,51.9,42.13
2016,12,7,9,0,662.0,70.0,1.7,7.0,271.0,56.94,46.7
2016,12,7,9,15,697.0,74.5,1.65,7.5,314.0,60.32,49.64
2016,12,7,9,30,732.0,79.0,1.6,8.0,357.0,63.7,52.51
2016,12,7,9,45,754.5,83.0,1.6,9.0,395.5,71.98,59.63
2016,12,7,10,0,777.0,87.0,1.6,10.0,434.0,74.95,61.9
2016,12,7,10,15,390.0,126.5,1.55,10.5,301.0,86.47,71.85
2016,12,7,10,30,3.0,166.0,1.5,11.0,168.0,119.89,100.88
2016,12,7,10,45,4.5,174.0,1.5,11.5,177.0,125.52,105.33
2016,12,7,11,0,6.0,182.0,1.5,12.0,186.0,132.25,105.69
2016,12,7,11,15,170.5,215.5,1.5,12.0,314.5,167.85,127.81
2016,12,7,11,30,335.0,249.0,1.5,12.0,443.0,229.87,170.33
2016,12,7,11,45,350.0,251.0,1.5,12.5,456.5,260.5,195.11
2016,12,7,12,0,365.0,253.0,1.5,13.0,470.0,292.22,221.78
2016,12,7,12,15,363.5,254.5,1.5,13.0,471.5,319.06,245.72
2016,12,7,12,30,362.0,256.0,1.5,13.0,473.0,345.09,268.86
2016,12,7,12,45,365.5,252.5,1.55,13.5,470.0,368.51,289.2
2016,12,7,13,0,369.0,249.0,1.6,14.0,467.0,391.17,308.65
2016,12,7,13,15,364.0,243.5,1.55,14.0,454.5,406.89,322.77
2016,12,7,13,30,359.0,238.0,1.5,14.0,442.0,420.93,335.33
2016,12,7,13,45,585.5,168.5,1.5,14.5,486.5,524.88,417.65
2016,12,7,14,0,812.0,99.0,1.5,15.0,531.0,631.27,499.97
2016,12,7,14,15,438.5,153.5,1.35,15.0,385.0,463.04,371.02
2016,12,7,14,30,65.0,208.0,1.2,15.0,239.0,235.12,188.75
2016,12,7,14,45,315.0,165.0,1.05,15.5,300.0,404.44,328.46
2016,12,7,15,0,565.0,122.0,0.9,16.0,361.0,578.01,461.79
2016,12,7,15,15,530.0,118.0,0.75,15.5,324.5,554.38,443.26
2016,12,7,15,30,495.0,114.0,0.6,15.0,288.0,535.35,429.58
2016,12,7,15,45,466.0,101.5,0.45,15.0,248.5,508.1,408.67
2016,12,7,16,0,437.0,89.0,0.3,15.0,209.0,478.21,385.07
2016,12,7,16,15,391.0,76.0,0.45,14.0,168.0,432.25,351.7
2016,12,7,16,30,345.0,63.0,0.6,13.0,127.0,384.73,314.58
2016,12,7,16,45,268.5,48.0,0.8,12.5,89.0,309.98,251.92
2016,12,7,17,0,192.0,33.0,1.0,12.0,51.0,236.21,179.33
2016,12,7,17,15,96.0,16.5,1.2,11.5,25.5,118.64,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.51,0.0
2016,12,8,7,45,5.5,25.0,6.95,2.0,25.5,18.73,8.05
2016,12,8,8,0,11.0,43.0,7.1,2.0,44.0,31.65,22.76
2016,12,8,8,15,25.0,63.0,7.2,2.0,68.0,45.44,36.14
2016,12,8,8,30,39.0,83.0,7.3,2.0,92.0,59.05,49.2
2016,12,8,8,45,54.5,102.0,7.45,2.5,117.0,71.9,61.26
2016,12,8,9,0,70.0,121.0,7.6,3.0,142.0,84.54,72.92
2016,12,8,9,15,97.0,140.5,7.6,3.0,175.0,95.73,83.18
2016,12,8,9,30,124.0,160.0,7.6,3.0,208.0,107.85,94.18
2016,12,8,9,45,62.0,148.0,7.6,3.0,172.0,103.87,90.33
2016,12,8,10,0,0.0,136.0,7.6,3.0,136.0,99.43,86.06
2016,12,8,10,15,18.0,169.5,7.55,3.0,178.5,121.52,106.02
2016,12,8,10,30,36.0,203.0,7.5,3.0,221.0,136.45,119.33
2016,12,8,10,45,34.5,211.5,7.45,3.0,229.5,141.72,123.87
2016,12,8,11,0,33.0,220.0,7.4,3.0,238.0,150.71,125.09
2016,12,8,11,15,46.0,236.0,7.3,3.0,262.0,167.78,138.47
2016,12,8,11,30,59.0,252.0,7.2,3.0,286.0,186.88,153.96
2016,12,8,11,45,82.5,264.0,7.1,3.0,312.5,207.89,171.08
2016,12,8,12,0,106.0,276.0,7.0,3.0,339.0,231.86,191.21
2016,12,8,12,15,192.0,273.5,6.9,3.0,388.0,271.72,223.71
2016,12,8,12,30,278.0,271.0,6.8,3.0,437.0,323.15,267.2
2016,12,8,12,45,221.5,274.0,6.75,3.0,405.5,316.46,264.24
2016,12,8,13,0,165.0,277.0,6.7,3.0,374.0,308.6,259.41
2016,12,8,13,15,151.5,270.5,6.6,3.0,358.0,309.95,261.7
2016,12,8,13,30,138.0,264.0,6.5,3.0,342.0,309.51,262.25
2016,12,8,13,45,125.0,252.5,6.45,3.0,321.5,303.12,257.65
2016,12,8,14,0,112.0,241.0,6.4,3.0,301.0,282.67,241.03
2016,12,8,14,15,70.5,215.5,6.35,3.0,252.5,238.9,203.68
2016,12,8,14,30,29.0,190.0,6.3,3.0,204.0,191.34,162.4
2016,12,8,14,45,75.5,187.0,6.25,3.5,219.5,227.28,194.89
2016,12,8,15,0,122.0,184.0,6.2,4.0,235.0,281.35,242.72
2016,12,8,15,15,115.0,167.5,6.0,3.5,212.0,266.53,230.87
2016,12,8,15,30,108.0,151.0,5.8,3.0,189.0,250.74,218.06
2016,12,8,15,45,102.5,131.0,5.65,3.0,163.5,230.51,200.8
2016,12,8,16,0,97.0,111.0,5.5,3.0,138.0,209.08,182.1
2016,12,8,16,15,85.0,91.0,5.15,2.5,111.5,181.37,157.42
2016,12,8,16,30,73.0,71.0,4.8,2.0,85.0,152.34,130.86
2016,12,8,16,45,52.5,51.5,4.45,2.0,60.0,116.07,96.77
2016,12,8,17,0,32.0,32.0,4.1,2.0,35.0,63.81,47.14
2016,12,8,17,15,16.0,16.0,3.85,1.5,17.5,28.3,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,75.0,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,150.0,12.0,2.6,-2.0,16.0,9.44,0.0
2016,12,9,7,45,305.5,24.0,2.85,-1.5,54.0,19.91,8.58
2016,12,9,8,0,461.0,36.0,3.1,-1.0,92.0,30.14,21.67
2016,12,9,8,15,546.0,43.5,3.2,-0.5,139.0,36.42,28.17
2016,12,9,8,30,631.0,51.0,3.3,0.0,186.0,42.8,34.45
2016,12,9,8,45,339.5,84.0,3.45,0.5,159.0,61.28,51.84
2016,12,9,9,0,48.0,117.0,3.6,1.0,132.0,81.95,71.02
2016,12,9,9,15,50.5,135.5,3.45,1.5,153.0,93.92,81.89
2016,12,9,9,30,53.0,154.0,3.3,2.0,174.0,105.63,92.34
2016,12,9,9,45,30.0,155.0,3.2,2.5,167.0,107.17,93.37
2016,12,9,10,0,7.0,156.0,3.1,3.0,160.0,112.05,97.42
2016,12,9,10,15,9.0,167.0,2.95,3.5,172.0,119.75,103.97
2016,12,9,10,30,11.0,178.0,2.8,4.0,184.0,127.34,110.36
2016,12,9,10,45,78.0,214.0,2.65,4.5,256.5,143.92,124.72
2016,12,9,11,0,145.0,250.0,2.5,5.0,329.0,167.89,135.45
2016,12,9,11,15,143.5,259.5,2.3,5.0,340.0,188.29,149.79
2016,12,9,11,30,142.0,269.0,2.1,5.0,351.0,208.6,166.1
2016,12,9,11,45,169.5,273.5,1.95,5.5,372.5,232.34,184.68
2016,12,9,12,0,197.0,278.0,1.8,6.0,394.0,258.86,206.18
2016,12,9,12,15,244.5,273.0,1.65,6.0,418.0,288.07,230.14
2016,12,9,12,30,292.0,268.0,1.5,6.0,442.0,325.36,261.11
2016,12,9,12,45,410.0,234.5,1.4,6.5,476.5,371.26,298.07
2016,12,9,13,0,528.0,201.0,1.3,7.0,511.0,432.95,347.87
2016,12,9,13,15,353.0,232.0,1.2,7.0,437.5,389.38,315.82
2016,12,9,13,30,178.0,263.0,1.1,7.0,364.0,330.4,269.81
2016,12,9,13,45,154.0,253.0,1.05,7.5,338.0,320.37,262.45
2016,12,9,14,0,130.0,243.0,1.0,8.0,312.0,307.8,252.5
2016,12,9,14,15,87.0,221.0,1.0,8.0,266.0,255.1,210.22
2016,12,9,14,30,44.0,199.0,1.0,8.0,220.0,210.85,173.95
2016,12,9,14,45,94.0,191.5,1.0,8.0,232.5,245.14,204.25
2016,12,9,15,0,144.0,184.0,1.0,8.0,245.0,297.09,248.38
2016,12,9,15,15,137.5,167.5,1.05,7.5,221.0,283.04,237.84
2016,12,9,15,30,131.0,151.0,1.1,7.0,197.0,267.94,226.58
2016,12,9,15,45,412.5,105.5,1.15,7.0,223.5,470.32,398.08
2016,12,9,16,0,694.0,60.0,1.2,7.0,250.0,641.32,532.04
2016,12,9,16,15,633.5,54.0,1.1,6.0,202.0,597.94,496.08
2016,12,9,16,30,573.0,48.0,1.0,5.0,154.0,545.85,453.22
2016,12,9,16,45,472.0,39.0,0.9,4.5,109.0,457.01,377.18
2016,12,9,17,0,371.0,30.0,0.8,4.0,64.0,368.44,286.77
2016,12,9,17,15,185.5,15.0,0.85,3.5,32.0,187.09,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
